Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
13.02.2021;16:20:00;80;0.8;31
13.02.2021;16:30:00;0;0.8;31
13.02.2021;16:40:00;0;0.8;0
14.02.2021;10:00:00;128;0;28
14.02.2021;10:10:00;132;0;28
14.02.2021;10:20:00;137;0;28
14.02.2021;10:30:00;142;0;29
14.02.2021;10:40:00;148;0.1;29
14.02.2021;10:50:00;151;0.1;29
14.02.2021;11:00:00;156;0.1;29
14.02.2021;11:10:00;162;0.1;30
14.02.2021;11:20:00;168;0.2;30
14.02.2021;11:30:00;158;0.2;30
14.02.2021;11:40:00;171;0.2;30
14.02.2021;11:50:00;175;0.2;30
14.02.2021;12:00:00;177;0.3;30
14.02.2021;12:10:00;177;0.3;30
14.02.2021;12:20:00;182;0.3;30
14.02.2021;12:30:00;184;0.4;31
14.02.2021;12:40:00;182;0.4;31
14.02.2021;12:50:00;179;0.4;31
14.02.2021;13:00:00;188;0.5;31
14.02.2021;13:10:00;186;0.5;31
14.02.2021;13:20:00;183;0.5;31
14.02.2021;13:30:00;191;0.5;31
14.02.2021;13:40:00;176;0.6;31
14.02.2021;13:50:00;165;0.6;31
14.02.2021;14:00:00;175;0.6;31
14.02.2021;14:10:00;178;0.7;31
14.02.2021;14:20:00;183;0.7;31
14.02.2021;14:30:00;172;0.7;31
14.02.2021;14:40:00;170;0.7;31
14.02.2021;14:50:00;156;0.8;32
14.02.2021;15:00:00;165;0.8;32
14.02.2021;15:10:00;160;0.8;32
14.02.2021;15:20:00;133;0.9;32
14.02.2021;15:30:00;125;0.9;32
14.02.2021;15:40:00;124;0.9;32
14.02.2021;15:50:00;124;0.9;32
14.02.2021;16:00:00;115;0.9;32
14.02.2021;16:10:00;116;1.0;32
14.02.2021;16:20:00;0;1.0;32
14.02.2021;16:30:00;0;1.0;31
14.02.2021;16:40:00;0;1.0;0
15.02.2021;09:45:00;112;0;27
15.02.2021;09:55:00;49;0;27
15.02.2021;10:05:00;32;0;28
15.02.2021;10:15:00;156;0;28
15.02.2021;10:25:00;169;0;28
15.02.2021;10:35:00;144;0.1;29
15.02.2021;10:45:00;134;0.1;29
15.02.2021;10:55:00;133;0.1;29
15.02.2021;11:05:00;123;0.1;29
15.02.2021;11:15:00;122;0.1;29
15.02.2021;11:25:00;120;0.2;30
15.02.2021;11:35:00;116;0.2;30
15.02.2021;11:45:00;119;0.2;30
15.02.2021;11:55:00;127;0.2;30
15.02.2021;12:05:00;120;0.2;30
15.02.2021;12:15:00;116;0.3;30
15.02.2021;12:25:00;113;0.3;30
15.02.2021;12:35:00;124;0.3;31
15.02.2021;12:45:00;137;0.3;31
15.02.2021;12:55:00;136;0.3;31
15.02.2021;13:05:00;144;0.4;31
15.02.2021;13:15:00;146;0.4;31
15.02.2021;13:25:00;142;0.4;31
15.02.2021;13:35:00;134;0.4;31
15.02.2021;13:45:00;130;0.5;31
15.02.2021;13:55:00;134;0.5;31
15.02.2021;14:05:00;138;0.5;31
15.02.2021;14:15:00;134;0.5;31
15.02.2021;14:25:00;137;0.5;31
15.02.2021;14:35:00;127;0.6;31
15.02.2021;14:45:00;126;0.6;31
15.02.2021;14:55:00;118;0.6;31
15.02.2021;15:05:00;112;0.6;31
15.02.2021;15:15:00;112;0.6;31
15.02.2021;15:25:00;111;0.7;31
15.02.2021;15:35:00;109;0.7;31
15.02.2021;15:45:00;104;0.7;31
15.02.2021;15:55:00;101;0.7;31
15.02.2021;16:05:00;98;0.7;31
15.02.2021;16:15:00;0;0.7;0
16.02.2021;08:50:00;123;0;27
16.02.2021;09:00:00;128;0;28
16.02.2021;09:10:00;127;0;28
16.02.2021;09:20:00;0;0;28
16.02.2021;09:30:00;132;0;29
16.02.2021;09:40:00;179;0;29
16.02.2021;09:50:00;220;0.1;29
16.02.2021;10:00:00;210;0.1;29
16.02.2021;10:10:00;175;0.1;30
16.02.2021;10:20:00;153;0.2;30
16.02.2021;10:30:00;183;0.2;30
16.02.2021;10:40:00;238;0.2;30
16.02.2021;10:50:00;226;0.3;30
16.02.2021;11:00:00;224;0.3;30
16.02.2021;11:10:00;230;0.3;30
16.02.2021;11:20:00;231;0.4;31
16.02.2021;11:30:00;227;0.4;31
16.02.2021;11:40:00;258;0.5;31
16.02.2021;11:50:00;261;0.5;31
16.02.2021;12:00:00;292;0.6;31
16.02.2021;12:10:00;290;0.6;31
16.02.2021;12:20:00;322;0.7;31
16.02.2021;12:30:00;600;0.7;31
16.02.2021;12:40:00;355;0.8;31
16.02.2021;12:50:00;301;0.9;31
16.02.2021;13:00:00;327;0.9;31
16.02.2021;13:10:00;353;1.0;31
16.02.2021;13:20:00;421;1.0;32
16.02.2021;13:30:00;896;1.1;32
16.02.2021;13:40:00;867;1.3;32
16.02.2021;13:50:00;705;1.4;32
16.02.2021;14:00:00;812;1.5;32
16.02.2021;14:10:00;754;1.6;32
16.02.2021;14:20:00;997;1.8;32
16.02.2021;14:30:00;1472;2.0;32
16.02.2021;14:40:00;1408;2.3;32
16.02.2021;14:50:00;1602;2.5;32
16.02.2021;15:00:00;1251;2.8;33
16.02.2021;15:10:00;1433;3.0;33
16.02.2021;15:20:00;1538;3.2;33
16.02.2021;15:30:00;933;3.4;33
16.02.2021;15:40:00;1057;3.6;33
16.02.2021;15:50:00;1131;3.8;33
16.02.2021;16:00:00;951;4.0;33
16.02.2021;16:10:00;815;4.1;33
16.02.2021;16:20:00;716;4.2;33
16.02.2021;16:30:00;689;4.3;33
16.02.2021;16:40:00;583;4.4;33
16.02.2021;16:50:00;447;4.5;33
16.02.2021;17:00:00;441;4.6;33
16.02.2021;17:10:00;434;4.7;33
16.02.2021;17:20:00;358;4.7;33
16.02.2021;17:30:00;204;4.8;33
16.02.2021;17:40:00;154;4.8;33
16.02.2021;17:50:00;114;4.8;32
16.02.2021;18:00:00;0;4.8;0
17.02.2021;07:45:00;139;0;26
17.02.2021;07:55:00;284;0;27
17.02.2021;08:05:00;468;0.1;27
17.02.2021;08:15:00;479;0.2;28
17.02.2021;08:25:00;396;0.2;28
17.02.2021;08:35:00;797;0.3;29
17.02.2021;08:45:00;635;0.5;29
17.02.2021;08:55:00;959;0.6;29
17.02.2021;09:05:00;749;0.7;30
17.02.2021;09:15:00;978;0.9;30
17.02.2021;09:25:00;474;1.0;30
17.02.2021;09:35:00;2509;1.3;30
17.02.2021;09:45:00;3061;1.8;31
17.02.2021;09:55:00;3373;2.3;33
17.02.2021;10:05:00;3715;2.9;34
17.02.2021;10:15:00;3959;3.6;36
17.02.2021;10:25:00;3999;4.2;37
17.02.2021;10:35:00;4578;5.0;39
17.02.2021;10:45:00;4294;5.7;40
17.02.2021;10:55:00;2217;6.2;39
17.02.2021;11:05:00;2098;6.5;38
17.02.2021;11:15:00;1905;6.8;37
17.02.2021;11:25:00;2321;7.2;37
17.02.2021;11:35:00;2327;7.7;38
17.02.2021;11:45:00;2185;8.1;37
17.02.2021;11:55:00;3195;8.6;38
17.02.2021;12:05:00;2914;9.1;39
17.02.2021;12:15:00;4220;9.7;40
17.02.2021;12:25:00;4282;10.4;41
17.02.2021;12:35:00;3478;11.1;41
17.02.2021;12:45:00;3214;11.8;42
17.02.2021;12:55:00;2222;12.2;40
17.02.2021;13:05:00;2459;12.6;40
17.02.2021;13:15:00;2380;12.9;39
17.02.2021;13:25:00;1922;13.3;38
17.02.2021;13:35:00;1887;13.6;38
17.02.2021;13:45:00;1974;13.9;38
17.02.2021;13:55:00;4143;14.6;39
17.02.2021;14:05:00;5507;15.5;42
17.02.2021;14:15:00;1814;15.8;40
17.02.2021;14:25:00;2572;16.2;40
17.02.2021;14:35:00;2079;16.6;39
17.02.2021;14:45:00;1862;16.8;38
17.02.2021;14:55:00;1908;17.2;38
17.02.2021;15:05:00;2013;17.5;38
17.02.2021;15:15:00;1601;17.8;37
17.02.2021;15:25:00;960;18.0;36
17.02.2021;15:35:00;1800;18.3;36
17.02.2021;15:45:00;1785;18.6;36
17.02.2021;15:55:00;1305;18.8;35
17.02.2021;16:05:00;1280;19.0;35
17.02.2021;16:15:00;1041;19.2;35
17.02.2021;16:25:00;941;19.4;35
17.02.2021;16:35:00;542;19.5;34
17.02.2021;16:45:00;408;19.5;34
17.02.2021;16:55:00;421;19.6;34
17.02.2021;17:05:00;373;19.7;34
17.02.2021;17:15:00;317;19.7;34
17.02.2021;17:25:00;267;19.8;34
17.02.2021;17:35:00;204;19.8;34
17.02.2021;17:45:00;141;19.8;33
17.02.2021;17:55:00;103;19.9;33
17.02.2021;18:05:00;86;19.9;33
18.02.2021;07:35:00;141;0;26
18.02.2021;07:45:00;193;0;27
18.02.2021;07:55:00;302;0;28
18.02.2021;08:05:00;391;0.1;28
18.02.2021;08:15:00;538;0.2;29
18.02.2021;08:25:00;576;0.3;29
18.02.2021;08:35:00;630;0.4;29
18.02.2021;08:45:00;773;0.5;30
18.02.2021;08:55:00;748;0.6;30
18.02.2021;09:05:00;1256;0.8;30
18.02.2021;09:15:00;1565;1.1;30
18.02.2021;09:25:00;1680;1.3;31
18.02.2021;09:35:00;1801;1.6;31
18.02.2021;09:45:00;2152;1.9;31
18.02.2021;09:55:00;2446;2.3;32
18.02.2021;10:05:00;2522;2.8;33
18.02.2021;10:15:00;3361;3.2;34
18.02.2021;10:25:00;3113;3.8;35
18.02.2021;10:35:00;3596;4.3;36
18.02.2021;10:45:00;3268;4.9;37
18.02.2021;10:55:00;3710;5.5;38
18.02.2021;11:05:00;3239;6.1;39
18.02.2021;11:15:00;3910;6.7;39
18.02.2021;11:25:00;3685;7.3;40
18.02.2021;11:35:00;3925;8.0;41
18.02.2021;11:45:00;3779;8.6;41
18.02.2021;11:55:00;3889;9.2;41
18.02.2021;12:05:00;3543;9.9;41
18.02.2021;12:15:00;4193;10.5;42
18.02.2021;12:25:00;3929;11.2;43
18.02.2021;12:35:00;4400;11.9;43
18.02.2021;12:45:00;3763;12.6;43
18.02.2021;12:55:00;3141;13.1;42
18.02.2021;13:05:00;3121;13.6;42
18.02.2021;13:15:00;2498;14.0;41
18.02.2021;13:25:00;1970;14.4;40
18.02.2021;13:35:00;1923;14.7;39
18.02.2021;13:45:00;3007;15.1;39
18.02.2021;13:55:00;2408;15.5;39
18.02.2021;14:05:00;2228;15.9;39
18.02.2021;14:15:00;3113;16.3;39
18.02.2021;14:25:00;2961;16.8;39
18.02.2021;14:35:00;2914;17.3;39
18.02.2021;14:45:00;3216;17.8;40
18.02.2021;14:55:00;2028;18.3;39
18.02.2021;15:05:00;1825;18.5;38
18.02.2021;15:15:00;1665;18.8;38
18.02.2021;15:25:00;1464;19.1;37
18.02.2021;15:35:00;1228;19.3;36
18.02.2021;15:45:00;1148;19.5;36
18.02.2021;15:55:00;1186;19.7;35
18.02.2021;16:05:00;1031;19.9;35
18.02.2021;16:15:00;831;20.0;35
18.02.2021;16:25:00;661;20.1;35
18.02.2021;16:35:00;528;20.2;35
18.02.2021;16:45:00;438;20.3;35
18.02.2021;16:55:00;359;20.4;34
18.02.2021;17:05:00;290;20.4;34
18.02.2021;17:15:00;242;20.4;34
18.02.2021;17:25:00;195;20.5;34
18.02.2021;17:35:00;114;20.5;34
18.02.2021;17:45:00;99;20.5;34
18.02.2021;17:55:00;90;20.5;34
19.02.2021;07:45:00;60;0;25
19.02.2021;07:55:00;182;0;27
19.02.2021;08:05:00;230;0;28
19.02.2021;08:15:00;248;0.1;28
19.02.2021;08:25:00;325;0.1;28
19.02.2021;08:35:00;294;0.2;29
19.02.2021;08:45:00;482;0.2;29
19.02.2021;08:55:00;912;0.4;29
19.02.2021;09:05:00;1013;0.5;30
19.02.2021;09:15:00;819;0.7;30
19.02.2021;09:25:00;752;0.8;30
19.02.2021;09:25:00;752;0.8;30
19.02.2021;09:35:00;1196;1.0;31
19.02.2021;09:55:00;1394;1.4;31
19.02.2021;10:05:00;1637;1.7;31
19.02.2021;10:15:00;1120;1.9;32
19.02.2021;10:25:00;1515;2.1;32
19.02.2021;10:35:00;1671;2.4;32
19.02.2021;10:45:00;1691;2.7;32
19.02.2021;10:55:00;3433;3.2;34
19.02.2021;11:05:00;4753;3.8;36
19.02.2021;11:15:00;3992;4.5;37
19.02.2021;11:25:00;3969;5.2;39
19.02.2021;11:35:00;3718;5.7;39
19.02.2021;11:45:00;4082;6.4;39
19.02.2021;11:55:00;3535;6.9;39
19.02.2021;12:05:00;3040;7.4;40
19.02.2021;12:15:00;3398;7.9;39
19.02.2021;12:25:00;2986;8.4;39
19.02.2021;12:35:00;5193;9.1;41
19.02.2021;12:45:00;3285;9.8;42
19.02.2021;12:55:00;3736;10.4;42
19.02.2021;13:05:00;4422;11.2;43
19.02.2021;13:15:00;4211;11.9;43
19.02.2021;13:25:00;5178;12.7;45
19.02.2021;13:35:00;5166;13.6;46
19.02.2021;13:45:00;4955;14.4;47
19.02.2021;13:55:00;4784;15.2;47
19.02.2021;14:05:00;4723;16.0;47
19.02.2021;14:15:00;4408;16.7;47
19.02.2021;14:25:00;4204;17.4;47
19.02.2021;14:35:00;3857;18.1;46
19.02.2021;14:45:00;3012;18.6;45
19.02.2021;14:55:00;2319;19.1;43
19.02.2021;15:05:00;2105;19.4;42
19.02.2021;15:15:00;2315;19.8;42
19.02.2021;15:25:00;2316;20.2;41
19.02.2021;15:35:00;1897;20.6;40
19.02.2021;15:45:00;1841;20.9;40
19.02.2021;15:55:00;1403;21.1;39
19.02.2021;16:05:00;1085;21.3;38
19.02.2021;16:15:00;911;21.5;37
19.02.2021;16:25:00;725;21.6;37
19.02.2021;16:35:00;682;21.7;36
19.02.2021;16:45:00;617;21.8;36
19.02.2021;16:55:00;529;21.9;36
19.02.2021;17:05:00;472;22.0;36
19.02.2021;17:15:00;390;22.1;35
19.02.2021;17:25:00;291;22.1;35
19.02.2021;17:35:00;220;22.2;35
19.02.2021;17:45:00;157;22.2;35
19.02.2021;17:55:00;0;22.2;34
20.02.2021;07:35:00;152;0;27
20.02.2021;07:45:00;195;0;28
20.02.2021;07:55:00;263;0;28
20.02.2021;08:05:00;353;0.1;29
20.02.2021;08:15:00;650;0.2;29
20.02.2021;08:25:00;794;0.3;30
20.02.2021;08:35:00;970;0.5;30
20.02.2021;08:45:00;1109;0.6;30
20.02.2021;08:55:00;1256;0.8;31
20.02.2021;09:05:00;1252;1.0;31
20.02.2021;09:15:00;1942;1.3;31
20.02.2021;09:25:00;2591;1.7;32
20.02.2021;09:35:00;2742;2.2;33
20.02.2021;09:45:00;3251;2.7;34
20.02.2021;09:55:00;3582;3.3;36
20.02.2021;10:05:00;3601;3.8;37
20.02.2021;10:15:00;3676;4.5;38
20.02.2021;10:25:00;3885;5.1;39
20.02.2021;10:35:00;4383;5.8;40
20.02.2021;10:45:00;4568;6.5;41
20.02.2021;10:55:00;4902;7.3;42
20.02.2021;11:05:00;4735;8.1;43
20.02.2021;11:15:00;4804;8.9;44
20.02.2021;11:25:00;4956;9.7;45
20.02.2021;11:35:00;4944;10.6;46
20.02.2021;11:45:00;5510;11.5;47
20.02.2021;11:55:00;5621;12.4;48
20.02.2021;12:05:00;5613;13.3;48
20.02.2021;12:15:00;5584;14.2;44
20.02.2021;12:25:00;5604;15.2;46
20.02.2021;12:35:00;5307;16.0;47
20.02.2021;12:45:00;5095;16.9;48
20.02.2021;12:55:00;4245;17.6;48
20.02.2021;13:05:00;4912;18.4;48
20.02.2021;13:15:00;4137;19.2;48
20.02.2021;13:25:00;5452;20.0;48
20.02.2021;13:35:00;5402;20.9;44
20.02.2021;13:45:00;5321;21.7;46
20.02.2021;13:55:00;5231;22.6;48
20.02.2021;14:05:00;5197;23.5;48
20.02.2021;14:15:00;4846;24.3;44
20.02.2021;14:25:00;4919;25.1;45
20.02.2021;14:35:00;4537;25.9;47
20.02.2021;14:45:00;3845;26.5;46
20.02.2021;14:55:00;2918;27.1;45
20.02.2021;15:05:00;3151;27.5;44
20.02.2021;15:15:00;3423;28.1;45
20.02.2021;15:25:00;2841;28.6;44
20.02.2021;15:35:00;2272;29.0;43
20.02.2021;15:45:00;2341;29.4;43
20.02.2021;15:55:00;1737;29.7;42
20.02.2021;16:05:00;1928;30.0;41
20.02.2021;16:15:00;1476;30.3;40
20.02.2021;16:25:00;1078;30.5;39
20.02.2021;16:35:00;661;30.6;38
20.02.2021;16:45:00;448;30.7;38
20.02.2021;16:55:00;279;30.7;37
20.02.2021;17:05:00;266;30.8;37
20.02.2021;17:15:00;253;30.8;37
20.02.2021;17:25:00;216;30.9;36
20.02.2021;17:35:00;182;30.9;36
20.02.2021;17:45:00;141;30.9;36
20.02.2021;17:55:00;0;30.9;36
20.02.2021;18:05:00;0;30.9;0
21.02.2021;07:30:00;128;0;27
21.02.2021;07:40:00;179;0;28
21.02.2021;07:50:00;222;0;29
21.02.2021;08:00:00;267;0.1;29
21.02.2021;08:10:00;329;0.1;30
21.02.2021;08:20:00;619;0.2;30
21.02.2021;08:30:00;762;0.3;30
21.02.2021;08:40:00;904;0.5;31
21.02.2021;08:50:00;1023;0.6;31
21.02.2021;09:00:00;1189;0.8;31
21.02.2021;09:10:00;1353;1.0;32
21.02.2021;09:20:00;2701;1.4;32
21.02.2021;09:30:00;2957;1.9;33
21.02.2021;09:40:00;3190;2.4;34
21.02.2021;09:50:00;3520;3.0;36
21.02.2021;10:00:00;3846;3.6;37
21.02.2021;10:10:00;4175;4.3;39
21.02.2021;10:20:00;4413;5.0;40
21.02.2021;10:30:00;4622;5.8;41
21.02.2021;10:40:00;4836;6.5;42
21.02.2021;10:50:00;5005;7.4;43
21.02.2021;11:00:00;5145;8.2;45
21.02.2021;11:10:00;5278;9.1;46
21.02.2021;11:20:00;5418;10.0;47
21.02.2021;11:30:00;5568;10.9;48
21.02.2021;11:40:00;5665;11.8;48
21.02.2021;11:50:00;5713;12.7;44
21.02.2021;12:00:00;5775;13.7;46
21.02.2021;12:10:00;5829;14.7;48
21.02.2021;12:20:00;5851;15.6;44
21.02.2021;12:30:00;5773;16.6;46
21.02.2021;12:40:00;5511;17.5;48
21.02.2021;12:50:00;5186;18.4;49
21.02.2021;13:00:00;4810;19.2;44
21.02.2021;13:10:00;5015;20.0;45
21.02.2021;13:20:00;4641;20.8;46
21.02.2021;13:30:00;5163;21.6;47
21.02.2021;13:40:00;5484;22.5;48
21.02.2021;13:50:00;5343;23.4;44
21.02.2021;14:00:00;5274;24.2;47
21.02.2021;14:10:00;5171;25.1;48
21.02.2021;14:20:00;5039;25.9;45
21.02.2021;14:30:00;4910;26.7;44
21.02.2021;14:40:00;4503;27.5;46
21.02.2021;14:50:00;3727;28.2;46
21.02.2021;15:00:00;2784;28.7;45
21.02.2021;15:10:00;3093;29.1;44
21.02.2021;15:20:00;3303;29.7;45
21.02.2021;15:30:00;2703;30.1;44
21.02.2021;15:40:00;2229;30.5;43
21.02.2021;15:50:00;2216;30.9;43
21.02.2021;16:00:00;1693;31.2;42
21.02.2021;16:10:00;1822;31.5;41
21.02.2021;16:20:00;1357;31.8;40
21.02.2021;16:30:00;898;31.9;39
21.02.2021;16:40:00;616;32.1;38
21.02.2021;16:50:00;393;32.1;38
21.02.2021;17:00:00;246;32.2;38
21.02.2021;17:10:00;261;32.2;37
21.02.2021;17:20:00;238;32.3;37
21.02.2021;17:30:00;209;32.3;37
21.02.2021;17:40:00;177;32.3;36
21.02.2021;17:50:00;142;32.3;36
21.02.2021;18:00:00;0;32.4;36
21.02.2021;18:10:00;0;32.4;0
22.02.2021;07:25:00;125;0;26
22.02.2021;07:35:00;175;0;28
22.02.2021;07:45:00;225;0;29
22.02.2021;07:55:00;278;0.1;29
22.02.2021;08:05:00;361;0.1;29
22.02.2021;08:15:00;665;0.2;30
22.02.2021;08:25:00;887;0.3;30
22.02.2021;08:35:00;1128;0.5;30
22.02.2021;08:45:00;1400;0.7;31
22.02.2021;08:55:00;1785;1.0;31
22.02.2021;09:05:00;2162;1.4;31
22.02.2021;09:15:00;1844;1.7;32
22.02.2021;09:25:00;1466;2.0;32
22.02.2021;09:35:00;1377;2.2;32
22.02.2021;09:45:00;1489;2.4;33
22.02.2021;09:55:00;2012;2.7;33
22.02.2021;10:05:00;2542;3.1;34
22.02.2021;10:15:00;4091;3.7;35
22.02.2021;10:25:00;5113;4.5;38
22.02.2021;10:35:00;4793;5.3;40
22.02.2021;10:45:00;5145;6.2;42
22.02.2021;10:55:00;5130;7.0;43
22.02.2021;11:05:00;4386;7.7;43
22.02.2021;11:15:00;5653;8.6;44
22.02.2021;11:25:00;4313;9.3;45
22.02.2021;11:35:00;2375;9.8;43
22.02.2021;11:45:00;2321;10.2;42
22.02.2021;11:55:00;3117;10.7;42
22.02.2021;12:05:00;5238;11.5;43
22.02.2021;12:15:00;3930;12.2;44
22.02.2021;12:25:00;5827;13.2;46
22.02.2021;12:35:00;4865;14.0;47
22.02.2021;12:45:00;3534;14.6;45
22.02.2021;12:55:00;4709;15.3;46
22.02.2021;13:05:00;4461;16.1;47
22.02.2021;13:15:00;3329;16.6;45
22.02.2021;13:25:00;4244;17.3;46
22.02.2021;13:35:00;2799;17.9;44
22.02.2021;13:45:00;3546;18.5;44
22.02.2021;13:55:00;3227;19.1;44
22.02.2021;14:05:00;4945;19.9;46
22.02.2021;14:15:00;4640;20.6;47
22.02.2021;14:25:00;3431;21.2;46
22.02.2021;14:35:00;3277;21.8;45
22.02.2021;14:45:00;3419;22.4;45
22.02.2021;14:55:00;3333;23.0;45
22.02.2021;15:05:00;2489;23.4;44
22.02.2021;15:15:00;1752;23.7;42
22.02.2021;15:25:00;1750;24.0;41
22.02.2021;15:35:00;1323;24.3;40
22.02.2021;15:45:00;1105;24.5;39
22.02.2021;15:55:00;1229;24.7;38
22.02.2021;16:05:00;1331;24.9;38
22.02.2021;16:15:00;1282;25.1;38
22.02.2021;16:25:00;1064;25.3;37
22.02.2021;16:35:00;873;25.4;37
22.02.2021;16:45:00;625;25.5;37
22.02.2021;16:55:00;557;25.6;36
22.02.2021;17:05:00;613;25.7;36
22.02.2021;17:15:00;588;25.8;36
22.02.2021;17:25:00;461;25.9;36
22.02.2021;17:35:00;300;26.0;35
22.02.2021;17:45:00;171;26.0;35
22.02.2021;17:55:00;114;26.0;35
22.02.2021;18:05:00;90;26.0;35
22.02.2021;18:15:00;88;26.0;35
23.02.2021;07:25:00;76;0;26
23.02.2021;07:35:00;155;0;28
23.02.2021;07:45:00;262;0;28
23.02.2021;07:55:00;366;0.1;29
23.02.2021;08:05:00;482;0.2;29
23.02.2021;08:15:00;606;0.2;30
23.02.2021;08:25:00;737;0.4;30
23.02.2021;08:35:00;888;0.5;30
23.02.2021;08:45:00;1049;0.7;31
23.02.2021;08:55:00;1228;0.9;31
23.02.2021;09:05:00;1559;1.1;31
23.02.2021;09:15:00;1945;1.4;31
23.02.2021;09:25:00;2137;1.7;32
23.02.2021;09:35:00;2353;2.1;33
23.02.2021;09:45:00;2637;2.5;34
23.02.2021;09:55:00;2969;3.0;35
23.02.2021;10:05:00;3234;3.5;36
23.02.2021;10:15:00;3464;4.1;37
23.02.2021;10:25:00;3688;4.7;38
23.02.2021;10:35:00;3833;5.3;39
23.02.2021;10:45:00;4027;6.0;40
23.02.2021;10:55:00;4172;6.7;41
23.02.2021;11:05:00;4316;7.4;41
23.02.2021;11:15:00;4436;8.1;42
23.02.2021;11:25:00;4592;8.9;43
23.02.2021;11:35:00;4722;9.6;44
23.02.2021;11:45:00;4806;10.4;45
23.02.2021;11:55:00;4862;11.2;46
23.02.2021;12:05:00;4926;12.0;46
23.02.2021;12:15:00;4975;12.9;47
23.02.2021;12:25:00;4991;13.7;47
23.02.2021;12:35:00;4986;14.5;48
23.02.2021;12:45:00;4859;15.3;48
23.02.2021;12:55:00;4677;16.1;48
23.02.2021;13:05:00;4458;16.8;48
23.02.2021;13:15:00;4196;17.5;47
23.02.2021;13:25:00;3903;18.2;47
23.02.2021;13:35:00;3608;18.8;46
23.02.2021;13:45:00;3372;19.4;45
23.02.2021;13:55:00;3269;19.9;45
23.02.2021;14:05:00;3176;20.4;44
23.02.2021;14:15:00;3054;20.9;44
23.02.2021;14:25:00;2941;21.4;43
23.02.2021;14:35:00;2834;21.9;43
23.02.2021;14:45:00;2681;22.4;42
23.02.2021;14:55:00;2448;22.8;42
23.02.2021;15:05:00;2207;23.1;41
23.02.2021;15:15:00;2033;23.5;40
23.02.2021;15:25:00;1806;23.8;40
23.02.2021;15:35:00;1727;24.1;39
23.02.2021;15:45:00;1485;24.3;39
23.02.2021;15:55:00;1285;24.6;38
23.02.2021;16:05:00;1338;24.8;38
23.02.2021;16:15:00;1149;25.0;37
23.02.2021;16:25:00;911;25.1;37
23.02.2021;16:35:00;762;25.3;36
23.02.2021;16:45:00;668;25.4;36
23.02.2021;16:55:00;578;25.5;36
23.02.2021;17:05:00;509;25.6;36
23.02.2021;17:15:00;422;25.6;35
23.02.2021;17:25:00;337;25.7;35
23.02.2021;17:35:00;258;25.8;35
23.02.2021;17:45:00;190;25.8;35
23.02.2021;17:55:00;109;25.8;35
23.02.2021;18:05:00;99;25.8;34
23.02.2021;18:15:00;0;25.8;0
24.02.2021;07:20:00;11;0;25
24.02.2021;07:30:00;136;0;27
24.02.2021;07:40:00;261;0;28
24.02.2021;07:50:00;354;0.1;29
24.02.2021;08:00:00;455;0.1;29
24.02.2021;08:10:00;578;0.2;30
24.02.2021;08:20:00;708;0.3;30
24.02.2021;08:30:00;851;0.5;30
24.02.2021;08:40:00;1011;0.6;30
24.02.2021;08:50:00;1180;0.8;31
24.02.2021;09:00:00;1371;1.0;31
24.02.2021;09:10:00;1862;1.3;31
24.02.2021;09:20:00;2141;1.7;32
24.02.2021;09:30:00;2389;2.1;32
24.02.2021;09:40:00;2665;2.5;33
24.02.2021;09:50:00;2943;3.0;34
24.02.2021;10:00:00;3205;3.5;35
24.02.2021;10:10:00;3496;4.0;36
24.02.2021;10:20:00;3704;4.6;38
24.02.2021;10:30:00;3917;5.3;39
24.02.2021;10:40:00;4112;5.9;40
24.02.2021;10:50:00;4314;6.7;41
24.02.2021;11:00:00;4497;7.4;42
24.02.2021;11:10:00;4629;8.1;43
24.02.2021;11:20:00;4740;8.9;43
24.02.2021;11:30:00;4841;9.7;44
24.02.2021;11:40:00;4911;10.5;45
24.02.2021;11:50:00;4955;11.3;46
24.02.2021;12:00:00;5018;12.2;47
24.02.2021;12:10:00;5090;13.0;47
24.02.2021;12:20:00;5091;13.8;48
24.02.2021;12:30:00;5106;14.7;48
24.02.2021;12:40:00;5130;15.5;49
24.02.2021;12:50:00;5054;16.4;44
24.02.2021;15:00:00;2398;24.0;42
24.02.2021;15:10:00;2201;24.3;41
24.02.2021;15:20:00;2010;24.7;41
24.02.2021;15:30:00;1792;25.0;40
24.02.2021;15:40:00;1700;25.3;39
24.02.2021;15:50:00;1476;25.5;39
24.02.2021;16:00:00;1181;25.7;38
24.02.2021;16:10:00;1283;26.0;38
24.02.2021;16:20:00;1065;26.1;37
24.02.2021;16:30:00;833;26.3;37
24.02.2021;16:40:00;719;26.4;36
24.02.2021;16:50:00;634;26.5;36
24.02.2021;17:00:00;557;26.6;36
24.02.2021;17:10:00;492;26.7;36
24.02.2021;17:20:00;408;26.8;35
24.02.2021;17:30:00;323;26.8;35
24.02.2021;17:40:00;246;26.9;35
24.02.2021;17:50:00;174;26.9;35
24.02.2021;18:00:00;125;26.9;35
24.02.2021;18:10:00;97;26.9;35
24.02.2021;18:20:00;87;27.0;34
25.02.2021;07:20:00;70;0;26
25.02.2021;07:30:00;148;0;28
25.02.2021;07:40:00;251;0;28
25.02.2021;07:50:00;320;0.1;29
25.02.2021;08:00:00;395;0.1;29
25.02.2021;08:10:00;570;0.2;30
25.02.2021;08:20:00;696;0.3;30
25.02.2021;08:30:00;839;0.5;30
25.02.2021;08:40:00;1007;0.6;31
25.02.2021;08:50:00;1180;0.8;31
25.02.2021;09:00:00;1664;1.0;31
25.02.2021;09:10:00;2325;1.4;31
25.02.2021;09:20:00;2623;1.8;32
25.02.2021;09:30:00;2850;2.3;34
25.02.2021;09:40:00;3156;2.8;35
25.02.2021;09:50:00;3472;3.4;36
25.02.2021;10:00:00;3786;4.0;37
25.02.2021;10:10:00;4073;4.6;38
25.02.2021;10:20:00;4294;5.3;40
25.02.2021;10:30:00;4511;6.1;41
25.02.2021;10:40:00;4693;6.8;42
25.02.2021;10:50:00;4888;7.6;43
25.02.2021;11:00:00;5053;8.5;44
25.02.2021;11:10:00;5190;9.3;45
25.02.2021;11:20:00;5331;10.2;46
25.02.2021;11:30:00;5452;11.1;47
25.02.2021;11:40:00;5533;12.0;48
25.02.2021;11:50:00;5599;12.9;46
25.02.2021;12:00:00;5685;13.8;45
25.02.2021;12:10:00;5752;14.8;47
25.02.2021;12:20:00;5817;15.7;48
25.02.2021;12:30:00;5841;16.7;44
25.02.2021;12:40:00;5836;17.7;47
25.02.2021;12:50:00;5848;18.6;47
25.02.2021;13:00:00;5662;19.6;44
25.02.2021;13:10:00;5339;20.5;47
25.02.2021;13:20:00;4952;21.3;48
25.02.2021;13:30:00;4525;22.1;48
25.02.2021;13:40:00;4620;22.8;48
25.02.2021;13:50:00;4549;23.6;48
25.02.2021;14:00:00;5204;24.4;44
25.02.2021;14:10:00;5092;25.3;45
25.02.2021;14:20:00;4959;26.1;47
25.02.2021;14:30:00;4906;26.9;48
25.02.2021;14:40:00;4748;27.7;49
25.02.2021;14:50:00;4440;28.4;49
25.02.2021;15:00:00;3819;29.1;48
25.02.2021;15:10:00;3133;29.6;47
25.02.2021;15:20:00;2483;30.1;45
25.02.2021;15:30:00;2998;30.6;45
25.02.2021;15:40:00;2683;31.0;44
25.02.2021;15:50:00;2382;31.4;43
25.02.2021;16:00:00;1859;31.7;42
25.02.2021;16:10:00;1691;32.0;41
25.02.2021;16:20:00;1241;32.3;40
25.02.2021;16:30:00;940;32.4;39
25.02.2021;16:40:00;685;32.5;38
25.02.2021;16:50:00;619;32.7;38
25.02.2021;17:00:00;399;32.7;38
25.02.2021;17:10:00;264;32.8;37
25.02.2021;17:20:00;286;32.8;37
25.02.2021;17:30:00;251;32.9;37
25.02.2021;17:40:00;211;32.9;36
25.02.2021;17:50:00;167;32.9;36
25.02.2021;18:00:00;123;33.0;36
25.02.2021;18:10:00;95;33.0;36
25.02.2021;18:20:00;89;33.0;35
26.02.2021;07:15:00;132;0;26
26.02.2021;07:25:00;172;0;28
26.02.2021;07:35:00;250;0;28
26.02.2021;07:45:00;301;0.1;29
26.02.2021;07:55:00;336;0.1;29
26.02.2021;08:05:00;459;0.2;30
26.02.2021;08:15:00;585;0.3;30
26.02.2021;08:25:00;786;0.4;30
26.02.2021;08:35:00;991;0.6;30
26.02.2021;08:45:00;1216;0.8;31
26.02.2021;08:55:00;1522;1.0;31
26.02.2021;09:05:00;2191;1.3;31
26.02.2021;09:15:00;2473;1.7;32
26.02.2021;09:25:00;2648;2.2;33
26.02.2021;09:35:00;2836;2.6;34
26.02.2021;09:45:00;3243;3.1;35
26.02.2021;09:55:00;3424;3.7;36
26.02.2021;10:05:00;3445;4.3;37
26.02.2021;10:15:00;3933;4.9;38
26.02.2021;10:25:00;4058;5.6;39
26.02.2021;10:35:00;3838;6.2;40
26.02.2021;10:45:00;3870;6.8;41
26.02.2021;10:55:00;4463;7.5;42
26.02.2021;11:05:00;4642;8.3;43
26.02.2021;11:15:00;4814;9.1;44
26.02.2021;11:25:00;4879;9.9;45
26.02.2021;11:35:00;5041;10.7;45
26.02.2021;11:45:00;5108;11.5;46
26.02.2021;11:55:00;5183;12.4;47
26.02.2021;12:05:00;5187;13.2;48
26.02.2021;12:15:00;5207;14.1;48
26.02.2021;12:25:00;5419;15.0;45
26.02.2021;12:35:00;5437;15.9;45
26.02.2021;12:45:00;5449;16.8;47
26.02.2021;12:55:00;5597;17.7;48
26.02.2021;13:05:00;5708;18.7;44
26.02.2021;13:15:00;4240;19.3;44
26.02.2021;13:25:00;3892;20.0;45
26.02.2021;13:35:00;3226;20.6;44
26.02.2021;13:45:00;3971;21.2;45
26.02.2021;13:55:00;3418;21.8;44
26.02.2021;14:05:00;3455;22.3;44
26.02.2021;14:15:00;2840;22.8;43
26.02.2021;14:25:00;2480;23.2;43
26.02.2021;14:35:00;2284;23.6;42
26.02.2021;14:45:00;2248;24.0;41
26.02.2021;14:55:00;2015;24.3;41
26.02.2021;15:05:00;1635;24.6;40
26.02.2021;15:15:00;1630;24.9;39
26.02.2021;15:25:00;1497;25.1;39
26.02.2021;15:35:00;1740;25.4;39
26.02.2021;15:45:00;1443;25.7;38
26.02.2021;15:55:00;1313;25.9;37
26.02.2021;16:05:00;966;26.0;37
26.02.2021;16:15:00;1032;26.2;37
26.02.2021;16:25:00;840;26.4;36
26.02.2021;16:35:00;833;26.5;36
26.02.2021;16:45:00;744;26.6;36
26.02.2021;16:55:00;597;26.7;36
26.02.2021;17:05:00;458;26.8;36
26.02.2021;17:15:00;368;26.9;35
26.02.2021;17:25:00;324;26.9;35
26.02.2021;17:35:00;207;27.0;35
26.02.2021;17:45:00;146;27.0;35
26.02.2021;17:55:00;118;27.0;35
26.02.2021;18:05:00;96;27.0;35
26.02.2021;18:15:00;72;27.0;35
27.02.2021;07:55:00;104;0;27
27.02.2021;08:05:00;177;0;28
27.02.2021;08:15:00;186;0;29
27.02.2021;08:25:00;221;0;30
27.02.2021;08:35:00;249;0.1;30
27.02.2021;08:45:00;290;0.1;30
27.02.2021;08:55:00;361;0.2;31
27.02.2021;09:05:00;344;0.3;31
27.02.2021;09:15:00;394;0.3;31
27.02.2021;09:25:00;412;0.4;31
27.02.2021;09:35:00;461;0.5;32
27.02.2021;09:45:00;568;0.5;32
27.02.2021;09:55:00;589;0.6;32
27.02.2021;10:05:00;620;0.7;32
27.02.2021;10:15:00;657;0.8;32
27.02.2021;10:25:00;762;1.0;32
27.02.2021;10:35:00;833;1.1;32
27.02.2021;10:45:00;826;1.2;32
27.02.2021;10:55:00;999;1.4;33
27.02.2021;11:05:00;944;1.6;33
27.02.2021;11:15:00;850;1.7;33
27.02.2021;11:25:00;1050;1.9;33
27.02.2021;11:35:00;1043;2.1;33
27.02.2021;11:45:00;1024;2.2;33
27.02.2021;11:55:00;1077;2.4;33
27.02.2021;12:05:00;1094;2.6;33
27.02.2021;12:15:00;1085;2.8;33
27.02.2021;12:25:00;977;2.9;33
27.02.2021;12:35:00;910;3.1;33
27.02.2021;12:45:00;1162;3.3;33
27.02.2021;12:55:00;1116;3.4;33
27.02.2021;13:05:00;1350;3.7;33
27.02.2021;13:15:00;1777;4.0;34
27.02.2021;13:25:00;1904;4.3;34
27.02.2021;13:35:00;1734;4.5;34
27.02.2021;13:45:00;1794;4.8;35
27.02.2021;13:55:00;1740;5.1;35
27.02.2021;14:05:00;1472;5.4;35
27.02.2021;14:15:00;1781;5.6;35
27.02.2021;14:25:00;1917;5.9;35
27.02.2021;14:35:00;1755;6.3;35
27.02.2021;14:45:00;1575;6.5;35
27.02.2021;14:55:00;1338;6.8;35
27.02.2021;15:05:00;1236;7.0;35
27.02.2021;15:15:00;1057;7.2;35
27.02.2021;15:25:00;762;7.3;35
27.02.2021;15:35:00;853;7.4;35
27.02.2021;15:45:00;1193;7.6;35
27.02.2021;15:55:00;1952;7.8;35
27.02.2021;16:05:00;1900;8.1;35
27.02.2021;16:15:00;1920;8.4;35
27.02.2021;16:25:00;1849;8.7;35
27.02.2021;16:35:00;857;8.9;35
27.02.2021;16:45:00;644;9.0;35
27.02.2021;16:55:00;622;9.1;35
27.02.2021;17:05:00;638;9.2;35
27.02.2021;17:15:00;461;9.3;35
27.02.2021;17:25:00;409;9.3;34
27.02.2021;17:35:00;317;9.4;34
27.02.2021;17:45:00;251;9.4;34
27.02.2021;17:55:00;184;9.5;34
27.02.2021;18:05:00;33;9.5;34
27.02.2021;18:15:00;0;9.5;0
28.02.2021;07:25:00;128;0;27
28.02.2021;07:35:00;194;0;28
28.02.2021;07:45:00;257;0;29
28.02.2021;07:55:00;355;0.1;30
28.02.2021;08:05:00;463;0.2;30
28.02.2021;08:15:00;362;0.2;30
28.02.2021;08:25:00;534;0.3;31
28.02.2021;08:35:00;691;0.4;31
28.02.2021;08:45:00;511;0.5;31
28.02.2021;08:55:00;671;0.6;31
28.02.2021;09:05:00;749;0.7;32
28.02.2021;09:15:00;796;0.8;32
28.02.2021;09:25:00;964;1.0;32
28.02.2021;09:35:00;1195;1.2;32
28.02.2021;09:45:00;1213;1.4;32
28.02.2021;09:55:00;1198;1.6;33
28.02.2021;10:05:00;1228;1.8;33
28.02.2021;10:15:00;1361;2.0;33
28.02.2021;10:25:00;1398;2.2;33
28.02.2021;10:35:00;1185;2.5;33
28.02.2021;10:45:00;1240;2.7;33
28.02.2021;10:55:00;1207;2.9;33
28.02.2021;11:05:00;1325;3.1;33
28.02.2021;11:15:00;1584;3.3;33
28.02.2021;11:25:00;1618;3.6;34
28.02.2021;11:35:00;1499;3.8;34
28.02.2021;13:15:00;5581;9.5;46
28.02.2021;13:25:00;5795;10.5;48
28.02.2021;13:35:00;5423;11.4;48
28.02.2021;13:45:00;4921;12.2;48
28.02.2021;13:55:00;4677;13.0;48
28.02.2021;14:05:00;4427;13.8;48
28.02.2021;14:15:00;5380;14.6;48
28.02.2021;14:25:00;5329;15.5;44
28.02.2021;14:35:00;5214;16.4;45
28.02.2021;14:45:00;5060;17.2;47
28.02.2021;14:55:00;4683;18.0;47
28.02.2021;15:05:00;4394;18.7;48
28.02.2021;15:15:00;3767;19.4;47
28.02.2021;15:25:00;3088;19.9;46
28.02.2021;15:35:00;2467;20.3;44
28.02.2021;15:45:00;2997;20.8;44
28.02.2021;15:55:00;2679;21.3;44
28.02.2021;16:05:00;2338;21.7;43
28.02.2021;16:15:00;1677;22.0;42
28.02.2021;16:25:00;1365;22.3;41
28.02.2021;16:35:00;1038;22.4;40
28.02.2021;16:45:00;766;22.6;39
28.02.2021;16:55:00;611;22.7;38
28.02.2021;17:05:00;464;22.8;38
28.02.2021;17:15:00;271;22.8;37
28.02.2021;17:25:00;268;22.9;37
28.02.2021;17:35:00;245;22.9;37
28.02.2021;17:45:00;207;22.9;37
28.02.2021;17:55:00;168;23.0;36
28.02.2021;18:05:00;127;23.0;36
28.02.2021;18:15:00;99;23.0;36
28.02.2021;18:25:00;90;23.0;36
01.03.2021;07:15:00;98;0;26
01.03.2021;07:25:00;176;0;28
01.03.2021;07:35:00;226;0;29
01.03.2021;07:45:00;278;0.1;29
01.03.2021;07:55:00;329;0.1;30
01.03.2021;08:05:00;442;0.2;30
01.03.2021;08:15:00;642;0.3;30
01.03.2021;08:25:00;771;0.4;30
01.03.2021;08:35:00;914;0.5;31
01.03.2021;08:45:00;1105;0.7;31
01.03.2021;08:55:00;2094;1.0;31
01.03.2021;09:05:00;2478;1.4;32
01.03.2021;09:15:00;2775;1.9;33
01.03.2021;09:25:00;3023;2.4;34
01.03.2021;09:35:00;3335;2.9;35
01.03.2021;09:45:00;3611;3.5;36
01.03.2021;09:55:00;3944;4.1;38
01.03.2021;10:05:00;4223;4.8;39
01.03.2021;10:15:00;4497;5.5;40
01.03.2021;10:25:00;4738;6.3;42
01.03.2021;10:35:00;4936;7.1;43
01.03.2021;10:45:00;5090;8.0;44
01.03.2021;10:55:00;5252;8.8;45
01.03.2021;11:05:00;5418;9.7;46
01.03.2021;11:15:00;5559;10.6;47
01.03.2021;11:25:00;5663;11.5;48
01.03.2021;11:35:00;5778;12.5;47
01.03.2021;11:45:00;5861;13.4;44
01.03.2021;11:55:00;5940;14.4;47
01.03.2021;12:05:00;5995;15.4;47
01.03.2021;12:15:00;6042;16.4;45
01.03.2021;12:25:00;6074;17.4;48
01.03.2021;12:35:00;6120;18.4;44
01.03.2021;12:45:00;6136;19.4;47
01.03.2021;12:55:00;6143;20.5;45
01.03.2021;13:05:00;6110;21.5;46
01.03.2021;13:15:00;6065;22.5;48
01.03.2021;13:25:00;5848;23.4;44
01.03.2021;13:35:00;5491;24.4;47
01.03.2021;13:45:00;5048;25.2;48
01.03.2021;13:55:00;4554;26.0;48
01.03.2021;14:05:00;4698;26.8;48
01.03.2021;14:15:00;5397;27.6;47
01.03.2021;14:25:00;5248;28.4;44
01.03.2021;14:35:00;5121;29.3;47
01.03.2021;14:45:00;4986;30.1;48
01.03.2021;14:55:00;4645;30.9;49
01.03.2021;15:05:00;4346;31.6;48
01.03.2021;15:15:00;3917;32.3;48
01.03.2021;15:25:00;3307;32.9;47
01.03.2021;15:35:00;2573;33.3;45
01.03.2021;15:45:00;3016;33.8;45
01.03.2021;15:55:00;2735;34.3;44
01.03.2021;16:05:00;2573;34.7;44
01.03.2021;16:15:00;1994;35.1;43
01.03.2021;16:25:00;1503;35.3;41
01.03.2021;16:35:00;1094;35.5;40
01.03.2021;16:45:00;804;35.7;39
01.03.2021;16:55:00;597;35.8;38
01.03.2021;17:05:00;499;35.9;38
01.03.2021;17:15:00;298;35.9;38
01.03.2021;17:25:00;271;36.0;37
01.03.2021;17:35:00;244;36.0;37
01.03.2021;17:45:00;209;36.1;37
01.03.2021;17:55:00;169;36.1;36
01.03.2021;18:05:00;109;36.1;36
01.03.2021;18:15:00;100;36.1;36
01.03.2021;18:25:00;89;36.1;35
02.03.2021;07:15:00;140;0;27
02.03.2021;07:25:00;186;0;28
02.03.2021;07:35:00;229;0;29
02.03.2021;07:45:00;269;0.1;29
02.03.2021;07:55:00;313;0.1;30
02.03.2021;08:05:00;486;0.2;30
02.03.2021;08:15:00;683;0.3;30
02.03.2021;08:25:00;821;0.4;30
02.03.2021;08:35:00;979;0.6;31
02.03.2021;08:45:00;1356;0.8;31
02.03.2021;08:55:00;2321;1.1;31
02.03.2021;09:05:00;2650;1.6;32
02.03.2021;09:15:00;2948;2.0;33
02.03.2021;09:25:00;3203;2.6;34
02.03.2021;09:35:00;3503;3.1;36
02.03.2021;09:45:00;3832;3.7;37
02.03.2021;09:55:00;4189;4.4;38
02.03.2021;10:05:00;4450;5.1;40
02.03.2021;10:15:00;4681;5.9;41
02.03.2021;10:25:00;4884;6.7;42
02.03.2021;10:35:00;5083;7.5;43
02.03.2021;10:45:00;5251;8.4;45
02.03.2021;10:55:00;5401;9.3;46
02.03.2021;11:05:00;5545;10.2;47
02.03.2021;11:15:00;5666;11.1;47
02.03.2021;11:25:00;5782;12.1;48
02.03.2021;11:35:00;5868;13.0;44
02.03.2021;11:45:00;5969;14.0;46
02.03.2021;11:55:00;6034;15.0;48
02.03.2021;12:05:00;6092;16.0;44
02.03.2021;12:15:00;6139;17.0;47
02.03.2021;12:25:00;6167;18.0;44
02.03.2021;12:35:00;6168;19.1;46
02.03.2021;12:45:00;6174;20.1;47
02.03.2021;12:55:00;6187;21.1;45
02.03.2021;13:05:00;6146;22.1;48
02.03.2021;13:15:00;6090;23.1;44
02.03.2021;13:25:00;6018;24.1;47
02.03.2021;13:35:00;5734;25.1;45
02.03.2021;13:45:00;5294;26.0;45
02.03.2021;13:55:00;4813;26.8;47
02.03.2021;14:05:00;4381;27.5;47
02.03.2021;14:15:00;4387;28.3;48
02.03.2021;14:25:00;5192;29.1;48
02.03.2021;14:35:00;5104;30.0;44
02.03.2021;14:45:00;4934;30.8;46
02.03.2021;14:55:00;4604;31.6;47
02.03.2021;15:05:00;4292;32.3;48
02.03.2021;15:15:00;4019;33.0;47
02.03.2021;15:25:00;3420;33.5;47
02.03.2021;15:35:00;2723;34.0;45
02.03.2021;15:45:00;2786;34.5;45
02.03.2021;15:55:00;2637;34.9;44
02.03.2021;16:05:00;2384;35.3;43
02.03.2021;16:15:00;2077;35.7;43
02.03.2021;16:25:00;1445;35.9;41
02.03.2021;16:35:00;786;36.1;40
02.03.2021;16:45:00;769;36.2;39
02.03.2021;16:55:00;599;36.3;38
02.03.2021;17:05:00;546;36.4;38
02.03.2021;17:15:00;379;36.5;38
02.03.2021;17:25:00;381;36.6;37
02.03.2021;17:35:00;355;36.6;37
02.03.2021;17:45:00;306;36.7;37
02.03.2021;17:55:00;225;36.7;36
02.03.2021;18:05:00;155;36.7;36
02.03.2021;18:15:00;0;36.7;36
03.03.2021;07:25:00;158;0;28
03.03.2021;07:35:00;215;0;29
03.03.2021;07:45:00;280;0;29
03.03.2021;07:55:00;355;0.1;30
03.03.2021;08:05:00;443;0.2;30
03.03.2021;08:15:00;523;0.3;30
03.03.2021;08:25:00;572;0.3;31
03.03.2021;08:35:00;656;0.4;31
03.03.2021;08:45:00;773;0.6;31
03.03.2021;08:55:00;855;0.7;31
03.03.2021;09:05:00;947;0.9;31
03.03.2021;09:15:00;1028;1.0;32
03.03.2021;09:25:00;1013;1.2;32
03.03.2021;09:35:00;1059;1.4;32
03.03.2021;09:45:00;1206;1.6;32
03.03.2021;09:55:00;1290;1.8;32
03.03.2021;10:05:00;1357;2.0;33
03.03.2021;10:15:00;1394;2.2;33
03.03.2021;10:25:00;1507;2.5;33
03.03.2021;10:35:00;1632;2.7;33
03.03.2021;10:45:00;1673;3.0;33
03.03.2021;10:55:00;1784;3.3;33
03.03.2021;11:05:00;1838;3.6;34
03.03.2021;11:15:00;1850;3.9;34
03.03.2021;11:25:00;1903;4.2;34
03.03.2021;11:35:00;1990;4.5;35
03.03.2021;11:45:00;2092;4.9;35
03.03.2021;11:55:00;2176;5.2;35
03.03.2021;12:05:00;2188;5.6;36
03.03.2021;12:15:00;2188;6.0;36
03.03.2021;12:25:00;2215;6.3;36
03.03.2021;12:35:00;2345;6.7;36
03.03.2021;12:45:00;2479;7.1;37
03.03.2021;12:55:00;2492;7.5;37
03.03.2021;13:05:00;2441;7.9;37
03.03.2021;13:15:00;2460;8.3;37
03.03.2021;13:25:00;2368;8.7;38
03.03.2021;13:35:00;2259;9.1;37
03.03.2021;13:45:00;2192;9.5;37
03.03.2021;13:55:00;2101;9.8;37
03.03.2021;14:05:00;2023;10.1;37
03.03.2021;14:15:00;1964;10.5;37
03.03.2021;14:25:00;1882;10.8;37
03.03.2021;14:35:00;1823;11.1;37
03.03.2021;14:45:00;1747;11.4;37
03.03.2021;14:55:00;1685;11.7;36
03.03.2021;15:05:00;1601;11.9;36
03.03.2021;15:15:00;1496;12.2;36
03.03.2021;15:25:00;1385;12.4;36
03.03.2021;15:35:00;1288;12.6;36
03.03.2021;15:45:00;1183;12.8;35
03.03.2021;15:55:00;1087;13.0;35
03.03.2021;16:05:00;980;13.2;35
03.03.2021;16:15:00;896;13.3;35
03.03.2021;16:25:00;813;13.5;35
03.03.2021;16:35:00;719;13.6;35
03.03.2021;16:45:00;618;13.7;35
03.03.2021;16:55:00;523;13.8;35
03.03.2021;17:05:00;455;13.9;35
03.03.2021;17:15:00;383;13.9;34
03.03.2021;17:25:00;310;14.0;34
03.03.2021;17:35:00;241;14.0;34
03.03.2021;17:45:00;184;14.1;34
03.03.2021;17:55:00;137;14.1;34
03.03.2021;18:05:00;103;14.1;34
03.03.2021;18:15:00;89;14.1;34
03.03.2021;18:25:00;87;14.1;34
04.03.2021;07:15:00;13;0;25
04.03.2021;07:25:00;122;0;27
04.03.2021;07:35:00;231;0;28
04.03.2021;07:45:00;320;0.1;29
04.03.2021;07:55:00;439;0.1;29
04.03.2021;08:05:00;502;0.2;30
04.03.2021;08:15:00;556;0.3;30
04.03.2021;08:25:00;571;0.4;30
04.03.2021;08:35:00;500;0.5;31
04.03.2021;08:45:00;409;0.5;31
04.03.2021;08:55:00;606;0.6;31
04.03.2021;09:05:00;932;0.8;31
04.03.2021;09:15:00;683;0.9;31
04.03.2021;09:25:00;1303;1.1;31
04.03.2021;09:35:00;1602;1.4;32
04.03.2021;09:45:00;2714;1.8;32
04.03.2021;09:55:00;1632;2.0;33
04.03.2021;10:05:00;2708;2.5;34
04.03.2021;10:15:00;3112;3.0;34
04.03.2021;10:25:00;3631;3.6;37
04.03.2021;10:35:00;4380;4.2;38
04.03.2021;10:45:00;4679;5.0;39
04.03.2021;10:55:00;5190;5.8;41
04.03.2021;11:05:00;4046;6.4;41
04.03.2021;11:15:00;5623;7.2;42
04.03.2021;11:25:00;4981;8.0;44
04.03.2021;11:35:00;6289;9.0;45
04.03.2021;11:45:00;5357;9.9;47
04.03.2021;11:55:00;4680;10.7;47
04.03.2021;12:05:00;3326;11.3;46
04.03.2021;12:15:00;2690;11.8;44
04.03.2021;12:25:00;2698;12.3;43
04.03.2021;12:35:00;5791;13.0;44
04.03.2021;12:45:00;2839;13.7;44
04.03.2021;12:55:00;4560;14.3;44
04.03.2021;13:05:00;3428;15.0;45
04.03.2021;13:15:00;2217;15.4;43
04.03.2021;13:25:00;3271;16.0;43
04.03.2021;13:35:00;2929;16.4;42
04.03.2021;13:45:00;6021;17.3;45
04.03.2021;13:55:00;5692;18.2;47
04.03.2021;14:05:00;2360;18.8;45
04.03.2021;14:15:00;3411;19.2;44
04.03.2021;14:25:00;3053;19.8;44
04.03.2021;14:35:00;1684;20.1;42
04.03.2021;14:45:00;1672;20.4;41
04.03.2021;14:55:00;1501;20.6;40
04.03.2021;15:05:00;1935;20.9;40
04.03.2021;15:15:00;2474;21.3;40
04.03.2021;15:25:00;1578;21.6;39
04.03.2021;15:35:00;1247;21.8;38
04.03.2021;15:45:00;1227;22.0;38
04.03.2021;15:55:00;1288;22.3;37
04.03.2021;16:05:00;1308;22.5;37
04.03.2021;16:15:00;806;22.6;37
04.03.2021;16:25:00;1019;22.8;36
04.03.2021;16:35:00;616;22.9;36
04.03.2021;16:45:00;296;23.0;36
04.03.2021;16:55:00;287;23.0;36
04.03.2021;17:05:00;238;23.1;35
04.03.2021;17:15:00;264;23.1;35
04.03.2021;17:25:00;237;23.2;35
04.03.2021;17:35:00;226;23.2;35
04.03.2021;17:45:00;172;23.2;35
04.03.2021;17:55:00;114;23.2;35
04.03.2021;18:05:00;99;23.3;35
04.03.2021;18:15:00;86;23.3;34
05.03.2021;08:05:00;124;0;27
05.03.2021;08:15:00;137;0;28
05.03.2021;08:25:00;159;0;29
05.03.2021;08:35:00;208;0;29
05.03.2021;08:45:00;615;0.1;30
05.03.2021;08:55:00;762;0.2;30
05.03.2021;09:05:00;376;0.3;30
05.03.2021;09:15:00;217;0.3;31
05.03.2021;09:25:00;172;0.4;31
05.03.2021;09:35:00;375;0.4;31
05.03.2021;09:45:00;544;0.5;31
05.03.2021;09:55:00;529;0.6;31
05.03.2021;10:05:00;518;0.7;32
05.03.2021;10:15:00;540;0.8;32
05.03.2021;10:25:00;693;0.9;32
05.03.2021;10:35:00;835;1.0;32
05.03.2021;10:45:00;542;1.1;32
05.03.2021;10:55:00;521;1.2;32
05.03.2021;11:05:00;685;1.3;32
05.03.2021;11:15:00;426;1.4;32
05.03.2021;11:25:00;782;1.5;32
05.03.2021;11:35:00;488;1.6;32
05.03.2021;11:45:00;612;1.7;32
05.03.2021;11:55:00;486;1.8;32
05.03.2021;12:05:00;382;1.9;33
05.03.2021;12:15:00;482;1.9;33
05.03.2021;12:25:00;566;2.0;33
05.03.2021;12:35:00;574;2.1;33
05.03.2021;12:45:00;732;2.2;33
05.03.2021;12:55:00;707;2.4;33
05.03.2021;13:05:00;829;2.5;33
05.03.2021;13:15:00;1228;2.7;33
05.03.2021;13:25:00;1311;2.9;33
05.03.2021;13:35:00;1144;3.1;33
05.03.2021;13:45:00;1353;3.3;33
05.03.2021;13:55:00;1711;3.6;33
05.03.2021;14:05:00;1748;3.9;33
05.03.2021;14:15:00;1783;4.1;33
05.03.2021;14:25:00;2124;4.5;34
05.03.2021;14:35:00;803;4.6;34
05.03.2021;14:45:00;852;4.8;34
05.03.2021;14:55:00;961;4.9;34
05.03.2021;15:05:00;661;5.1;34
05.03.2021;15:15:00;919;5.2;34
05.03.2021;15:25:00;1601;5.4;34
05.03.2021;15:35:00;1356;5.7;34
05.03.2021;15:45:00;1231;5.9;34
05.03.2021;15:55:00;710;6.0;34
05.03.2021;16:05:00;712;6.1;34
05.03.2021;16:15:00;587;6.3;34
05.03.2021;16:25:00;392;6.3;34
05.03.2021;16:35:00;365;6.4;34
05.03.2021;16:45:00;301;6.4;34
05.03.2021;16:55:00;339;6.5;33
05.03.2021;17:05:00;289;6.5;33
05.03.2021;17:15:00;257;6.6;33
05.03.2021;17:25:00;200;6.6;33
05.03.2021;17:35:00;200;6.6;33
05.03.2021;17:45:00;138;6.7;33
05.03.2021;17:55:00;112;6.7;33
05.03.2021;18:05:00;94;6.7;33
05.03.2021;18:15:00;90;6.7;33
05.03.2021;18:25:00;0;6.7;0
06.03.2021;07:20:00;81;0;28
06.03.2021;07:30:00;167;0;28
06.03.2021;07:40:00;227;0;29
06.03.2021;07:50:00;266;0.1;29
06.03.2021;08:00:00;364;0.1;30
06.03.2021;08:10:00;507;0.2;30
06.03.2021;08:20:00;553;0.3;30
06.03.2021;08:30:00;631;0.4;31
06.03.2021;08:40:00;721;0.5;31
06.03.2021;08:50:00;700;0.6;31
06.03.2021;09:00:00;800;0.7;31
06.03.2021;09:10:00;967;0.9;32
06.03.2021;09:20:00;993;1.1;32
06.03.2021;09:30:00;1027;1.2;32
06.03.2021;09:40:00;1057;1.4;32
06.03.2021;09:50:00;901;1.6;32
06.03.2021;10:00:00;878;1.7;32
06.03.2021;10:10:00;912;1.8;33
06.03.2021;10:20:00;933;2.0;33
06.03.2021;10:30:00;902;2.2;33
06.03.2021;10:40:00;1165;2.3;33
06.03.2021;10:50:00;1135;2.5;33
06.03.2021;11:00:00;1324;2.7;33
06.03.2021;11:10:00;1374;2.9;33
06.03.2021;11:20:00;1534;3.2;33
06.03.2021;11:30:00;1348;3.4;33
06.03.2021;11:40:00;1509;3.6;33
06.03.2021;11:50:00;1679;3.9;33
06.03.2021;12:00:00;1578;4.2;33
06.03.2021;12:10:00;1704;4.4;34
06.03.2021;12:20:00;1671;4.7;34
06.03.2021;12:30:00;1673;5.0;34
06.03.2021;12:40:00;2069;5.3;34
06.03.2021;12:50:00;2397;5.7;35
06.03.2021;13:00:00;2754;6.1;35
06.03.2021;13:10:00;2213;6.5;36
06.03.2021;13:20:00;2779;6.9;36
06.03.2021;13:30:00;2543;7.3;37
06.03.2021;13:40:00;1802;7.7;36
06.03.2021;13:50:00;2361;8.0;37
06.03.2021;14:00:00;2148;8.4;37
06.03.2021;14:10:00;1953;8.7;37
06.03.2021;14:20:00;2346;9.0;37
06.03.2021;14:30:00;1712;9.4;37
06.03.2021;14:40:00;2269;9.8;37
06.03.2021;14:50:00;5353;10.7;40
06.03.2021;15:00:00;4958;11.5;42
06.03.2021;15:10:00;4596;12.3;43
06.03.2021;15:20:00;2878;12.9;43
06.03.2021;15:30:00;3190;13.5;43
06.03.2021;15:40:00;3407;14.1;43
06.03.2021;15:50:00;2755;14.5;42
06.03.2021;16:00:00;2158;14.9;41
06.03.2021;16:10:00;2777;15.4;41
06.03.2021;16:20:00;2451;15.8;41
06.03.2021;16:30:00;2126;16.1;40
06.03.2021;16:40:00;1207;16.4;39
06.03.2021;16:50:00;967;16.5;38
06.03.2021;17:00:00;780;16.7;37
06.03.2021;17:10:00;546;16.8;37
06.03.2021;17:20:00;415;16.9;37
06.03.2021;17:30:00;270;16.9;36
06.03.2021;17:40:00;269;17.0;36
06.03.2021;17:50:00;233;17.0;36
06.03.2021;18:00:00;188;17.0;36
06.03.2021;18:10:00;141;17.1;35
06.03.2021;18:20:00;106;17.1;35
06.03.2021;18:30:00;90;17.1;35
06.03.2021;18:40:00;88;17.1;35
07.03.2021;07:05:00;20;0;26
07.03.2021;07:15:00;180;0;28
07.03.2021;07:25:00;241;0;29
07.03.2021;07:35:00;319;0.1;29
07.03.2021;07:45:00;262;0.1;30
07.03.2021;07:55:00;484;0.2;30
07.03.2021;08:05:00;351;0.2;30
07.03.2021;08:15:00;388;0.3;31
07.03.2021;08:25:00;753;0.4;31
07.03.2021;08:35:00;1321;0.6;31
07.03.2021;08:45:00;1953;0.9;31
07.03.2021;08:55:00;2567;1.3;32
07.03.2021;09:05:00;1726;1.6;32
07.03.2021;09:15:00;2534;1.9;33
07.03.2021;09:25:00;1940;2.3;34
07.03.2021;09:35:00;1443;2.5;34
07.03.2021;09:45:00;1918;2.8;34
07.03.2021;09:55:00;1476;3.0;34
07.03.2021;10:05:00;2307;3.4;34
07.03.2021;10:15:00;1978;3.8;35
07.03.2021;10:25:00;1312;4.0;35
07.03.2021;10:35:00;1992;4.3;35
07.03.2021;10:45:00;2104;4.7;36
07.03.2021;10:55:00;1328;5.0;35
07.03.2021;11:05:00;973;5.1;34
07.03.2021;11:15:00;1547;5.4;34
07.03.2021;11:25:00;773;5.5;34
07.03.2021;11:35:00;579;5.6;34
07.03.2021;11:45:00;545;5.7;34
07.03.2021;11:55:00;562;5.8;34
07.03.2021;12:05:00;715;5.9;34
07.03.2021;12:15:00;933;6.0;34
07.03.2021;12:25:00;1615;6.3;34
07.03.2021;12:35:00;2072;6.6;34
07.03.2021;12:45:00;2523;7.0;35
07.03.2021;12:55:00;4529;7.7;37
07.03.2021;13:05:00;3325;8.2;38
07.03.2021;13:15:00;1999;8.6;38
07.03.2021;13:25:00;1209;8.9;37
07.03.2021;13:35:00;4142;9.4;37
07.03.2021;13:45:00;5352;10.1;39
07.03.2021;13:55:00;4484;10.7;40
07.03.2021;14:05:00;2303;11.0;40
07.03.2021;14:15:00;2311;11.4;39
07.03.2021;14:25:00;2324;11.8;39
07.03.2021;14:35:00;2401;12.2;39
07.03.2021;14:45:00;3681;12.8;40
07.03.2021;14:55:00;2542;13.2;40
07.03.2021;15:05:00;1924;13.6;39
07.03.2021;15:15:00;3080;14.0;39
07.03.2021;15:25:00;2701;14.4;39
07.03.2021;15:35:00;2711;14.9;39
07.03.2021;15:45:00;1762;15.2;39
07.03.2021;15:55:00;1267;15.4;38
07.03.2021;16:05:00;670;15.5;37
07.03.2021;16:15:00;690;15.7;36
07.03.2021;16:25:00;1476;15.9;36
07.03.2021;16:35:00;1085;16.1;36
07.03.2021;16:45:00;971;16.2;36
07.03.2021;16:55:00;620;16.4;36
07.03.2021;17:05:00;497;16.4;36
07.03.2021;17:15:00;363;16.5;35
07.03.2021;17:25:00;378;16.6;35
07.03.2021;17:35:00;463;16.6;35
07.03.2021;17:45:00;324;16.7;35
07.03.2021;17:55:00;226;16.7;35
07.03.2021;18:05:00;172;16.8;35
07.03.2021;18:15:00;123;16.8;35
07.03.2021;18:25:00;99;16.8;35
07.03.2021;18:35:00;0;16.8;0
08.03.2021;07:05:00;147;0;27
08.03.2021;07:15:00;187;0;28
08.03.2021;07:25:00;240;0;29
08.03.2021;07:35:00;330;0.1;29
08.03.2021;07:45:00;412;0.1;30
08.03.2021;07:55:00;517;0.2;30
08.03.2021;08:05:00;815;0.3;30
08.03.2021;08:15:00;958;0.5;31
08.03.2021;08:25:00;1088;0.7;31
08.03.2021;08:35:00;1840;1.0;31
08.03.2021;08:45:00;2252;1.3;31
08.03.2021;08:55:00;2672;1.7;32
08.03.2021;09:05:00;2435;2.2;33
08.03.2021;09:15:00;3427;2.6;34
08.03.2021;09:25:00;1965;3.1;35
08.03.2021;09:35:00;3737;3.6;36
08.03.2021;09:45:00;3971;4.2;37
08.03.2021;09:55:00;4423;4.9;39
08.03.2021;10:05:00;4578;5.6;40
08.03.2021;10:15:00;4567;6.3;41
08.03.2021;10:25:00;4857;7.1;42
08.03.2021;10:35:00;5123;8.0;44
08.03.2021;10:45:00;5296;8.8;45
08.03.2021;10:55:00;5289;9.7;46
08.03.2021;11:05:00;5642;10.5;46
08.03.2021;11:15:00;5551;11.4;48
08.03.2021;11:25:00;5785;12.4;45
08.03.2021;11:35:00;5995;13.4;45
08.03.2021;11:45:00;6127;14.4;48
08.03.2021;11:55:00;6221;15.4;44
08.03.2021;12:05:00;6219;16.4;47
08.03.2021;12:15:00;6313;17.5;44
08.03.2021;12:25:00;6304;18.5;46
08.03.2021;12:35:00;6348;19.6;45
08.03.2021;12:45:00;6344;20.6;46
08.03.2021;12:55:00;6304;21.7;46
08.03.2021;13:05:00;6178;22.7;45
08.03.2021;13:15:00;6130;23.7;47
08.03.2021;13:25:00;6087;24.7;45
08.03.2021;13:35:00;6076;25.7;48
08.03.2021;13:45:00;6010;26.7;44
08.03.2021;13:55:00;5950;27.7;47
08.03.2021;14:05:00;5703;28.7;44
08.03.2021;14:15:00;5314;29.6;46
08.03.2021;14:25:00;4832;30.4;47
08.03.2021;14:35:00;4393;31.1;48
08.03.2021;14:45:00;4296;31.8;48
08.03.2021;14:55:00;3906;32.5;47
08.03.2021;15:05:00;4314;33.2;48
08.03.2021;15:15:00;4115;33.9;47
08.03.2021;15:25:00;3768;34.5;47
08.03.2021;15:35:00;3428;35.1;46
08.03.2021;15:45:00;3111;35.6;46
08.03.2021;15:55:00;2603;36.1;45
08.03.2021;16:05:00;2082;36.4;43
08.03.2021;16:15:00;1790;36.8;42
08.03.2021;16:25:00;1582;37.0;41
08.03.2021;16:35:00;1320;37.3;40
08.03.2021;16:45:00;1024;37.4;39
08.03.2021;16:55:00;844;37.6;38
08.03.2021;17:05:00;773;37.7;38
08.03.2021;17:15:00;547;37.8;37
08.03.2021;17:25:00;421;37.9;37
08.03.2021;17:35:00;408;37.9;37
08.03.2021;17:45:00;356;38.0;37
08.03.2021;17:55:00;276;38.1;36
08.03.2021;18:05:00;190;38.1;36
08.03.2021;18:15:00;118;38.1;36
08.03.2021;18:25:00;93;38.1;36
08.03.2021;18:35:00;87;38.1;35
09.03.2021;06:55:00;64;0;25
09.03.2021;07:05:00;165;0;28
09.03.2021;07:15:00;302;0;28
09.03.2021;07:25:00;428;0.1;29
09.03.2021;07:35:00;483;0.2;29
09.03.2021;07:45:00;645;0.3;30
09.03.2021;07:55:00;952;0.4;30
09.03.2021;08:05:00;931;0.6;30
09.03.2021;08:15:00;783;0.7;31
09.03.2021;08:25:00;861;0.8;31
09.03.2021;08:35:00;1020;1.0;31
09.03.2021;08:45:00;1526;1.2;31
09.03.2021;08:55:00;2189;1.6;32
09.03.2021;09:05:00;2500;2.0;32
09.03.2021;09:15:00;2554;2.4;33
09.03.2021;09:25:00;2667;2.8;34
09.03.2021;09:35:00;3163;3.3;35
09.03.2021;09:45:00;3475;3.9;36
09.03.2021;09:55:00;4181;4.5;38
09.03.2021;10:05:00;4224;5.2;39
