Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
09.03.2021;10:15:00;3326;5.8;40
09.03.2021;10:25:00;3793;6.4;40
09.03.2021;10:35:00;3857;7.0;41
09.03.2021;10:45:00;3646;7.6;41
09.03.2021;10:55:00;4171;8.3;41
09.03.2021;11:05:00;4469;9.0;43
09.03.2021;11:15:00;4569;9.8;44
09.03.2021;11:25:00;4847;10.6;45
09.03.2021;11:35:00;4350;11.3;45
09.03.2021;11:45:00;4963;12.1;45
09.03.2021;11:55:00;5522;13.0;47
09.03.2021;12:05:00;5238;13.9;47
09.03.2021;12:15:00;5266;14.7;48
09.03.2021;12:25:00;5003;15.6;48
09.03.2021;12:35:00;4738;16.4;48
09.03.2021;12:45:00;4655;17.1;48
09.03.2021;12:55:00;4813;17.9;48
09.03.2021;13:05:00;4955;18.7;49
09.03.2021;13:15:00;4256;19.5;48
09.03.2021;13:25:00;3941;20.2;47
09.03.2021;13:35:00;3955;20.8;47
09.03.2021;13:45:00;4481;21.5;47
09.03.2021;13:55:00;3926;22.2;47
09.03.2021;14:05:00;4634;23.0;48
09.03.2021;14:15:00;3836;23.6;47
09.03.2021;14:25:00;4155;24.3;47
09.03.2021;14:35:00;3537;24.9;46
09.03.2021;14:45:00;3768;25.5;46
09.03.2021;14:55:00;3297;26.1;45
09.03.2021;15:05:00;2862;26.6;44
09.03.2021;15:15:00;2784;27.0;44
09.03.2021;15:25:00;1736;27.4;42
09.03.2021;15:35:00;1995;27.7;41
09.03.2021;15:45:00;1957;28.0;41
09.03.2021;15:55:00;1707;28.3;40
09.03.2021;16:05:00;2032;28.7;40
09.03.2021;16:15:00;1657;28.9;39
09.03.2021;16:25:00;1104;29.2;38
09.03.2021;16:35:00;934;29.3;37
09.03.2021;16:45:00;874;29.5;37
09.03.2021;16:55:00;752;29.6;37
09.03.2021;17:05:00;640;29.7;36
09.03.2021;17:15:00;599;29.8;36
09.03.2021;17:25:00;492;29.9;36
09.03.2021;17:35:00;351;29.9;36
09.03.2021;17:45:00;271;30.0;36
09.03.2021;17:55:00;219;30.0;35
09.03.2021;18:05:00;181;30.1;35
09.03.2021;18:15:00;140;30.1;35
09.03.2021;18:25:00;103;30.1;35
09.03.2021;18:35:00;0;30.1;0
10.03.2021;06:55:00;8;0;26
10.03.2021;07:05:00;131;0;27
10.03.2021;07:15:00;236;0;28
10.03.2021;07:25:00;324;0.1;29
10.03.2021;07:35:00;410;0.1;29
10.03.2021;07:45:00;579;0.2;30
10.03.2021;07:55:00;886;0.3;30
10.03.2021;08:05:00;1289;0.5;30
10.03.2021;08:15:00;1655;0.8;31
10.03.2021;08:25:00;1728;1.1;31
10.03.2021;08:35:00;1502;1.3;31
10.03.2021;08:45:00;1644;1.6;32
10.03.2021;08:55:00;2607;1.9;32
10.03.2021;09:05:00;2878;2.4;33
10.03.2021;09:15:00;3090;2.9;35
10.03.2021;09:25:00;3166;3.4;36
10.03.2021;09:35:00;3529;3.9;36
10.03.2021;09:45:00;3348;4.5;37
10.03.2021;09:55:00;3907;5.1;38
10.03.2021;10:05:00;3629;5.7;39
10.03.2021;10:15:00;3893;6.4;40
10.03.2021;10:25:00;4425;7.1;41
10.03.2021;10:35:00;5059;7.9;42
10.03.2021;10:45:00;4063;8.6;43
10.03.2021;10:55:00;3771;9.2;43
10.03.2021;11:05:00;2462;9.7;42
10.03.2021;11:15:00;2896;10.2;41
10.03.2021;11:25:00;4247;10.9;43
10.03.2021;11:35:00;5567;11.6;43
10.03.2021;11:45:00;6142;12.6;47
10.03.2021;11:55:00;5713;13.6;47
10.03.2021;12:05:00;4797;14.3;47
10.03.2021;12:15:00;3475;14.8;45
10.03.2021;12:25:00;3708;15.5;46
10.03.2021;12:35:00;3992;16.1;45
10.03.2021;12:45:00;3386;16.8;45
10.03.2021;12:55:00;4650;17.4;45
10.03.2021;13:05:00;3326;17.8;44
10.03.2021;13:15:00;6814;18.6;45
10.03.2021;13:25:00;4101;19.4;47
10.03.2021;13:35:00;5053;20.3;48
10.03.2021;13:45:00;2713;20.7;45
10.03.2021;13:55:00;4255;21.5;46
10.03.2021;14:05:00;3481;21.9;44
10.03.2021;14:15:00;2371;22.4;44
10.03.2021;14:25:00;5805;23.0;44
10.03.2021;14:35:00;5206;23.9;47
10.03.2021;14:45:00;4400;24.7;47
10.03.2021;14:55:00;4895;25.4;46
10.03.2021;15:05:00;4611;26.1;47
10.03.2021;15:15:00;4200;26.8;47
10.03.2021;15:25:00;3993;27.5;47
10.03.2021;15:35:00;3802;28.2;47
10.03.2021;15:45:00;3608;28.8;46
10.03.2021;15:55:00;2950;29.3;45
10.03.2021;16:05:00;2527;29.7;44
10.03.2021;16:15:00;1728;30.0;43
10.03.2021;16:25:00;1711;30.3;42
10.03.2021;16:35:00;1532;30.6;41
10.03.2021;16:45:00;1295;30.8;39
10.03.2021;16:55:00;741;30.9;38
10.03.2021;17:05:00;535;31.0;38
10.03.2021;17:15:00;498;31.1;37
10.03.2021;17:25:00;415;31.2;37
10.03.2021;17:35:00;387;31.2;37
10.03.2021;17:45:00;318;31.3;36
10.03.2021;17:55:00;256;31.3;36
10.03.2021;18:05:00;192;31.4;36
10.03.2021;18:15:00;105;31.4;36
10.03.2021;18:25:00;91;31.4;35
10.03.2021;18:35:00;90;31.4;35
11.03.2021;07:15:00;113;0;27
11.03.2021;07:25:00;153;0;28
11.03.2021;07:35:00;204;0;29
11.03.2021;07:45:00;283;0.1;29
11.03.2021;07:55:00;324;0.1;30
11.03.2021;08:05:00;376;0.2;30
11.03.2021;08:15:00;594;0.3;30
11.03.2021;08:25:00;543;0.3;31
11.03.2021;08:35:00;715;0.5;31
11.03.2021;08:45:00;888;0.6;31
11.03.2021;08:55:00;932;0.7;31
11.03.2021;09:05:00;1279;0.9;32
11.03.2021;09:15:00;1575;1.2;32
11.03.2021;09:25:00;1855;1.5;32
11.03.2021;09:35:00;2227;1.8;32
11.03.2021;09:45:00;2795;2.3;33
11.03.2021;09:55:00;2989;2.8;35
11.03.2021;10:05:00;3100;3.3;36
11.03.2021;10:15:00;3035;3.8;37
11.03.2021;10:25:00;1856;4.2;37
11.03.2021;10:35:00;2237;4.6;36
11.03.2021;10:45:00;2240;4.9;37
11.03.2021;10:55:00;3167;5.5;37
11.03.2021;11:05:00;4075;6.1;39
11.03.2021;11:15:00;4313;6.7;39
11.03.2021;11:25:00;3715;7.4;41
11.03.2021;11:35:00;6129;8.4;44
11.03.2021;11:45:00;5148;9.2;45
11.03.2021;11:55:00;3798;9.9;44
11.03.2021;12:05:00;4281;10.5;44
11.03.2021;12:15:00;2649;11.0;43
11.03.2021;12:25:00;2627;11.4;42
11.03.2021;12:35:00;2619;11.9;42
11.03.2021;12:45:00;2855;12.3;41
11.03.2021;12:55:00;3855;12.9;41
11.03.2021;13:05:00;2859;13.4;42
11.03.2021;13:15:00;2565;13.9;41
11.03.2021;13:25:00;1721;14.2;40
11.03.2021;13:35:00;1610;14.4;39
11.03.2021;13:45:00;1121;14.6;38
11.03.2021;13:55:00;1337;14.9;37
11.03.2021;14:05:00;1418;15.1;37
11.03.2021;14:15:00;1145;15.3;36
11.03.2021;14:25:00;1508;15.5;37
11.03.2021;14:35:00;1389;15.7;36
11.03.2021;14:45:00;992;15.9;36
11.03.2021;14:55:00;639;16.0;36
11.03.2021;15:05:00;539;16.1;36
11.03.2021;15:15:00;454;16.2;36
11.03.2021;15:25:00;645;16.3;35
11.03.2021;15:35:00;464;16.4;35
11.03.2021;15:45:00;558;16.5;35
11.03.2021;15:55:00;471;16.6;35
11.03.2021;16:05:00;304;16.6;35
11.03.2021;16:15:00;351;16.7;35
11.03.2021;16:25:00;390;16.7;35
11.03.2021;16:35:00;390;16.8;35
11.03.2021;16:45:00;209;16.8;35
11.03.2021;16:55:00;214;16.9;34
11.03.2021;17:05:00;316;16.9;34
11.03.2021;17:15:00;328;17.0;34
11.03.2021;17:25:00;293;17.0;34
11.03.2021;17:35:00;231;17.1;34
11.03.2021;17:45:00;156;17.1;34
11.03.2021;17:55:00;99;17.1;34
12.03.2021;06:55:00;85;0;26
12.03.2021;07:05:00;146;0;28
12.03.2021;07:15:00;246;0;28
12.03.2021;07:25:00;318;0.1;29
12.03.2021;07:35:00;408;0.1;30
12.03.2021;07:45:00;338;0.2;30
12.03.2021;07:55:00;536;0.3;30
12.03.2021;08:05:00;731;0.4;30
12.03.2021;08:15:00;1193;0.5;31
12.03.2021;08:25:00;1784;0.8;31
12.03.2021;08:35:00;2142;1.2;31
12.03.2021;08:45:00;2476;1.6;32
12.03.2021;08:55:00;2790;2.0;33
12.03.2021;09:05:00;2969;2.5;34
12.03.2021;09:15:00;3525;3.0;35
12.03.2021;09:25:00;3349;3.5;36
12.03.2021;09:35:00;4038;4.2;38
12.03.2021;09:45:00;3839;4.7;38
12.03.2021;09:55:00;3782;5.3;39
12.03.2021;10:05:00;1808;5.9;39
12.03.2021;10:15:00;2001;6.4;40
12.03.2021;10:25:00;2966;6.8;39
12.03.2021;10:35:00;4281;7.7;42
12.03.2021;10:45:00;4704;8.5;43
12.03.2021;10:55:00;5153;9.3;44
12.03.2021;11:05:00;5841;10.1;46
12.03.2021;11:15:00;6270;11.1;47
12.03.2021;11:25:00;6858;12.2;44
12.03.2021;11:35:00;7163;13.4;48
12.03.2021;11:45:00;5398;14.4;44
12.03.2021;11:55:00;6616;15.6;48
12.03.2021;12:05:00;4317;16.3;44
12.03.2021;12:15:00;2265;16.8;43
12.03.2021;12:25:00;4623;17.5;44
12.03.2021;12:35:00;1724;17.8;42
12.03.2021;12:45:00;3558;18.3;43
12.03.2021;12:55:00;3714;19.1;45
12.03.2021;13:05:00;1642;19.6;44
12.03.2021;13:15:00;1224;19.9;42
12.03.2021;13:25:00;1705;20.1;41
12.03.2021;13:35:00;1832;20.5;41
12.03.2021;13:45:00;2225;20.9;40
12.03.2021;13:55:00;2922;21.3;40
12.03.2021;14:05:00;3500;22.0;42
12.03.2021;14:15:00;6982;22.9;44
12.03.2021;14:25:00;3366;23.6;45
12.03.2021;14:35:00;4266;24.2;44
12.03.2021;14:45:00;5427;25.0;46
12.03.2021;14:55:00;2235;25.4;44
12.03.2021;15:05:00;1319;25.8;42
12.03.2021;15:15:00;2612;26.1;42
12.03.2021;15:25:00;1401;26.7;42
12.03.2021;15:35:00;2368;27.0;41
12.03.2021;15:45:00;2385;27.3;41
12.03.2021;15:55:00;1067;27.6;40
12.03.2021;16:05:00;2173;28.0;40
12.03.2021;16:15:00;1253;28.2;39
12.03.2021;16:25:00;1990;28.5;39
12.03.2021;16:35:00;2022;28.8;39
12.03.2021;16:45:00;1299;29.1;38
12.03.2021;16:55:00;1241;29.3;37
12.03.2021;17:05:00;823;29.4;37
12.03.2021;17:15:00;742;29.5;36
12.03.2021;17:25:00;372;29.6;36
12.03.2021;17:35:00;389;29.7;36
12.03.2021;17:45:00;280;29.7;36
12.03.2021;17:55:00;246;29.8;36
12.03.2021;18:05:00;199;29.8;35
12.03.2021;18:15:00;145;29.8;35
12.03.2021;18:25:00;0;29.8;35
13.03.2021;06:55:00;99;0;26
13.03.2021;07:05:00;183;0;28
13.03.2021;07:15:00;259;0;29
13.03.2021;07:25:00;333;0.1;30
13.03.2021;07:35:00;388;0.1;30
13.03.2021;07:45:00;435;0.2;30
13.03.2021;07:55:00;650;0.3;31
13.03.2021;08:05:00;723;0.4;31
13.03.2021;08:15:00;1366;0.6;31
13.03.2021;08:25:00;1612;0.9;32
13.03.2021;08:35:00;2085;1.2;32
13.03.2021;08:45:00;2308;1.6;32
13.03.2021;08:55:00;2452;2.0;33
13.03.2021;09:05:00;2918;2.5;34
13.03.2021;09:15:00;2786;2.9;35
13.03.2021;09:25:00;3567;3.5;36
13.03.2021;09:35:00;3474;4.1;38
13.03.2021;09:45:00;4297;4.7;38
13.03.2021;09:55:00;3605;5.4;40
13.03.2021;10:05:00;5182;6.2;41
13.03.2021;10:15:00;5757;7.1;44
13.03.2021;10:25:00;5757;8.1;46
13.03.2021;10:35:00;5421;8.9;46
13.03.2021;10:45:00;6047;9.9;47
13.03.2021;10:55:00;5951;10.8;45
13.03.2021;11:05:00;5920;11.7;44
13.03.2021;11:15:00;6657;12.8;48
13.03.2021;11:25:00;6459;13.9;44
13.03.2021;11:35:00;6588;15.0;47
13.03.2021;11:45:00;6849;16.1;44
13.03.2021;11:55:00;6811;17.2;48
13.03.2021;12:05:00;7077;18.4;45
13.03.2021;12:15:00;5544;19.4;46
13.03.2021;12:25:00;5961;20.4;45
13.03.2021;12:35:00;5153;21.3;47
13.03.2021;12:45:00;3778;21.9;47
13.03.2021;12:55:00;2996;22.4;45
13.03.2021;13:05:00;2793;22.9;44
13.03.2021;13:15:00;2595;23.3;43
13.03.2021;13:25:00;2251;23.7;43
13.03.2021;13:35:00;2247;24.1;42
13.03.2021;13:45:00;1696;24.4;41
13.03.2021;13:55:00;1504;24.7;40
13.03.2021;14:05:00;1549;24.9;39
13.03.2021;14:15:00;959;25.1;38
13.03.2021;14:25:00;976;25.3;38
13.03.2021;14:35:00;1325;25.5;37
13.03.2021;14:45:00;1185;25.7;37
13.03.2021;14:55:00;833;25.8;37
13.03.2021;15:05:00;770;25.9;37
13.03.2021;15:15:00;699;26.1;36
13.03.2021;15:25:00;525;26.2;36
13.03.2021;15:35:00;607;26.3;36
13.03.2021;15:45:00;857;26.4;36
13.03.2021;15:55:00;895;26.5;36
13.03.2021;16:05:00;919;26.7;35
13.03.2021;16:15:00;1095;26.8;35
13.03.2021;16:25:00;1284;27.0;35
13.03.2021;16:35:00;1212;27.2;35
13.03.2021;16:45:00;1143;27.4;35
13.03.2021;16:55:00;1162;27.6;35
13.03.2021;17:05:00;1136;27.8;35
13.03.2021;17:15:00;1129;28.0;35
13.03.2021;17:25:00;1010;28.2;35
13.03.2021;17:35:00;724;28.3;35
13.03.2021;17:45:00;675;28.4;35
13.03.2021;17:55:00;285;28.5;34
13.03.2021;18:05:00;119;28.5;34
13.03.2021;18:15:00;106;28.5;34
13.03.2021;18:25:00;89;28.5;34
13.03.2021;18:35:00;87;28.5;34
14.03.2021;07:20:00;6;0;28
14.03.2021;07:30:00;116;0;28
14.03.2021;07:40:00;208;0;29
14.03.2021;07:50:00;208;0;29
14.03.2021;08:00:00;326;0.1;30
14.03.2021;08:10:00;416;0.1;30
14.03.2021;08:20:00;235;0.2;31
14.03.2021;08:30:00;282;0.2;31
14.03.2021;08:40:00;249;0.3;31
14.03.2021;08:50:00;661;0.4;31
14.03.2021;09:00:00;1022;0.5;31
14.03.2021;09:10:00;2115;0.8;32
14.03.2021;09:20:00;3248;1.3;32
14.03.2021;09:30:00;3647;1.8;34
14.03.2021;09:40:00;3701;2.4;35
14.03.2021;09:50:00;4924;3.2;38
14.03.2021;10:00:00;4783;4.0;40
14.03.2021;10:10:00;3156;4.6;40
14.03.2021;10:20:00;4132;5.3;41
14.03.2021;10:30:00;6064;6.3;43
14.03.2021;10:40:00;3288;6.9;43
14.03.2021;10:50:00;3016;7.3;42
14.03.2021;11:00:00;2273;7.7;41
14.03.2021;11:10:00;5039;8.3;41
14.03.2021;11:20:00;3306;9.0;43
14.03.2021;11:30:00;7025;10.1;46
14.03.2021;11:40:00;7591;11.1;47
14.03.2021;11:50:00;3366;11.8;42
14.03.2021;12:00:00;4859;12.8;45
14.03.2021;12:10:00;5789;13.9;44
14.03.2021;12:20:00;7543;14.8;44
14.03.2021;12:30:00;4129;15.4;45
14.03.2021;12:40:00;4672;15.9;43
14.03.2021;12:50:00;2144;16.4;43
14.03.2021;13:00:00;2439;16.8;42
14.03.2021;13:10:00;2122;17.2;42
14.03.2021;13:20:00;1932;17.6;41
14.03.2021;13:30:00;1160;17.8;39
14.03.2021;13:40:00;904;17.9;38
14.03.2021;13:50:00;1086;18.1;38
14.03.2021;14:00:00;1102;18.3;37
14.03.2021;14:10:00;1802;18.5;37
14.03.2021;14:20:00;1079;18.8;37
14.03.2021;14:30:00;907;18.9;36
14.03.2021;14:40:00;1756;19.2;36
14.03.2021;14:50:00;2248;19.6;37
14.03.2021;15:00:00;1645;19.8;37
14.03.2021;15:10:00;2822;20.3;38
14.03.2021;15:20:00;3015;20.8;39
14.03.2021;15:30:00;1161;21.1;38
14.03.2021;15:40:00;1489;21.2;37
14.03.2021;15:50:00;1158;21.5;37
14.03.2021;16:00:00;1604;21.7;36
14.03.2021;16:10:00;1588;22.0;36
14.03.2021;16:20:00;1493;22.3;36
14.03.2021;16:30:00;2023;22.6;36
14.03.2021;16:40:00;687;22.7;36
14.03.2021;16:50:00;786;22.8;36
14.03.2021;17:00:00;1174;23.0;36
14.03.2021;17:10:00;1161;23.2;35
14.03.2021;17:20:00;854;23.4;35
14.03.2021;17:30:00;407;23.4;35
14.03.2021;17:40:00;387;23.5;35
14.03.2021;17:50:00;294;23.6;35
14.03.2021;18:00:00;207;23.6;35
14.03.2021;18:10:00;210;23.6;35
14.03.2021;18:20:00;126;23.7;35
14.03.2021;18:30:00;94;23.7;35
15.03.2021;07:10:00;62;0;25
15.03.2021;07:20:00;117;0;27
15.03.2021;07:30:00;157;0;28
15.03.2021;07:40:00;294;0;29
15.03.2021;07:50:00;233;0.1;29
15.03.2021;08:00:00;523;0.1;30
15.03.2021;08:10:00;957;0.3;30
15.03.2021;08:20:00;307;0.4;30
15.03.2021;08:30:00;420;0.4;31
15.03.2021;08:40:00;516;0.5;31
15.03.2021;08:50:00;728;0.6;31
15.03.2021;09:00:00;1113;0.8;31
15.03.2021;09:10:00;2556;1.1;32
15.03.2021;09:20:00;1881;1.5;32
15.03.2021;09:30:00;2587;1.9;33
15.03.2021;09:40:00;3758;2.4;34
15.03.2021;09:50:00;2116;2.8;35
15.03.2021;10:00:00;2650;3.2;35
15.03.2021;10:10:00;2797;3.6;36
15.03.2021;10:20:00;2646;4.1;36
15.03.2021;10:30:00;913;4.3;35
15.03.2021;10:40:00;440;4.3;34
15.03.2021;10:50:00;380;4.4;34
15.03.2021;11:00:00;879;4.5;34
15.03.2021;11:10:00;2358;4.9;34
15.03.2021;11:20:00;1989;5.2;35
15.03.2021;11:30:00;2524;5.6;35
15.03.2021;11:40:00;2783;6.1;36
15.03.2021;11:50:00;3681;6.7;37
15.03.2021;12:00:00;2337;7.1;37
15.03.2021;12:10:00;7091;8.0;41
15.03.2021;12:20:00;2411;8.5;40
15.03.2021;12:30:00;2202;8.8;39
15.03.2021;12:40:00;2749;9.3;39
15.03.2021;12:50:00;2367;9.7;39
15.03.2021;13:00:00;893;9.9;38
15.03.2021;13:10:00;786;10.0;36
15.03.2021;13:20:00;3176;10.4;37
15.03.2021;13:30:00;3146;11.0;39
15.03.2021;13:40:00;3162;11.5;39
15.03.2021;13:50:00;1300;11.8;38
15.03.2021;14:00:00;2971;12.3;39
15.03.2021;14:10:00;2894;12.8;39
15.03.2021;14:20:00;3175;13.4;40
15.03.2021;14:30:00;2827;13.9;40
15.03.2021;14:40:00;3822;14.4;40
15.03.2021;14:50:00;1506;14.7;40
15.03.2021;15:00:00;2111;15.0;39
15.03.2021;15:10:00;1401;15.3;38
15.03.2021;15:20:00;1737;15.6;38
15.03.2021;15:30:00;1081;15.8;37
15.03.2021;15:40:00;728;15.9;36
15.03.2021;15:50:00;621;16.0;36
15.03.2021;16:00:00;644;16.1;36
15.03.2021;16:10:00;731;16.3;35
15.03.2021;16:20:00;700;16.4;35
15.03.2021;16:30:00;398;16.5;35
15.03.2021;16:40:00;179;16.5;35
15.03.2021;16:50:00;393;16.6;35
15.03.2021;17:00:00;211;16.6;35
15.03.2021;17:10:00;146;16.6;35
15.03.2021;17:20:00;145;16.6;34
15.03.2021;17:30:00;225;16.7;34
15.03.2021;17:40:00;185;16.7;34
15.03.2021;17:50:00;229;16.7;34
15.03.2021;18:00:00;239;16.8;34
15.03.2021;18:10:00;194;16.8;34
15.03.2021;18:20:00;158;16.8;34
15.03.2021;18:30:00;0;16.9;34
15.03.2021;18:40:00;0;16.9;0
16.03.2021;07:00:00;129;0;26
16.03.2021;07:10:00;180;0;28
16.03.2021;07:20:00;298;0;28
16.03.2021;07:30:00;414;0.1;29
16.03.2021;07:40:00;454;0.2;29
16.03.2021;07:50:00;506;0.2;30
16.03.2021;08:00:00;538;0.3;30
16.03.2021;08:10:00;619;0.4;30
16.03.2021;08:20:00;691;0.5;31
16.03.2021;08:30:00;771;0.7;31
16.03.2021;08:40:00;907;0.8;31
16.03.2021;08:50:00;1032;1.0;31
16.03.2021;09:00:00;853;1.1;31
16.03.2021;09:10:00;1016;1.3;32
16.03.2021;09:20:00;1101;1.5;32
16.03.2021;09:30:00;1030;1.6;32
16.03.2021;09:40:00;1365;1.8;32
16.03.2021;09:50:00;1355;2.1;32
16.03.2021;10:00:00;1433;2.3;32
16.03.2021;10:10:00;1770;2.6;33
16.03.2021;10:20:00;1546;2.9;33
16.03.2021;10:30:00;1406;3.1;33
16.03.2021;10:40:00;1622;3.4;33
16.03.2021;10:50:00;1529;3.6;33
16.03.2021;11:00:00;1995;3.9;33
16.03.2021;11:10:00;2452;4.3;34
16.03.2021;11:20:00;3055;4.8;35
16.03.2021;11:30:00;2645;5.2;36
16.03.2021;11:40:00;2860;5.7;37
16.03.2021;11:50:00;2898;6.2;37
16.03.2021;12:00:00;2796;6.6;37
16.03.2021;12:10:00;2896;7.1;38
16.03.2021;12:20:00;2769;7.6;38
16.03.2021;12:30:00;2913;8.1;38
16.03.2021;12:40:00;2666;8.5;38
16.03.2021;12:50:00;3569;9.1;39
16.03.2021;13:00:00;4717;9.9;40
16.03.2021;13:10:00;2864;10.3;40
16.03.2021;13:20:00;1035;10.6;39
16.03.2021;13:30:00;2659;10.9;38
16.03.2021;13:40:00;5901;11.9;43
16.03.2021;13:50:00;4176;12.6;42
16.03.2021;14:00:00;2748;13.2;42
16.03.2021;14:10:00;3971;14.2;45
16.03.2021;14:20:00;4132;14.9;45
16.03.2021;14:30:00;1500;15.2;42
16.03.2021;14:40:00;2480;15.5;40
16.03.2021;14:50:00;1522;16.0;41
16.03.2021;15:00:00;1396;16.2;39
16.03.2021;15:10:00;2012;16.5;39
16.03.2021;15:20:00;2406;16.9;39
16.03.2021;15:30:00;3190;17.4;39
16.03.2021;15:40:00;2087;17.8;39
16.03.2021;15:50:00;1654;18.1;38
16.03.2021;16:00:00;981;18.3;37
16.03.2021;16:10:00;1101;18.5;37
16.03.2021;16:20:00;1258;18.7;36
16.03.2021;16:30:00;1345;18.9;36
16.03.2021;16:40:00;988;19.1;36
16.03.2021;16:50:00;834;19.2;36
16.03.2021;17:00:00;631;19.3;35
16.03.2021;17:10:00;716;19.4;35
16.03.2021;17:20:00;595;19.5;35
16.03.2021;17:30:00;504;19.6;35
16.03.2021;17:40:00;393;19.7;35
16.03.2021;17:50:00;399;19.7;35
16.03.2021;18:00:00;236;19.8;34
16.03.2021;18:10:00;118;19.8;34
16.03.2021;18:20:00;115;19.8;34
16.03.2021;18:30:00;92;19.9;34
16.03.2021;18:40:00;88;19.9;34
17.03.2021;07:45:00;134;0;28
17.03.2021;07:55:00;167;0;29
17.03.2021;08:05:00;170;0;29
17.03.2021;08:15:00;176;0;29
17.03.2021;08:25:00;192;0.1;30
17.03.2021;08:35:00;218;0.1;30
17.03.2021;08:45:00;354;0.2;30
17.03.2021;08:55:00;363;0.2;30
17.03.2021;09:05:00;325;0.3;31
17.03.2021;09:15:00;306;0.3;31
17.03.2021;09:25:00;447;0.4;31
17.03.2021;09:35:00;478;0.5;31
17.03.2021;09:45:00;771;0.6;31
17.03.2021;09:55:00;1123;0.8;31
17.03.2021;10:05:00;1349;1.0;32
17.03.2021;10:15:00;2024;1.3;32
17.03.2021;10:25:00;2561;1.7;33
17.03.2021;10:35:00;2632;2.1;33
17.03.2021;10:45:00;3478;2.6;35
17.03.2021;10:55:00;1611;2.9;34
17.03.2021;11:05:00;3078;3.3;35
17.03.2021;11:15:00;2887;3.8;35
17.03.2021;11:25:00;1413;4.1;35
17.03.2021;11:35:00;3573;4.6;36
17.03.2021;11:45:00;4705;5.4;39
17.03.2021;11:55:00;4683;6.2;40
17.03.2021;12:05:00;4195;6.8;41
17.03.2021;12:15:00;3943;7.5;42
17.03.2021;12:25:00;6513;8.6;45
17.03.2021;12:35:00;3388;9.5;46
17.03.2021;12:45:00;1188;9.8;42
17.03.2021;12:55:00;462;9.9;39
17.03.2021;13:05:00;240;9.9;38
17.03.2021;13:15:00;232;9.9;36
17.03.2021;13:25:00;599;10.0;36
17.03.2021;13:35:00;1620;10.3;36
17.03.2021;13:45:00;2174;10.6;36
17.03.2021;13:55:00;2775;11.0;37
17.03.2021;14:05:00;3653;11.5;38
17.03.2021;14:15:00;3147;12.1;39
17.03.2021;14:25:00;4583;12.7;39
17.03.2021;14:35:00;2517;13.2;40
17.03.2021;14:45:00;2936;13.7;40
17.03.2021;14:55:00;2816;14.1;40
17.03.2021;15:05:00;2476;14.6;40
17.03.2021;15:15:00;2800;15.0;39
17.03.2021;15:25:00;2660;15.5;40
17.03.2021;15:35:00;1656;15.8;39
17.03.2021;15:45:00;1974;16.1;38
17.03.2021;15:55:00;1706;16.4;38
17.03.2021;16:05:00;1981;16.7;37
17.03.2021;16:15:00;2155;17.1;38
17.03.2021;16:25:00;2063;17.4;38
17.03.2021;16:35:00;449;17.5;36
17.03.2021;16:45:00;1174;17.6;36
17.03.2021;16:55:00;1830;17.9;36
17.03.2021;17:05:00;1625;18.2;36
17.03.2021;17:15:00;1489;18.5;36
17.03.2021;17:25:00;481;18.6;35
17.03.2021;17:35:00;276;18.7;35
17.03.2021;17:45:00;226;18.7;35
17.03.2021;17:55:00;186;18.8;35
17.03.2021;18:05:00;155;18.8;35
17.03.2021;18:15:00;116;18.8;34
18.03.2021;06:55:00;154;0;27
18.03.2021;07:05:00;262;0;28
18.03.2021;07:15:00;355;0.1;28
18.03.2021;07:25:00;518;0.1;29
18.03.2021;07:35:00;665;0.2;29
18.03.2021;07:45:00;724;0.4;30
18.03.2021;07:55:00;909;0.5;30
18.03.2021;08:05:00;714;0.6;30
18.03.2021;08:15:00;796;0.8;31
18.03.2021;08:25:00;666;0.9;31
18.03.2021;08:35:00;782;1.0;31
18.03.2021;08:45:00;1689;1.2;31
18.03.2021;08:55:00;2964;1.6;31
18.03.2021;09:05:00;1195;1.9;32
18.03.2021;09:15:00;1019;2.1;32
18.03.2021;09:25:00;1068;2.2;32
18.03.2021;09:35:00;1545;2.5;32
18.03.2021;09:45:00;2139;2.8;33
18.03.2021;09:55:00;2677;3.2;34
18.03.2021;10:05:00;2593;3.7;35
18.03.2021;10:15:00;6994;4.7;39
18.03.2021;10:25:00;4978;5.6;42
18.03.2021;10:35:00;2821;6.2;41
18.03.2021;10:45:00;2939;6.7;40
18.03.2021;10:55:00;1440;6.9;38
18.03.2021;11:05:00;1069;7.1;37
18.03.2021;11:15:00;1138;7.3;36
18.03.2021;11:25:00;972;7.5;35
18.03.2021;11:35:00;1587;7.7;35
18.03.2021;11:45:00;2028;8.0;36
18.03.2021;11:55:00;2474;8.4;36
18.03.2021;12:05:00;2112;8.8;36
18.03.2021;12:15:00;1731;9.1;36
18.03.2021;12:25:00;1622;9.3;36
18.03.2021;12:35:00;2174;9.7;36
18.03.2021;12:45:00;1890;10.0;36
18.03.2021;12:55:00;1524;10.3;36
18.03.2021;13:05:00;2166;10.6;36
18.03.2021;13:15:00;2188;11.0;36
18.03.2021;13:25:00;2290;11.3;37
18.03.2021;13:35:00;2637;11.8;37
18.03.2021;13:45:00;3050;12.2;38
18.03.2021;13:55:00;3313;12.8;39
18.03.2021;14:05:00;3246;13.3;39
18.03.2021;14:15:00;3600;13.9;40
18.03.2021;14:25:00;4020;14.5;40
18.03.2021;14:35:00;3474;15.2;41
18.03.2021;14:45:00;2981;15.7;41
18.03.2021;14:55:00;4871;16.3;41
18.03.2021;15:05:00;6422;17.3;44
18.03.2021;15:15:00;3673;17.9;44
18.03.2021;15:25:00;4550;18.7;45
18.03.2021;15:35:00;3751;19.2;44
18.03.2021;15:45:00;2037;19.7;43
18.03.2021;15:55:00;1349;19.9;40
18.03.2021;16:05:00;1135;20.1;39
18.03.2021;16:15:00;1070;20.3;38
18.03.2021;16:25:00;1152;20.5;37
18.03.2021;16:35:00;1235;20.7;37
18.03.2021;16:45:00;1177;20.9;36
18.03.2021;16:55:00;1044;21.1;36
18.03.2021;17:05:00;921;21.2;36
18.03.2021;17:15:00;922;21.4;36
18.03.2021;17:25:00;816;21.5;36
18.03.2021;17:35:00;666;21.6;35
18.03.2021;17:45:00;494;21.7;35
18.03.2021;17:55:00;332;21.8;35
18.03.2021;18:05:00;235;21.8;35
18.03.2021;18:15:00;181;21.9;35
18.03.2021;18:25:00;117;21.9;34
18.03.2021;18:35:00;108;21.9;34
18.03.2021;18:45:00;91;21.9;34
19.03.2021;06:45:00;158;0;27
19.03.2021;06:55:00;213;0;28
19.03.2021;07:05:00;273;0;28
19.03.2021;07:15:00;330;0.1;29
19.03.2021;07:25:00;388;0.2;29
19.03.2021;07:35:00;475;0.2;30
19.03.2021;07:45:00;735;0.3;30
19.03.2021;07:55:00;1187;0.5;30
19.03.2021;08:05:00;1497;0.7;30
19.03.2021;08:15:00;1866;1.0;31
19.03.2021;08:25:00;2186;1.4;31
19.03.2021;08:35:00;2481;1.8;32
19.03.2021;08:45:00;2791;2.2;33
19.03.2021;08:55:00;3105;2.7;34
19.03.2021;09:05:00;3413;3.3;35
19.03.2021;09:15:00;3780;3.9;36
19.03.2021;09:25:00;4163;4.6;38
19.03.2021;09:35:00;4454;5.3;39
19.03.2021;09:45:00;4717;6.0;41
19.03.2021;09:55:00;4935;6.8;42
19.03.2021;10:05:00;5219;7.7;43
19.03.2021;10:15:00;5443;8.6;45
19.03.2021;10:25:00;5645;9.5;46
19.03.2021;10:35:00;5855;10.5;47
19.03.2021;10:45:00;6121;11.5;48
19.03.2021;10:55:00;6637;12.5;44
19.03.2021;11:05:00;7463;13.7;47
19.03.2021;11:15:00;5655;14.8;45
19.03.2021;11:25:00;7960;15.8;47
19.03.2021;11:35:00;6308;16.5;43
19.03.2021;11:45:00;6379;17.5;46
19.03.2021;11:55:00;3661;18.5;43
19.03.2021;12:05:00;3071;18.9;42
19.03.2021;12:15:00;4326;19.7;44
19.03.2021;12:25:00;7936;21.0;45
19.03.2021;12:35:00;1631;21.6;42
19.03.2021;12:45:00;7821;22.8;47
19.03.2021;12:55:00;7361;24.1;45
19.03.2021;13:05:00;1839;24.5;43
19.03.2021;13:15:00;7218;25.4;46
19.03.2021;13:25:00;7413;26.6;44
19.03.2021;13:35:00;5133;27.7;46
19.03.2021;13:45:00;1567;27.9;41
19.03.2021;13:55:00;7579;29.1;47
19.03.2021;14:05:00;7038;30.3;44
19.03.2021;14:15:00;4779;31.1;45
19.03.2021;14:25:00;6959;32.3;45
19.03.2021;14:35:00;6405;33.4;46
19.03.2021;14:45:00;3537;33.9;45
19.03.2021;14:55:00;4412;34.6;45
19.03.2021;15:05:00;5027;35.5;48
19.03.2021;15:15:00;4159;36.3;48
19.03.2021;15:25:00;1628;36.7;42
19.03.2021;15:35:00;3825;37.3;44
19.03.2021;15:45:00;3790;38.0;44
19.03.2021;15:55:00;2639;38.5;43
19.03.2021;16:05:00;886;38.7;41
19.03.2021;16:15:00;571;38.8;39
19.03.2021;16:25:00;720;38.9;38
19.03.2021;16:35:00;1299;39.1;38
19.03.2021;16:45:00;1214;39.3;37
19.03.2021;16:55:00;793;39.5;37
19.03.2021;17:05:00;1235;39.6;37
19.03.2021;17:15:00;1071;39.8;36
19.03.2021;17:25:00;955;40.0;36
19.03.2021;17:35:00;855;40.1;36
19.03.2021;17:45:00;689;40.3;36
19.03.2021;17:55:00;565;40.4;35
19.03.2021;18:05:00;397;40.4;35
19.03.2021;18:15:00;261;40.5;35
19.03.2021;18:25:00;188;40.5;35
19.03.2021;18:35:00;115;40.5;35
19.03.2021;18:45:00;90;40.5;34
20.03.2021;07:35:00;43;0;28
20.03.2021;07:45:00;138;0;29
20.03.2021;07:55:00;178;0;29
20.03.2021;08:05:00;197;0;30
20.03.2021;08:15:00;199;0.1;30
20.03.2021;08:25:00;212;0.1;30
20.03.2021;08:35:00;196;0.1;30
20.03.2021;08:45:00;247;0.2;31
20.03.2021;08:55:00;396;0.2;31
20.03.2021;09:05:00;489;0.3;31
20.03.2021;09:15:00;537;0.4;31
20.03.2021;09:25:00;384;0.5;31
20.03.2021;09:35:00;651;0.6;32
20.03.2021;09:45:00;437;0.6;32
20.03.2021;09:55:00;617;0.7;32
20.03.2021;10:05:00;443;0.8;32
20.03.2021;10:15:00;548;0.9;32
20.03.2021;10:25:00;847;1.0;32
20.03.2021;10:35:00;636;1.1;32
20.03.2021;10:45:00;2182;1.5;32
20.03.2021;10:55:00;1152;1.7;33
20.03.2021;11:05:00;5208;2.2;33
20.03.2021;11:15:00;6906;3.4;40
20.03.2021;11:25:00;4265;4.1;41
20.03.2021;11:35:00;3550;4.8;40
20.03.2021;11:45:00;6275;6.0;46
20.03.2021;11:55:00;3855;6.4;43
20.03.2021;12:05:00;3366;7.2;44
20.03.2021;12:15:00;7740;8.5;46
20.03.2021;12:25:00;7843;9.8;47
20.03.2021;12:35:00;1813;10.3;42
20.03.2021;12:45:00;1169;10.5;40
20.03.2021;12:55:00;4737;11.0;39
20.03.2021;13:05:00;7974;12.4;47
20.03.2021;13:15:00;8391;13.5;45
20.03.2021;13:25:00;8486;14.9;44
20.03.2021;13:35:00;3363;15.7;46
20.03.2021;13:45:00;1916;16.1;43
20.03.2021;13:55:00;3870;16.6;43
20.03.2021;14:05:00;7637;17.7;47
20.03.2021;14:15:00;5413;18.7;44
20.03.2021;14:25:00;5612;19.7;48
20.03.2021;14:35:00;1628;20.0;44
20.03.2021;14:45:00;1626;20.3;42
20.03.2021;14:55:00;1854;20.6;41
20.03.2021;15:05:00;1414;20.9;40
20.03.2021;15:15:00;826;21.0;39
20.03.2021;15:25:00;5262;21.6;40
20.03.2021;15:35:00;4943;22.4;43
20.03.2021;15:45:00;1467;22.8;42
20.03.2021;15:55:00;977;22.9;40
20.03.2021;16:05:00;2186;23.2;39
20.03.2021;16:15:00;2357;23.6;40
20.03.2021;16:25:00;1655;23.9;39
20.03.2021;16:35:00;1328;24.1;38
20.03.2021;16:45:00;1016;24.3;37
20.03.2021;16:55:00;889;24.4;37
20.03.2021;17:05:00;911;24.6;37
20.03.2021;17:15:00;763;24.7;36
20.03.2021;17:25:00;556;24.8;36
20.03.2021;17:35:00;486;24.9;36
20.03.2021;17:45:00;527;25.0;36
20.03.2021;17:55:00;424;25.1;35
20.03.2021;18:05:00;318;25.1;35
20.03.2021;18:15:00;240;25.2;35
20.03.2021;18:25:00;157;25.2;35
20.03.2021;18:35:00;109;25.2;35
20.03.2021;18:45:00;95;25.2;35
20.03.2021;18:55:00;82;25.2;35
21.03.2021;06:50:00;140;0;27
21.03.2021;07:00:00;187;0;28
21.03.2021;07:10:00;244;0;29
21.03.2021;07:20:00;321;0.1;29
21.03.2021;07:30:00;454;0.1;30
21.03.2021;07:40:00;626;0.2;30
21.03.2021;07:50:00;738;0.4;31
21.03.2021;08:00:00;778;0.5;31
21.03.2021;08:10:00;814;0.6;31
21.03.2021;08:20:00;881;0.8;31
21.03.2021;08:30:00;1016;0.9;32
21.03.2021;08:40:00;1198;1.1;32
21.03.2021;08:50:00;1431;1.3;32
21.03.2021;09:00:00;1646;1.6;32
21.03.2021;09:10:00;1774;1.9;32
21.03.2021;09:20:00;1774;2.2;33
21.03.2021;09:30:00;1696;2.5;33
21.03.2021;09:40:00;1634;2.8;33
21.03.2021;09:50:00;1660;3.0;34
21.03.2021;10:00:00;1675;3.3;34
21.03.2021;10:10:00;1705;3.6;34
21.03.2021;10:20:00;1728;3.9;34
21.03.2021;10:30:00;1959;4.2;35
21.03.2021;10:40:00;1897;4.5;35
21.03.2021;10:50:00;1310;4.7;35
21.03.2021;11:00:00;1210;5.0;34
21.03.2021;11:10:00;1297;5.2;34
21.03.2021;11:20:00;1157;5.4;34
21.03.2021;11:30:00;1085;5.6;34
21.03.2021;11:40:00;1118;5.7;34
21.03.2021;11:50:00;1154;5.9;34
21.03.2021;12:00:00;1035;6.1;34
21.03.2021;12:10:00;1164;6.3;34
21.03.2021;12:20:00;985;6.5;34
21.03.2021;12:30:00;1106;6.6;34
21.03.2021;12:40:00;1135;6.8;34
21.03.2021;12:50:00;1549;7.1;34
21.03.2021;13:00:00;1400;7.3;34
21.03.2021;13:10:00;854;7.5;34
21.03.2021;13:20:00;857;7.6;34
21.03.2021;13:30:00;1073;7.8;34
21.03.2021;13:40:00;1186;8.0;34
21.03.2021;13:50:00;1289;8.2;34
21.03.2021;14:00:00;1078;8.4;34
21.03.2021;14:10:00;1345;8.6;34
21.03.2021;14:20:00;1156;8.8;34
21.03.2021;14:30:00;1278;9.0;34
21.03.2021;14:40:00;1387;9.2;34
21.03.2021;14:50:00;1432;9.4;34
21.03.2021;15:00:00;1371;9.7;34
21.03.2021;15:10:00;2048;9.9;34
21.03.2021;15:20:00;1442;10.2;35
21.03.2021;15:30:00;1072;10.4;34
21.03.2021;15:40:00;1162;10.6;34
21.03.2021;15:50:00;1809;10.9;34
21.03.2021;16:00:00;1797;11.2;35
21.03.2021;16:10:00;1944;11.5;35
21.03.2021;16:20:00;1349;11.7;35
21.03.2021;16:30:00;1252;11.9;35
21.03.2021;16:40:00;1248;12.1;35
21.03.2021;16:50:00;1180;12.4;35
21.03.2021;17:00:00;814;12.5;35
21.03.2021;17:10:00;984;12.7;35
21.03.2021;17:20:00;759;12.8;35
21.03.2021;17:30:00;410;12.9;34
21.03.2021;17:40:00;272;12.9;34
21.03.2021;17:50:00;175;13.0;34
21.03.2021;18:00:00;140;13.0;34
21.03.2021;18:10:00;136;13.0;34
21.03.2021;18:20:00;0;13.0;34
21.03.2021;18:30:00;0;13.0;0
22.03.2021;06:45:00;148;0;27
22.03.2021;06:55:00;225;0;28
22.03.2021;07:05:00;291;0;29
22.03.2021;07:15:00;424;0.1;29
22.03.2021;07:25:00;456;0.2;30
22.03.2021;07:35:00;543;0.3;30
22.03.2021;07:45:00;734;0.4;30
22.03.2021;07:55:00;1037;0.5;30
22.03.2021;08:05:00;1127;0.7;31
22.03.2021;08:15:00;1148;0.9;31
22.03.2021;08:25:00;1121;1.1;31
22.03.2021;08:35:00;1125;1.3;31
22.03.2021;08:45:00;1339;1.5;32
22.03.2021;08:55:00;981;1.7;32
22.03.2021;09:05:00;702;1.8;32
22.03.2021;09:15:00;877;1.9;32
22.03.2021;09:25:00;1273;2.1;32
22.03.2021;09:35:00;1884;2.4;32
22.03.2021;09:45:00;2179;2.8;33
22.03.2021;09:55:00;1484;3.1;33
22.03.2021;10:05:00;1005;3.2;33
22.03.2021;10:15:00;1365;3.4;33
22.03.2021;10:25:00;1842;3.7;33
22.03.2021;10:35:00;1986;4.1;34
22.03.2021;10:45:00;1733;4.3;34
22.03.2021;10:55:00;1448;4.6;34
22.03.2021;11:05:00;1381;4.8;34
22.03.2021;11:15:00;1845;5.1;34
22.03.2021;11:25:00;2473;5.5;35
22.03.2021;11:35:00;2352;5.9;35
22.03.2021;11:45:00;2145;6.2;36
22.03.2021;11:55:00;1925;6.5;36
22.03.2021;12:05:00;1715;6.8;35
22.03.2021;12:15:00;2101;7.2;35
22.03.2021;12:25:00;2316;7.5;36
22.03.2021;12:35:00;1615;7.8;36
22.03.2021;12:45:00;1648;8.1;35
22.03.2021;12:55:00;1278;8.3;35
22.03.2021;13:05:00;1305;8.5;35
22.03.2021;13:15:00;1403;8.8;35
22.03.2021;13:25:00;1381;9.0;35
22.03.2021;13:35:00;1480;9.2;35
22.03.2021;13:45:00;1600;9.5;35
22.03.2021;13:55:00;1845;9.8;35
22.03.2021;14:05:00;1978;10.1;35
22.03.2021;14:15:00;1899;10.4;35
22.03.2021;14:25:00;1698;10.7;35
22.03.2021;14:35:00;1504;11.0;35
22.03.2021;14:45:00;1260;11.2;35
22.03.2021;14:55:00;1305;11.4;35
22.03.2021;15:05:00;1425;11.6;35
22.03.2021;15:15:00;1587;11.9;35
22.03.2021;15:25:00;1603;12.1;35
22.03.2021;15:35:00;1224;12.4;35
22.03.2021;15:45:00;992;12.5;35
22.03.2021;15:55:00;1238;12.7;35
22.03.2021;16:05:00;1242;12.9;34
22.03.2021;16:15:00;1309;13.1;34
22.03.2021;16:25:00;1217;13.4;34
22.03.2021;16:35:00;1108;13.5;34
22.03.2021;16:45:00;878;13.7;34
22.03.2021;16:55:00;721;13.8;34
22.03.2021;17:05:00;736;13.9;34
22.03.2021;17:15:00;659;14.1;34
22.03.2021;17:25:00;505;14.1;34
22.03.2021;17:35:00;417;14.2;34
22.03.2021;17:45:00;372;14.3;34
22.03.2021;17:55:00;311;14.3;34
22.03.2021;18:05:00;230;14.4;34
22.03.2021;18:15:00;164;14.4;34
22.03.2021;18:25:00;104;14.4;34
22.03.2021;18:35:00;100;14.4;33
23.03.2021;06:35:00;144;0;27
23.03.2021;06:45:00;196;0;28
23.03.2021;06:55:00;243;0;28
23.03.2021;07:05:00;289;0.1;29
23.03.2021;07:15:00;338;0.1;29
23.03.2021;07:25:00;401;0.2;29
23.03.2021;07:35:00;554;0.3;30
23.03.2021;07:45:00;1143;0.4;30
23.03.2021;07:55:00;1447;0.7;30
23.03.2021;08:05:00;1773;0.9;31
23.03.2021;08:15:00;2112;1.3;31
23.03.2021;08:25:00;2415;1.7;32
23.03.2021;08:35:00;2705;2.1;33
23.03.2021;08:45:00;2998;2.6;34
23.03.2021;08:55:00;3362;3.1;35
23.03.2021;09:05:00;3733;3.7;36
23.03.2021;09:15:00;4127;4.4;38
23.03.2021;09:25:00;4441;5.1;39
23.03.2021;09:35:00;4682;5.9;40
23.03.2021;09:45:00;4991;6.7;42
23.03.2021;09:55:00;5312;7.5;43
23.03.2021;10:05:00;5493;8.4;45
23.03.2021;10:15:00;5746;9.4;46
23.03.2021;10:25:00;5953;10.3;47
23.03.2021;10:35:00;6195;11.4;47
23.03.2021;10:45:00;6452;12.4;45
23.03.2021;10:55:00;6528;13.5;48
23.03.2021;11:05:00;5261;14.5;44
23.03.2021;11:15:00;6796;15.5;47
23.03.2021;11:25:00;6805;16.7;44
23.03.2021;11:35:00;6957;17.8;47
23.03.2021;11:45:00;7007;18.9;44
23.03.2021;11:55:00;7095;20.1;47
23.03.2021;12:05:00;7167;21.3;46
23.03.2021;12:15:00;7166;22.5;44
23.03.2021;12:25:00;7204;23.7;47
23.03.2021;12:35:00;7237;24.8;44
23.03.2021;12:45:00;7245;26.0;46
23.03.2021;12:55:00;7243;27.2;46
23.03.2021;13:05:00;6521;28.3;44
23.03.2021;13:15:00;7295;29.5;47
23.03.2021;13:25:00;5960;30.6;45
23.03.2021;13:35:00;5610;31.5;47
23.03.2021;13:45:00;6701;32.6;44
23.03.2021;13:55:00;7001;33.7;47
23.03.2021;14:05:00;6074;34.8;44
23.03.2021;14:15:00;5987;35.8;47
23.03.2021;14:25:00;5709;36.7;44
23.03.2021;14:35:00;6483;37.8;47
23.03.2021;14:45:00;6312;38.8;44
23.03.2021;14:55:00;6342;39.9;47
23.03.2021;15:05:00;4866;40.8;44
23.03.2021;15:15:00;3301;41.4;44
23.03.2021;15:25:00;2340;41.8;43
23.03.2021;15:35:00;2055;42.1;42
23.03.2021;15:45:00;1754;42.4;41
23.03.2021;15:55:00;1968;42.7;41
23.03.2021;16:05:00;1911;43.1;40
23.03.2021;16:15:00;1997;43.4;40
23.03.2021;16:25:00;1629;43.7;39
23.03.2021;16:35:00;1456;43.9;39
23.03.2021;16:45:00;1306;44.1;38
23.03.2021;16:55:00;1019;44.3;37
23.03.2021;17:05:00;906;44.5;37
23.03.2021;17:15:00;702;44.6;37
23.03.2021;17:25:00;526;44.7;36
23.03.2021;17:35:00;515;44.8;36
23.03.2021;17:45:00;498;44.9;36
23.03.2021;17:55:00;429;44.9;36
23.03.2021;18:05:00;378;45.0;35
23.03.2021;18:15:00;313;45.1;35
23.03.2021;18:25:00;219;45.1;35
23.03.2021;18:35:00;110;45.1;35
23.03.2021;18:45:00;99;45.1;35
23.03.2021;18:55:00;90;45.2;34
24.03.2021;06:30:00;133;0;26
24.03.2021;06:40:00;175;0;28
24.03.2021;06:50:00;217;0;28
24.03.2021;07:00:00;254;0.1;29
24.03.2021;07:10:00;290;0.1;29
24.03.2021;07:20:00;337;0.2;30
24.03.2021;07:30:00;400;0.2;30
24.03.2021;07:40:00;754;0.3;30
24.03.2021;07:50:00;1454;0.5;30
24.03.2021;08:00:00;1705;0.8;31
24.03.2021;08:10:00;2012;1.1;31
24.03.2021;08:20:00;2332;1.5;32
24.03.2021;08:30:00;2647;1.9;33
24.03.2021;08:40:00;2930;2.4;34
24.03.2021;08:50:00;3271;2.9;35
24.03.2021;09:00:00;3630;3.5;36
24.03.2021;09:10:00;3995;4.2;37
24.03.2021;09:20:00;4334;4.9;39
24.03.2021;09:30:00;4614;5.6;40
24.03.2021;09:40:00;4884;6.4;42
24.03.2021;09:50:00;5126;7.2;43
24.03.2021;10:00:00;5362;8.1;44
24.03.2021;10:10:00;5557;9.0;46
24.03.2021;10:20:00;5760;10.0;47
24.03.2021;10:30:00;5920;10.9;48
24.03.2021;10:40:00;6098;11.9;44
24.03.2021;10:50:00;6239;13.0;46
24.03.2021;11:00:00;6368;14.0;46
24.03.2021;11:10:00;6490;15.1;45
24.03.2021;11:20:00;6581;16.1;47
24.03.2021;11:30:00;6654;17.2;45
24.03.2021;11:40:00;6730;18.3;46
24.03.2021;11:50:00;6812;19.5;46
24.03.2021;12:00:00;6846;20.6;44
24.03.2021;12:10:00;6876;21.7;47
24.03.2021;12:20:00;6969;22.9;44
24.03.2021;12:30:00;6939;24.0;48
24.03.2021;12:40:00;6967;25.2;45
24.03.2021;12:50:00;6932;26.3;47
24.03.2021;13:00:00;6910;27.5;46
24.03.2021;13:10:00;6878;28.6;44
24.03.2021;13:20:00;6852;29.7;47
24.03.2021;13:30:00;6763;30.8;44
24.03.2021;13:40:00;6708;32.0;48
24.03.2021;13:50:00;6559;33.0;44
24.03.2021;14:00:00;6539;34.1;47
24.03.2021;14:10:00;6469;35.2;45
24.03.2021;14:20:00;6384;36.2;47
24.03.2021;14:30:00;6259;37.3;45
24.03.2021;14:40:00;6110;38.3;47
24.03.2021;14:50:00;5888;39.3;45
24.03.2021;15:00:00;5610;40.2;48
24.03.2021;15:10:00;5306;41.1;44
24.03.2021;15:20:00;4940;41.9;45
24.03.2021;15:30:00;4544;42.7;47
24.03.2021;15:40:00;4029;43.4;47
24.03.2021;15:50:00;3415;44.0;47
24.03.2021;16:00:00;2873;44.5;45
24.03.2021;16:10:00;2716;45.0;45
24.03.2021;16:20:00;3138;45.5;45
24.03.2021;16:30:00;2903;46.0;44
24.03.2021;16:40:00;2669;46.4;44
24.03.2021;16:50:00;2346;46.8;43
24.03.2021;17:00:00;1738;47.1;42
24.03.2021;17:10:00;1098;47.3;41
24.03.2021;17:20:00;929;47.5;39
24.03.2021;17:30:00;764;47.6;39
24.03.2021;17:40:00;583;47.7;38
24.03.2021;17:50:00;426;47.8;38
24.03.2021;18:00:00;246;47.9;37
24.03.2021;18:10:00;235;47.9;37
24.03.2021;18:20:00;199;47.9;37
24.03.2021;18:30:00;162;48.0;36
24.03.2021;18:40:00;69;48.0;36
24.03.2021;18:50:00;0;48.0;36
24.03.2021;19:00:00;0;48.0;0
25.03.2021;06:25:00;87;0;26
25.03.2021;06:35:00;201;0;28
25.03.2021;06:45:00;294;0;29
25.03.2021;06:55:00;388;0.1;29
25.03.2021;07:05:00;451;0.2;30
25.03.2021;07:15:00;483;0.2;30
25.03.2021;07:25:00;574;0.3;30
25.03.2021;07:35:00;750;0.4;31
25.03.2021;07:45:00;937;0.6;31
25.03.2021;07:55:00;1450;0.8;31
25.03.2021;08:05:00;1899;1.1;31
25.03.2021;08:15:00;2135;1.4;32
25.03.2021;08:25:00;2173;1.8;32
25.03.2021;08:35:00;2553;2.2;33
25.03.2021;08:45:00;2656;2.6;34
25.03.2021;08:55:00;2904;3.1;35
25.03.2021;09:05:00;3864;3.7;36
25.03.2021;09:15:00;4000;4.4;38
25.03.2021;09:25:00;4413;5.1;39
25.03.2021;09:35:00;4406;5.8;40
25.03.2021;09:45:00;4509;6.5;41
25.03.2021;09:55:00;4774;7.3;42
25.03.2021;10:05:00;5202;8.1;44
25.03.2021;10:15:00;5200;9.0;45
25.03.2021;10:25:00;5747;9.9;46
25.03.2021;10:35:00;6106;10.9;48
25.03.2021;10:45:00;6265;11.9;44
25.03.2021;10:55:00;6264;12.9;46
25.03.2021;11:05:00;6487;14.0;45
25.03.2021;11:15:00;6382;15.1;46
25.03.2021;11:25:00;6493;16.1;47
25.03.2021;11:35:00;6669;17.2;45
25.03.2021;11:45:00;6982;18.3;46
25.03.2021;11:55:00;7094;19.5;46
25.03.2021;12:05:00;7037;20.6;44
25.03.2021;12:15:00;6221;21.6;46
25.03.2021;12:25:00;6681;22.7;45
25.03.2021;12:35:00;6036;23.7;46
25.03.2021;12:45:00;6488;24.7;47
25.03.2021;12:55:00;6055;25.8;44
25.03.2021;13:05:00;6818;26.9;47
25.03.2021;13:15:00;6945;28.0;46
25.03.2021;13:25:00;6707;29.1;45
25.03.2021;13:35:00;6644;30.3;47
25.03.2021;13:45:00;6045;31.3;45
25.03.2021;13:55:00;6093;32.3;46
25.03.2021;14:05:00;2944;33.0;46
25.03.2021;14:15:00;5393;33.7;46
25.03.2021;14:25:00;6913;34.8;44
25.03.2021;14:35:00;4801;35.6;45
25.03.2021;14:45:00;4264;36.3;46
25.03.2021;14:55:00;4888;37.2;48
25.03.2021;15:05:00;5172;38.0;48
25.03.2021;15:15:00;4842;38.8;44
25.03.2021;15:25:00;3972;39.5;44
25.03.2021;15:35:00;3262;40.1;45
25.03.2021;15:45:00;1956;40.5;44
25.03.2021;15:55:00;1903;40.8;42
25.03.2021;16:05:00;2921;41.2;43
25.03.2021;16:15:00;3440;41.7;43
25.03.2021;16:25:00;2720;42.2;43
25.03.2021;16:35:00;1195;42.5;41
25.03.2021;16:45:00;2053;42.8;41
25.03.2021;16:55:00;664;43.0;40
25.03.2021;17:05:00;1421;43.2;39
25.03.2021;17:15:00;1067;43.4;38
25.03.2021;17:25:00;441;43.4;38
25.03.2021;17:35:00;600;43.5;37
25.03.2021;17:45:00;357;43.6;37
25.03.2021;17:55:00;345;43.7;37
25.03.2021;18:05:00;294;43.7;37
25.03.2021;18:15:00;245;43.8;36
25.03.2021;18:25:00;196;43.8;36
25.03.2021;18:35:00;148;43.8;36
25.03.2021;18:45:00;114;43.8;36
25.03.2021;18:55:00;90;43.9;36
25.03.2021;19:05:00;90;43.9;35
26.03.2021;06:25:00;132;0;26
26.03.2021;06:35:00;189;0;28
26.03.2021;06:45:00;245;0;29
26.03.2021;06:55:00;297;0.1;29
26.03.2021;07:05:00;350;0.1;30
26.03.2021;07:15:00;409;0.2;30
26.03.2021;07:25:00;488;0.3;30
26.03.2021;07:35:00;686;0.4;31
26.03.2021;07:45:00;1211;0.5;31
26.03.2021;07:55:00;1520;0.8;31
26.03.2021;08:05:00;1831;1.1;31
26.03.2021;08:15:00;2126;1.4;32
26.03.2021;08:25:00;2410;1.8;33
26.03.2021;08:35:00;2676;2.2;34
26.03.2021;08:45:00;3005;2.7;35
26.03.2021;08:55:00;3351;3.2;36
26.03.2021;09:05:00;3720;3.8;37
26.03.2021;09:15:00;4050;4.5;38
26.03.2021;09:25:00;4318;5.2;40
26.03.2021;09:35:00;4573;5.9;41
26.03.2021;09:45:00;4815;6.7;42
26.03.2021;09:55:00;5049;7.5;44
26.03.2021;10:05:00;5243;8.4;45
26.03.2021;10:15:00;5450;9.3;46
26.03.2021;10:25:00;5638;10.2;47
26.03.2021;10:35:00;5801;11.2;48
26.03.2021;10:45:00;5955;12.1;44
26.03.2021;10:55:00;6110;13.1;46
26.03.2021;11:05:00;6203;14.2;47
26.03.2021;11:15:00;6327;15.2;45
26.03.2021;11:25:00;6483;16.3;48
26.03.2021;11:35:00;6597;17.3;45
26.03.2021;11:45:00;6699;18.4;47
26.03.2021;11:55:00;6763;19.6;45
26.03.2021;12:05:00;6749;20.7;47
26.03.2021;12:15:00;6803;21.8;46
26.03.2021;12:25:00;6411;22.9;45
26.03.2021;12:35:00;6976;24.1;47
26.03.2021;12:45:00;6976;25.2;44
26.03.2021;12:55:00;7100;26.4;47
26.03.2021;13:05:00;6712;27.5;45
26.03.2021;13:15:00;4169;28.4;47
26.03.2021;13:25:00;3864;29.1;47
26.03.2021;13:35:00;4983;29.8;47
26.03.2021;13:45:00;6303;30.7;47
26.03.2021;13:55:00;4000;31.5;43
26.03.2021;14:05:00;4850;32.2;45
26.03.2021;14:15:00;4757;33.0;46
26.03.2021;14:25:00;5869;33.9;48
26.03.2021;14:35:00;5654;34.9;44
26.03.2021;14:45:00;6267;35.9;47
26.03.2021;14:55:00;3148;36.7;43
26.03.2021;15:05:00;4938;37.3;43
26.03.2021;15:15:00;3047;37.9;44
26.03.2021;15:25:00;3896;38.5;45
26.03.2021;15:35:00;2392;39.0;44
26.03.2021;15:45:00;2506;39.4;43
26.03.2021;15:55:00;2909;39.9;43
26.03.2021;16:05:00;1476;40.2;41
26.03.2021;16:15:00;1436;40.4;40
26.03.2021;16:25:00;1650;40.6;40
26.03.2021;16:35:00;1749;40.9;39
26.03.2021;16:45:00;1180;41.2;39
26.03.2021;16:55:00;674;41.3;37
26.03.2021;17:05:00;890;41.4;37
26.03.2021;17:15:00;836;41.6;37
26.03.2021;17:25:00;541;41.7;37
26.03.2021;17:35:00;516;41.8;36
26.03.2021;17:45:00;515;41.9;36
26.03.2021;17:55:00;440;41.9;36
26.03.2021;18:05:00;356;42.0;36
26.03.2021;18:15:00;269;42.0;36
26.03.2021;18:25:00;169;42.1;35
26.03.2021;18:35:00;106;42.1;35
26.03.2021;18:45:00;98;42.1;35
27.03.2021;06:55:00;119;0;28
27.03.2021;07:05:00;353;0;29
27.03.2021;07:15:00;318;0.1;29
27.03.2021;07:25:00;611;0.2;30
27.03.2021;07:35:00;898;0.3;30
27.03.2021;07:45:00;915;0.4;30
27.03.2021;07:55:00;832;0.6;31
27.03.2021;08:05:00;663;0.7;31
27.03.2021;08:15:00;548;0.8;31
27.03.2021;08:25:00;947;0.9;32
27.03.2021;08:35:00;1168;1.1;32
27.03.2021;08:45:00;1060;1.3;32
27.03.2021;08:55:00;902;1.5;32
27.03.2021;09:05:00;1243;1.6;32
27.03.2021;09:15:00;1222;1.8;32
27.03.2021;09:25:00;1424;2.0;33
27.03.2021;09:35:00;1675;2.3;33
27.03.2021;09:45:00;1902;2.6;33
27.03.2021;09:55:00;1799;2.9;34
27.03.2021;10:05:00;3859;3.5;35
27.03.2021;10:15:00;3046;4.0;36
27.03.2021;10:25:00;2790;4.4;37
27.03.2021;10:35:00;3996;5.1;38
27.03.2021;10:45:00;1847;5.7;39
27.03.2021;10:55:00;1622;6.0;38
27.03.2021;11:05:00;4652;6.6;38
27.03.2021;11:15:00;4170;7.3;41
27.03.2021;11:25:00;4638;8.0;42
27.03.2021;11:35:00;2637;8.5;41
27.03.2021;11:45:00;2794;8.9;40
27.03.2021;11:55:00;1475;9.2;39
27.03.2021;12:05:00;1484;9.4;38
27.03.2021;12:15:00;1140;9.6;37
27.03.2021;12:25:00;1035;9.8;36
27.03.2021;12:35:00;1157;10.0;36
27.03.2021;12:45:00;1521;10.2;36
27.03.2021;12:55:00;2007;10.6;36
27.03.2021;13:05:00;2261;10.9;37
27.03.2021;13:15:00;1229;11.2;36
27.03.2021;13:25:00;1365;11.4;36
27.03.2021;13:35:00;2546;11.7;36
27.03.2021;13:45:00;2549;12.2;37
27.03.2021;13:55:00;1938;12.6;37
27.03.2021;14:05:00;1315;12.8;37
27.03.2021;14:15:00;1827;13.1;37
27.03.2021;14:25:00;1938;13.4;37
27.03.2021;14:35:00;2951;13.9;37
27.03.2021;14:45:00;2506;14.3;38
27.03.2021;14:55:00;2073;14.7;38
27.03.2021;15:05:00;1376;15.0;37
27.03.2021;15:15:00;1801;15.2;37
27.03.2021;15:25:00;1609;15.5;37
27.03.2021;15:35:00;1761;15.8;37
27.03.2021;15:45:00;2970;16.2;37
27.03.2021;15:55:00;1143;16.4;37
27.03.2021;16:05:00;1245;16.6;36
27.03.2021;16:15:00;1140;16.8;36
27.03.2021;16:25:00;1259;17.0;36
27.03.2021;16:35:00;1208;17.2;36
27.03.2021;16:45:00;1234;17.4;36
27.03.2021;16:55:00;1195;17.6;35
27.03.2021;17:05:00;1284;17.8;35
27.03.2021;17:15:00;1107;18.0;35
27.03.2021;17:25:00;1261;18.2;35
27.03.2021;17:35:00;1124;18.4;35
27.03.2021;17:45:00;811;18.5;35
27.03.2021;17:55:00;512;18.6;35
27.03.2021;18:05:00;296;18.7;35
27.03.2021;18:15:00;235;18.7;35
27.03.2021;18:25:00;201;18.8;35
27.03.2021;18:35:00;158;18.8;35
27.03.2021;18:45:00;100;18.8;34
27.03.2021;18:55:00;91;18.8;34
28.03.2021;07:25:00;121;0;28
28.03.2021;07:35:00;223;0;29
28.03.2021;07:45:00;286;0;29
28.03.2021;07:55:00;372;0.1;30
28.03.2021;08:05:00;430;0.2;30
28.03.2021;08:15:00;409;0.2;31
28.03.2021;08:25:00;457;0.3;31
28.03.2021;08:35:00;858;0.4;31
28.03.2021;08:45:00;1463;0.7;31
28.03.2021;08:55:00;1694;0.9;32
28.03.2021;09:05:00;1521;1.2;32
28.03.2021;09:15:00;2426;1.6;32
28.03.2021;09:25:00;2696;2.0;33
28.03.2021;09:35:00;2764;2.5;34
28.03.2021;09:45:00;3329;3.0;36
28.03.2021;09:55:00;3722;3.6;37
28.03.2021;10:05:00;3993;4.2;38
28.03.2021;10:15:00;4398;4.9;40
28.03.2021;10:25:00;4431;5.7;41
28.03.2021;10:35:00;4566;6.4;42
28.03.2021;10:45:00;4923;7.2;43
28.03.2021;10:55:00;5200;8.0;44
28.03.2021;11:05:00;5438;8.9;46
28.03.2021;11:15:00;5142;9.8;46
28.03.2021;11:25:00;5583;10.7;47
28.03.2021;11:35:00;5942;11.7;48
28.03.2021;11:45:00;6410;12.7;44
28.03.2021;11:55:00;6477;13.8;47
28.03.2021;12:05:00;6557;14.9;44
28.03.2021;12:15:00;6646;15.9;47
28.03.2021;12:25:00;6772;17.1;44
28.03.2021;12:35:00;6838;18.2;48
28.03.2021;12:45:00;6919;19.3;45
28.03.2021;12:55:00;6972;20.5;46
28.03.2021;13:05:00;7048;21.6;46
28.03.2021;13:15:00;7042;22.8;44
28.03.2021;13:25:00;7019;24.0;47
28.03.2021;13:35:00;7045;25.1;44
28.03.2021;13:45:00;7060;26.3;46
28.03.2021;13:55:00;6710;27.4;46
28.03.2021;14:05:00;6530;28.5;44
28.03.2021;14:15:00;6522;29.6;47
28.03.2021;14:25:00;6589;30.6;44
28.03.2021;14:35:00;6403;31.7;47
28.03.2021;14:45:00;6779;32.8;44
28.03.2021;14:55:00;6741;34.0;47
28.03.2021;15:05:00;6745;35.1;45
28.03.2021;15:15:00;6614;36.2;45
28.03.2021;15:25:00;6599;37.3;46
28.03.2021;15:35:00;6397;38.3;44
28.03.2021;15:45:00;6075;39.3;47
28.03.2021;15:55:00;5980;40.3;44
28.03.2021;16:05:00;5632;41.3;46
28.03.2021;16:15:00;5438;42.2;48
28.03.2021;16:25:00;4906;43.0;44
28.03.2021;16:35:00;4650;43.8;46
28.03.2021;16:45:00;4296;44.5;47
28.03.2021;16:55:00;3845;45.1;47
28.03.2021;17:05:00;3585;45.8;47
28.03.2021;17:15:00;3001;46.3;46
28.03.2021;17:25:00;2411;46.7;45
28.03.2021;17:35:00;2994;47.1;45
28.03.2021;17:45:00;2799;47.6;44
28.03.2021;17:55:00;2175;48.0;44
28.03.2021;18:05:00;2102;48.4;43
28.03.2021;18:15:00;1650;48.7;42
28.03.2021;18:25:00;1128;48.9;41
28.03.2021;18:35:00;896;49.0;40
28.03.2021;18:45:00;668;49.2;39
28.03.2021;18:55:00;494;49.3;38
28.03.2021;19:05:00;387;49.3;38
28.03.2021;19:15:00;371;49.4;38
28.03.2021;19:25:00;282;49.4;37
28.03.2021;19:35:00;200;49.5;37
28.03.2021;19:45:00;101;49.5;37
28.03.2021;19:55:00;96;49.5;37
28.03.2021;20:05:00;89;49.5;36
29.03.2021;07:25:00;130;0;28
29.03.2021;07:35:00;205;0;29
29.03.2021;07:45:00;255;0;29
29.03.2021;07:55:00;298;0.1;30
29.03.2021;08:05:00;342;0.1;30
29.03.2021;08:15:00;397;0.2;31
29.03.2021;08:25:00;479;0.3;31
29.03.2021;08:35:00;972;0.4;31
29.03.2021;08:45:00;1388;0.6;31
29.03.2021;08:55:00;1712;0.9;32
29.03.2021;09:05:00;2015;1.2;32
29.03.2021;09:15:00;2308;1.6;32
29.03.2021;09:25:00;2614;2.0;33
29.03.2021;09:35:00;2899;2.5;35
29.03.2021;09:45:00;3248;3.0;36
29.03.2021;09:55:00;3625;3.6;37
29.03.2021;10:05:00;3943;4.2;38
29.03.2021;10:15:00;4286;4.9;39
29.03.2021;10:25:00;4578;5.6;41
29.03.2021;10:35:00;4233;6.4;42
29.03.2021;10:45:00;4545;7.1;42
29.03.2021;10:55:00;5011;7.9;44
29.03.2021;11:05:00;5394;8.8;45
29.03.2021;11:15:00;5669;9.7;47
29.03.2021;11:25:00;5831;10.7;48
29.03.2021;11:35:00;5930;11.6;44
29.03.2021;11:45:00;6127;12.6;46
29.03.2021;11:55:00;6200;13.7;48
29.03.2021;12:05:00;6411;14.7;44
29.03.2021;12:15:00;6555;15.8;48
29.03.2021;12:25:00;6517;16.9;44
29.03.2021;12:35:00;6666;18.0;47
29.03.2021;12:45:00;6767;19.1;45
29.03.2021;12:55:00;6772;20.2;46
29.03.2021;13:05:00;6850;21.3;46
29.03.2021;13:15:00;6909;22.4;44
29.03.2021;13:25:00;6877;23.6;47
