Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
29.03.2021;13:35:00;6829;24.7;44
29.03.2021;13:45:00;6815;25.8;48
29.03.2021;13:55:00;6752;26.9;45
29.03.2021;14:05:00;6801;28.1;46
29.03.2021;14:15:00;6488;29.2;46
29.03.2021;14:25:00;6582;30.2;44
29.03.2021;14:35:00;6523;31.3;47
29.03.2021;14:45:00;6497;32.4;44
29.03.2021;14:55:00;6458;33.5;48
29.03.2021;15:05:00;6461;34.5;44
29.03.2021;15:15:00;6462;35.6;47
29.03.2021;15:25:00;6300;36.6;45
29.03.2021;15:35:00;6078;37.6;47
29.03.2021;15:45:00;5991;38.6;45
29.03.2021;15:55:00;5789;39.6;48
29.03.2021;16:05:00;5430;40.5;44
29.03.2021;16:15:00;5066;41.4;47
29.03.2021;16:25:00;4771;42.2;48
29.03.2021;16:35:00;4416;42.9;49
29.03.2021;16:45:00;4103;43.6;49
29.03.2021;16:55:00;3865;44.2;48
29.03.2021;17:05:00;3518;44.8;48
29.03.2021;17:15:00;3002;45.4;47
29.03.2021;17:25:00;2505;45.8;46
29.03.2021;17:35:00;2503;46.2;45
29.03.2021;17:45:00;2593;46.6;44
29.03.2021;17:55:00;2261;47.0;44
29.03.2021;18:05:00;1882;47.3;43
29.03.2021;18:15:00;1508;47.6;42
29.03.2021;18:25:00;1045;47.8;41
29.03.2021;18:35:00;760;47.9;40
29.03.2021;18:45:00;607;48.0;39
29.03.2021;18:55:00;472;48.1;39
29.03.2021;19:05:00;365;48.2;38
29.03.2021;19:15:00;260;48.2;38
29.03.2021;19:25:00;253;48.3;38
29.03.2021;19:35:00;195;48.3;37
29.03.2021;19:45:00;118;48.3;37
29.03.2021;19:55:00;106;48.4;37
29.03.2021;20:05:00;91;48.4;37
30.03.2021;07:20:00;120;0;27
30.03.2021;07:30:00;190;0;29
30.03.2021;07:40:00;233;0;29
30.03.2021;07:50:00;276;0.1;30
30.03.2021;08:00:00;314;0.1;30
30.03.2021;08:10:00;365;0.2;30
30.03.2021;08:20:00;434;0.3;31
30.03.2021;08:30:00;808;0.4;31
30.03.2021;08:40:00;1275;0.6;31
30.03.2021;08:50:00;1603;0.8;31
30.03.2021;09:00:00;1901;1.1;32
30.03.2021;09:10:00;2194;1.5;32
30.03.2021;09:20:00;2472;1.8;33
30.03.2021;09:30:00;2758;2.3;34
30.03.2021;09:40:00;3120;2.8;35
30.03.2021;09:50:00;3487;3.3;36
30.03.2021;10:00:00;3852;4.0;38
30.03.2021;10:10:00;4171;4.6;39
30.03.2021;10:20:00;4448;5.4;40
30.03.2021;10:30:00;4695;6.1;42
30.03.2021;10:40:00;4911;6.9;43
30.03.2021;10:50:00;5140;7.8;44
30.03.2021;11:00:00;5355;8.6;46
30.03.2021;11:10:00;5562;9.5;47
30.03.2021;11:20:00;5736;10.5;48
30.03.2021;11:30:00;5911;11.5;44
30.03.2021;11:40:00;6105;12.5;46
30.03.2021;11:50:00;6208;13.5;47
30.03.2021;12:00:00;6360;14.5;45
30.03.2021;12:10:00;6466;15.6;48
30.03.2021;12:20:00;6567;16.7;45
30.03.2021;12:30:00;6676;17.8;47
30.03.2021;12:40:00;6760;18.9;45
30.03.2021;12:50:00;6785;20.0;46
30.03.2021;13:00:00;6800;21.1;46
30.03.2021;13:10:00;6855;22.2;44
30.03.2021;13:20:00;6892;23.4;47
30.03.2021;13:30:00;6923;24.5;44
30.03.2021;13:40:00;6900;25.7;47
30.03.2021;13:50:00;6950;26.8;45
30.03.2021;14:00:00;6940;27.9;44
30.03.2021;14:10:00;6917;29.1;47
30.03.2021;14:20:00;6856;30.2;44
30.03.2021;14:30:00;6830;31.3;47
30.03.2021;14:40:00;6857;32.5;45
30.03.2021;14:50:00;6789;33.6;44
30.03.2021;15:00:00;6749;34.7;47
30.03.2021;15:10:00;6555;35.8;44
30.03.2021;15:20:00;5889;36.8;48
30.03.2021;15:30:00;6229;37.9;44
30.03.2021;15:40:00;6269;38.9;48
30.03.2021;15:50:00;6163;39.9;44
30.03.2021;16:00:00;5963;40.9;48
30.03.2021;16:10:00;5627;41.8;44
30.03.2021;16:20:00;5207;42.7;46
30.03.2021;16:30:00;4788;43.5;48
30.03.2021;16:40:00;4358;44.3;48
30.03.2021;16:50:00;3767;44.9;48
30.03.2021;17:00:00;3923;45.5;48
30.03.2021;17:10:00;3615;46.1;47
30.03.2021;17:20:00;3081;46.7;47
30.03.2021;17:30:00;2552;47.1;46
30.03.2021;17:40:00;2286;47.5;44
30.03.2021;17:50:00;2392;47.9;44
30.03.2021;18:00:00;2157;48.2;43
30.03.2021;18:10:00;1787;48.5;42
30.03.2021;18:20:00;1364;48.8;41
30.03.2021;18:30:00;952;49.0;40
30.03.2021;18:40:00;685;49.1;39
30.03.2021;18:50:00;547;49.2;39
30.03.2021;19:00:00;433;49.3;38
30.03.2021;19:10:00;320;49.3;38
30.03.2021;19:20:00;278;49.4;38
30.03.2021;19:30:00;245;49.4;37
30.03.2021;19:40:00;182;49.4;37
30.03.2021;19:50:00;93;49.5;37
30.03.2021;20:00:00;0;49.5;37
31.03.2021;07:10:00;0;0;26
31.03.2021;07:20:00;128;0;28
31.03.2021;07:30:00;211;0;29
31.03.2021;07:40:00;272;0;30
31.03.2021;07:50:00;333;0.1;30
31.03.2021;08:00:00;384;0.2;30
31.03.2021;08:10:00;452;0.2;31
31.03.2021;08:20:00;528;0.3;31
31.03.2021;08:30:00;1026;0.5;31
31.03.2021;08:40:00;1311;0.7;32
31.03.2021;08:50:00;1594;0.9;32
31.03.2021;09:00:00;1870;1.2;32
31.03.2021;09:10:00;2155;1.6;32
31.03.2021;09:20:00;2440;1.9;33
31.03.2021;09:30:00;2737;2.4;34
31.03.2021;09:40:00;3079;2.9;35
31.03.2021;09:50:00;3452;3.4;37
31.03.2021;10:00:00;3800;4.0;38
31.03.2021;10:10:00;4058;4.7;39
31.03.2021;10:20:00;4365;5.4;40
31.03.2021;10:30:00;4481;6.1;42
31.03.2021;10:40:00;4708;6.9;43
31.03.2021;10:50:00;5075;7.7;44
31.03.2021;11:00:00;5294;8.6;45
31.03.2021;11:10:00;5432;9.5;47
31.03.2021;11:20:00;5226;10.4;48
31.03.2021;11:30:00;5703;11.3;48
31.03.2021;11:40:00;5947;12.2;44
31.03.2021;11:50:00;6086;13.2;47
31.03.2021;12:00:00;6231;14.3;44
31.03.2021;12:10:00;6358;15.3;46
31.03.2021;12:20:00;6451;16.4;45
31.03.2021;12:30:00;6588;17.4;46
31.03.2021;12:40:00;6663;18.5;44
31.03.2021;12:50:00;6720;19.6;47
31.03.2021;13:00:00;6744;20.8;44
31.03.2021;13:10:00;6866;21.9;48
31.03.2021;13:20:00;6898;23.0;45
31.03.2021;13:30:00;6957;24.2;46
31.03.2021;13:40:00;6955;25.3;46
31.03.2021;13:50:00;6946;26.5;44
31.03.2021;14:00:00;6971;27.6;48
31.03.2021;14:10:00;6920;28.8;45
31.03.2021;14:20:00;6878;29.9;46
31.03.2021;14:30:00;6767;31.0;46
31.03.2021;14:40:00;6744;32.1;44
31.03.2021;14:50:00;6618;33.2;47
31.03.2021;15:00:00;6524;34.3;44
31.03.2021;15:10:00;6439;35.4;48
31.03.2021;15:20:00;6326;36.4;45
31.03.2021;15:30:00;6143;37.4;47
31.03.2021;15:40:00;5975;38.4;45
31.03.2021;15:50:00;5862;39.4;48
31.03.2021;16:00:00;5638;40.4;44
31.03.2021;16:10:00;5285;41.2;47
31.03.2021;16:20:00;4935;42.1;48
31.03.2021;16:30:00;4544;42.8;48
31.03.2021;16:40:00;4262;43.6;44
31.03.2021;16:50:00;4005;44.2;45
31.03.2021;17:00:00;3748;44.9;46
31.03.2021;17:10:00;3512;45.4;46
31.03.2021;17:20:00;3095;46.0;46
31.03.2021;17:30:00;2617;46.4;45
31.03.2021;17:40:00;2198;46.8;44
31.03.2021;17:50:00;2454;47.2;43
31.03.2021;18:00:00;2125;47.6;43
31.03.2021;18:10:00;1738;47.9;42
31.03.2021;18:20:00;1385;48.1;41
31.03.2021;18:30:00;1022;48.3;40
31.03.2021;18:40:00;671;48.4;39
31.03.2021;18:50:00;504;48.5;39
31.03.2021;19:00:00;387;48.6;38
31.03.2021;19:10:00;282;48.6;38
31.03.2021;19:20:00;228;48.7;38
31.03.2021;19:30:00;202;48.7;37
31.03.2021;19:40:00;152;48.7;37
31.03.2021;19:50:00;113;48.8;37
31.03.2021;20:00:00;96;48.8;37
31.03.2021;20:10:00;83;48.8;37
01.04.2021;07:15:00;6;0;27
01.04.2021;07:25:00;150;0;29
01.04.2021;07:35:00;209;0;29
01.04.2021;07:45:00;266;0;30
01.04.2021;07:55:00;329;0.1;30
01.04.2021;08:05:00;383;0.2;31
01.04.2021;08:15:00;496;0.2;31
01.04.2021;08:25:00;790;0.3;31
01.04.2021;08:35:00;1135;0.5;31
01.04.2021;08:45:00;1413;0.7;32
01.04.2021;08:55:00;1673;1.0;32
01.04.2021;09:05:00;1944;1.3;32
01.04.2021;09:15:00;2238;1.7;33
01.04.2021;09:25:00;2525;2.1;34
01.04.2021;09:35:00;2870;2.5;35
01.04.2021;09:45:00;3207;3.1;36
01.04.2021;09:55:00;3566;3.6;37
01.04.2021;10:05:00;3882;4.3;38
01.04.2021;10:15:00;4139;4.9;40
01.04.2021;10:25:00;4398;5.6;41
01.04.2021;10:35:00;4641;6.4;42
01.04.2021;10:45:00;4863;7.2;43
01.04.2021;10:55:00;5076;8.0;45
01.04.2021;11:05:00;5261;8.9;46
01.04.2021;11:15:00;5420;9.8;47
01.04.2021;11:25:00;5601;10.7;48
01.04.2021;11:35:00;5764;11.6;44
01.04.2021;11:45:00;5939;12.6;46
01.04.2021;11:55:00;6138;13.6;47
01.04.2021;12:05:00;6347;14.6;45
01.04.2021;12:15:00;6446;15.7;47
01.04.2021;12:25:00;6564;16.8;45
01.04.2021;12:35:00;6602;17.9;46
01.04.2021;12:45:00;6665;19.0;46
01.04.2021;12:55:00;6703;20.1;44
01.04.2021;13:05:00;6713;21.2;47
01.04.2021;13:15:00;6775;22.3;44
01.04.2021;13:25:00;6781;23.4;48
01.04.2021;13:35:00;6840;24.5;45
01.04.2021;13:45:00;6912;25.7;46
01.04.2021;13:55:00;6886;26.8;46
01.04.2021;14:05:00;5749;27.8;44
01.04.2021;14:15:00;5836;28.8;46
01.04.2021;14:25:00;5664;29.7;47
01.04.2021;14:35:00;6676;30.8;46
01.04.2021;14:45:00;6541;31.9;44
01.04.2021;14:55:00;6572;33.0;47
01.04.2021;15:05:00;6189;34.0;44
01.04.2021;15:15:00;6301;35.1;48
01.04.2021;15:25:00;5973;36.1;44
01.04.2021;15:35:00;5056;37.0;47
01.04.2021;15:45:00;5808;37.9;44
01.04.2021;15:55:00;5715;38.9;46
01.04.2021;16:05:00;5385;39.8;47
01.04.2021;16:15:00;5028;40.6;44
01.04.2021;16:25:00;4712;41.4;47
01.04.2021;16:35:00;4287;42.1;48
01.04.2021;16:45:00;4005;42.8;48
01.04.2021;16:55:00;3750;43.4;48
01.04.2021;17:05:00;3485;44.0;48
01.04.2021;17:15:00;3288;44.6;47
01.04.2021;17:25:00;2965;45.1;46
01.04.2021;17:35:00;2572;45.5;45
01.04.2021;17:45:00;2084;45.9;44
01.04.2021;17:55:00;2097;46.2;44
01.04.2021;18:05:00;1863;46.5;43
01.04.2021;18:15:00;1513;46.8;42
01.04.2021;18:25:00;1232;47.0;41
01.04.2021;18:35:00;913;47.2;40
01.04.2021;18:45:00;658;47.3;39
01.04.2021;18:55:00;550;47.4;39
01.04.2021;19:05:00;433;47.4;39
01.04.2021;19:15:00;394;47.5;38
01.04.2021;19:25:00;357;47.6;38
01.04.2021;19:35:00;354;47.6;38
01.04.2021;19:45:00;187;47.7;37
01.04.2021;19:55:00;96;47.7;37
02.04.2021;07:15:00;131;0;28
02.04.2021;07:25:00;210;0;29
02.04.2021;07:35:00;278;0;30
02.04.2021;07:45:00;338;0.1;30
02.04.2021;07:55:00;441;0.2;31
02.04.2021;08:05:00;514;0.2;31
02.04.2021;08:15:00;615;0.3;31
02.04.2021;08:25:00;871;0.5;31
02.04.2021;08:35:00;1106;0.6;32
02.04.2021;08:45:00;1414;0.9;32
02.04.2021;08:55:00;1642;1.1;32
02.04.2021;09:05:00;1888;1.4;33
02.04.2021;09:15:00;2139;1.8;33
02.04.2021;09:25:00;2418;2.2;34
02.04.2021;09:35:00;2714;2.6;35
02.04.2021;09:45:00;3069;3.1;36
02.04.2021;09:55:00;3394;3.6;37
02.04.2021;10:05:00;3685;4.2;38
02.04.2021;10:15:00;3991;4.9;39
02.04.2021;10:25:00;4231;5.6;41
02.04.2021;10:35:00;4486;6.3;42
02.04.2021;10:45:00;4690;7.1;43
02.04.2021;10:55:00;4957;7.9;44
02.04.2021;11:05:00;5154;8.7;45
02.04.2021;11:15:00;5337;9.6;46
02.04.2021;11:25:00;5528;10.5;48
02.04.2021;11:35:00;5688;11.4;47
02.04.2021;11:45:00;5886;12.4;44
02.04.2021;11:55:00;5901;13.3;47
02.04.2021;12:05:00;5960;14.3;44
02.04.2021;12:15:00;6282;15.4;46
02.04.2021;12:25:00;6321;16.4;45
02.04.2021;12:35:00;6331;17.5;46
02.04.2021;12:45:00;6424;18.5;45
02.04.2021;12:55:00;6586;19.6;46
02.04.2021;13:05:00;6588;20.7;44
02.04.2021;13:15:00;6608;21.8;47
02.04.2021;13:25:00;6613;22.9;44
02.04.2021;13:35:00;6594;23.9;47
02.04.2021;13:45:00;6600;25.0;45
02.04.2021;13:55:00;6518;26.1;46
02.04.2021;14:05:00;6581;27.2;46
02.04.2021;14:15:00;6481;28.3;44
02.04.2021;14:25:00;6571;29.4;48
02.04.2021;14:35:00;6402;30.4;44
02.04.2021;14:45:00;6353;31.5;47
02.04.2021;14:55:00;5246;32.4;45
02.04.2021;15:05:00;6370;33.3;47
02.04.2021;15:15:00;6154;34.1;47
02.04.2021;15:25:00;6050;35.2;45
02.04.2021;15:35:00;4684;36.0;48
02.04.2021;15:45:00;5473;36.6;47
02.04.2021;15:55:00;5316;37.4;47
02.04.2021;16:05:00;4013;38.0;42
02.04.2021;16:15:00;4101;38.6;44
02.04.2021;16:25:00;1060;38.9;42
02.04.2021;16:35:00;1125;39.0;41
02.04.2021;16:45:00;2522;39.4;41
02.04.2021;16:55:00;2963;39.9;42
02.04.2021;17:05:00;3299;40.4;43
02.04.2021;17:15:00;2632;40.9;43
02.04.2021;17:25:00;2284;41.3;42
02.04.2021;17:35:00;2696;41.7;42
02.04.2021;17:45:00;2338;42.1;42
02.04.2021;17:55:00;2026;42.4;41
02.04.2021;18:05:00;1290;42.7;40
02.04.2021;18:15:00;1232;42.9;40
02.04.2021;18:25:00;1159;43.1;39
02.04.2021;18:35:00;820;43.2;38
02.04.2021;18:45:00;730;43.4;38
02.04.2021;18:55:00;515;43.4;38
02.04.2021;19:05:00;409;43.5;37
02.04.2021;19:15:00;303;43.6;37
02.04.2021;19:25:00;261;43.6;37
02.04.2021;19:35:00;213;43.7;37
02.04.2021;19:45:00;154;43.7;37
02.04.2021;19:55:00;115;43.7;36
02.04.2021;20:05:00;93;43.7;36
03.04.2021;07:35:00;132;0;29
03.04.2021;07:45:00;155;0;30
03.04.2021;07:55:00;169;0;30
03.04.2021;08:05:00;287;0.1;31
03.04.2021;08:15:00;333;0.1;31
03.04.2021;08:25:00;279;0.2;31
03.04.2021;08:35:00;387;0.2;32
03.04.2021;08:45:00;518;0.3;32
03.04.2021;08:55:00;574;0.4;32
03.04.2021;09:05:00;394;0.5;32
03.04.2021;09:15:00;430;0.5;33
03.04.2021;09:25:00;717;0.7;33
03.04.2021;09:35:00;1412;0.8;33
03.04.2021;09:45:00;1576;1.1;33
03.04.2021;09:55:00;1914;1.4;33
03.04.2021;10:05:00;1609;1.7;34
03.04.2021;10:15:00;1493;1.9;34
03.04.2021;10:25:00;4056;2.4;35
03.04.2021;10:35:00;6034;3.5;40
03.04.2021;10:45:00;5203;4.4;42
03.04.2021;10:55:00;5368;5.2;43
03.04.2021;11:05:00;4119;5.9;44
03.04.2021;11:15:00;3794;6.6;44
03.04.2021;11:25:00;4477;7.3;44
03.04.2021;11:35:00;5142;8.2;46
03.04.2021;11:45:00;5116;8.9;46
03.04.2021;11:55:00;3433;9.5;45
03.04.2021;12:05:00;3481;10.2;45
03.04.2021;12:15:00;3522;11.1;47
03.04.2021;12:25:00;2676;11.5;45
03.04.2021;12:35:00;1195;11.8;42
03.04.2021;12:45:00;2513;12.1;42
03.04.2021;12:55:00;1802;12.4;41
03.04.2021;13:05:00;1657;12.7;40
03.04.2021;13:15:00;2847;13.1;40
03.04.2021;13:25:00;2388;13.5;40
03.04.2021;13:35:00;3579;14.0;41
03.04.2021;13:45:00;3173;14.6;42
03.04.2021;13:55:00;2201;15.0;41
03.04.2021;14:05:00;2452;15.3;41
03.04.2021;14:15:00;2484;15.8;41
03.04.2021;14:25:00;2796;16.2;41
03.04.2021;14:35:00;2755;16.7;41
03.04.2021;14:45:00;3560;17.3;42
03.04.2021;14:55:00;3463;17.8;42
03.04.2021;15:05:00;3041;18.3;43
03.04.2021;15:15:00;5348;19.1;44
03.04.2021;15:25:00;4054;19.7;44
03.04.2021;15:35:00;2646;20.1;43
03.04.2021;15:45:00;3566;20.7;43
03.04.2021;15:55:00;2413;21.1;43
03.04.2021;16:05:00;3288;21.6;43
03.04.2021;16:15:00;2380;22.0;42
03.04.2021;16:25:00;2798;22.5;42
03.04.2021;16:35:00;2297;22.9;42
03.04.2021;16:45:00;4383;23.5;42
03.04.2021;16:55:00;5002;24.3;44
03.04.2021;17:05:00;4666;25.0;45
03.04.2021;17:15:00;3031;25.6;45
03.04.2021;17:25:00;3617;26.1;45
03.04.2021;17:35:00;3626;26.7;45
03.04.2021;17:45:00;2854;27.3;45
03.04.2021;17:55:00;2143;27.6;43
03.04.2021;18:05:00;2049;28.0;42
03.04.2021;18:15:00;965;28.2;41
03.04.2021;18:25:00;951;28.3;40
03.04.2021;18:35:00;790;28.5;39
03.04.2021;18:45:00;752;28.6;38
03.04.2021;18:55:00;534;28.7;38
03.04.2021;19:05:00;433;28.8;38
03.04.2021;19:15:00;391;28.8;37
03.04.2021;19:25:00;288;28.9;37
03.04.2021;19:35:00;259;28.9;37
03.04.2021;19:45:00;152;29.0;37
03.04.2021;19:55:00;109;29.0;37
03.04.2021;20:05:00;96;29.0;36
04.04.2021;07:05:00;12;0;27
04.04.2021;07:15:00;161;0;29
04.04.2021;07:25:00;203;0;30
04.04.2021;07:35:00;243;0;30
04.04.2021;07:45:00;281;0.1;31
04.04.2021;07:55:00;317;0.1;31
04.04.2021;08:05:00;371;0.2;32
04.04.2021;08:15:00;655;0.3;32
04.04.2021;08:25:00;1129;0.4;32
04.04.2021;08:35:00;1432;0.7;32
04.04.2021;08:45:00;1709;0.9;33
04.04.2021;08:55:00;2030;1.3;33
04.04.2021;09:05:00;2337;1.6;33
04.04.2021;09:15:00;2622;2.1;34
04.04.2021;09:25:00;2931;2.5;35
04.04.2021;09:35:00;3285;3.1;36
04.04.2021;09:45:00;3664;3.6;38
04.04.2021;09:55:00;4034;4.3;39
04.04.2021;10:05:00;4339;5.0;40
04.04.2021;10:15:00;4642;5.7;42
04.04.2021;10:25:00;4931;6.5;43
04.04.2021;10:35:00;5193;7.4;44
04.04.2021;10:45:00;5438;8.3;46
04.04.2021;10:55:00;5712;9.2;47
04.04.2021;11:05:00;5957;10.2;48
04.04.2021;11:15:00;6156;11.2;44
04.04.2021;11:25:00;6315;12.2;47
04.04.2021;11:35:00;6496;13.3;44
04.04.2021;11:45:00;6643;14.4;47
04.04.2021;11:55:00;6821;15.5;44
04.04.2021;12:05:00;6922;16.6;47
04.04.2021;12:15:00;7046;17.8;45
04.04.2021;12:25:00;7128;19.0;45
04.04.2021;12:35:00;7217;20.2;47
04.04.2021;12:45:00;7249;21.3;44
04.04.2021;12:55:00;7344;22.6;46
04.04.2021;13:05:00;7399;23.8;47
04.04.2021;13:15:00;7401;25.0;44
04.04.2021;13:25:00;7502;26.2;45
04.04.2021;13:35:00;7520;27.5;47
04.04.2021;13:45:00;7453;28.7;45
04.04.2021;13:55:00;7462;29.9;45
04.04.2021;14:05:00;7449;31.2;47
04.04.2021;14:15:00;7401;32.4;45
04.04.2021;14:25:00;7319;33.6;44
04.04.2021;14:35:00;7256;34.8;47
04.04.2021;14:45:00;7130;36.0;45
04.04.2021;14:55:00;7056;37.1;45
04.04.2021;15:05:00;6969;38.3;47
04.04.2021;15:15:00;6891;39.4;44
04.04.2021;15:25:00;6768;40.6;47
04.04.2021;15:35:00;6603;41.7;45
04.04.2021;15:45:00;6453;42.7;46
04.04.2021;15:55:00;6299;43.8;46
04.04.2021;16:05:00;6016;44.8;45
04.04.2021;16:15:00;5658;45.7;46
04.04.2021;16:25:00;5252;46.6;48
04.04.2021;16:35:00;4836;47.4;44
04.04.2021;16:45:00;4501;48.2;45
04.04.2021;16:55:00;4247;48.9;47
04.04.2021;17:05:00;4029;49.6;48
04.04.2021;17:15:00;3808;50.2;48
04.04.2021;17:25:00;3565;50.8;48
04.04.2021;17:35:00;3301;51.4;47
04.04.2021;17:45:00;2814;51.8;46
04.04.2021;17:55:00;2260;52.2;45
04.04.2021;18:05:00;2234;52.6;44
04.04.2021;18:15:00;1815;52.9;43
04.04.2021;18:25:00;1499;53.2;42
04.04.2021;18:35:00;1277;53.4;41
04.04.2021;18:45:00;910;53.5;40
04.04.2021;18:55:00;534;53.6;40
04.04.2021;19:05:00;414;53.7;39
04.04.2021;19:15:00;293;53.8;39
04.04.2021;19:25:00;218;53.8;38
04.04.2021;19:35:00;206;53.8;38
04.04.2021;19:45:00;166;53.9;38
04.04.2021;19:55:00;114;53.9;38
05.04.2021;07:05:00;150;0;28
05.04.2021;07:15:00;246;0;29
05.04.2021;07:25:00;356;0.1;30
05.04.2021;07:35:00;451;0.1;30
05.04.2021;07:45:00;455;0.2;31
05.04.2021;07:55:00;483;0.3;31
05.04.2021;08:05:00;541;0.4;31
05.04.2021;08:15:00;772;0.5;32
05.04.2021;08:25:00;1247;0.7;32
05.04.2021;08:35:00;1750;0.9;32
05.04.2021;08:45:00;1640;1.2;33
05.04.2021;08:55:00;1645;1.5;33
05.04.2021;09:05:00;1423;1.8;33
05.04.2021;09:15:00;1038;1.9;33
05.04.2021;09:25:00;2388;2.3;34
05.04.2021;09:35:00;2527;2.7;35
05.04.2021;09:45:00;3428;3.3;36
05.04.2021;09:55:00;3123;3.8;37
05.04.2021;10:05:00;4374;4.5;39
05.04.2021;10:15:00;4934;5.2;41
05.04.2021;10:25:00;5012;6.1;42
05.04.2021;10:35:00;5114;6.9;44
05.04.2021;10:45:00;5549;7.8;45
05.04.2021;10:55:00;5013;8.6;46
05.04.2021;11:05:00;4659;9.4;47
05.04.2021;11:15:00;4134;10.1;46
05.04.2021;11:25:00;3163;10.7;45
05.04.2021;11:35:00;3150;11.2;44
05.04.2021;11:45:00;2599;11.7;43
05.04.2021;11:55:00;3053;12.2;43
05.04.2021;12:05:00;3115;12.7;43
05.04.2021;12:15:00;3041;13.2;43
05.04.2021;12:25:00;2896;13.7;42
05.04.2021;12:35:00;2966;14.1;42
05.04.2021;12:45:00;3005;14.7;42
05.04.2021;12:55:00;3035;15.1;42
05.04.2021;13:05:00;3859;15.7;42
05.04.2021;13:15:00;5361;16.5;44
05.04.2021;13:25:00;5939;17.5;47
05.04.2021;13:35:00;6504;18.5;47
05.04.2021;13:45:00;6697;19.6;45
05.04.2021;13:55:00;7252;20.7;47
05.04.2021;14:05:00;7197;21.9;46
05.04.2021;14:15:00;7723;23.2;44
05.04.2021;14:25:00;5759;24.2;47
05.04.2021;14:35:00;6160;25.2;46
05.04.2021;14:45:00;5665;26.2;45
05.04.2021;14:55:00;3849;26.9;46
05.04.2021;15:05:00;4267;27.6;47
05.04.2021;15:15:00;3324;28.2;46
05.04.2021;15:25:00;2164;28.6;44
05.04.2021;15:35:00;1770;28.9;43
05.04.2021;15:45:00;1620;29.2;42
05.04.2021;15:55:00;1829;29.5;41
05.04.2021;16:05:00;1766;29.8;41
05.04.2021;16:15:00;1496;30.0;40
05.04.2021;16:25:00;1362;30.2;40
05.04.2021;16:35:00;1524;30.5;39
05.04.2021;16:45:00;1668;30.8;39
05.04.2021;16:55:00;1364;31.0;39
05.04.2021;17:05:00;1269;31.2;38
05.04.2021;17:15:00;1273;31.4;38
05.04.2021;17:25:00;1408;31.7;38
05.04.2021;17:35:00;999;31.8;37
05.04.2021;17:45:00;546;31.9;37
05.04.2021;17:55:00;585;32.0;37
05.04.2021;18:05:00;475;32.1;37
05.04.2021;18:15:00;310;32.2;37
05.04.2021;18:25:00;166;32.2;36
05.04.2021;18:35:00;148;32.2;36
05.04.2021;18:45:00;170;32.3;36
05.04.2021;18:55:00;146;32.3;36
05.04.2021;19:05:00;120;32.3;36
05.04.2021;19:15:00;117;32.3;36
05.04.2021;19:25:00;107;32.3;35
05.04.2021;19:35:00;97;32.4;35
05.04.2021;19:45:00;92;32.4;35
05.04.2021;19:55:00;89;32.4;35
06.04.2021;08:15:00;20;0;28
06.04.2021;08:25:00;115;0;29
06.04.2021;08:35:00;136;0;29
06.04.2021;08:45:00;146;0;30
06.04.2021;08:55:00;158;0;30
06.04.2021;09:05:00;171;0.1;31
06.04.2021;09:15:00;189;0.1;31
06.04.2021;09:25:00;210;0.1;31
06.04.2021;09:35:00;228;0.2;31
06.04.2021;09:45:00;193;0.2;32
06.04.2021;09:55:00;246;0.2;32
06.04.2021;10:05:00;340;0.3;32
06.04.2021;10:15:00;329;0.3;32
06.04.2021;10:25:00;347;0.4;32
06.04.2021;10:35:00;375;0.5;32
06.04.2021;10:45:00;405;0.5;32
06.04.2021;10:55:00;453;0.6;33
06.04.2021;11:05:00;417;0.7;33
06.04.2021;11:15:00;390;0.7;33
06.04.2021;11:25:00;278;0.8;33
06.04.2021;11:35:00;246;0.8;33
06.04.2021;11:45:00;277;0.9;33
06.04.2021;11:55:00;262;0.9;33
06.04.2021;12:05:00;368;1.0;33
06.04.2021;12:15:00;551;1.1;33
06.04.2021;12:25:00;303;1.1;33
06.04.2021;12:35:00;249;1.2;33
06.04.2021;12:45:00;308;1.2;33
06.04.2021;12:55:00;242;1.3;33
06.04.2021;13:05:00;839;1.4;33
06.04.2021;13:15:00;715;1.4;33
06.04.2021;13:25:00;1026;1.6;33
06.04.2021;13:35:00;882;1.8;33
06.04.2021;13:45:00;1106;2.0;34
06.04.2021;13:55:00;816;2.1;34
06.04.2021;14:05:00;293;2.2;34
06.04.2021;14:15:00;510;2.3;34
06.04.2021;14:25:00;234;2.3;34
06.04.2021;14:35:00;1099;2.4;34
06.04.2021;14:45:00;328;2.5;34
06.04.2021;14:55:00;619;2.6;34
06.04.2021;15:05:00;577;2.7;34
06.04.2021;15:15:00;546;2.8;34
06.04.2021;15:25:00;627;3.0;34
06.04.2021;15:35:00;504;3.1;34
06.04.2021;15:45:00;270;3.1;34
06.04.2021;15:55:00;368;3.2;34
06.04.2021;16:05:00;753;3.3;34
06.04.2021;16:15:00;1075;3.5;34
06.04.2021;16:25:00;1723;3.8;34
06.04.2021;16:35:00;617;4.0;34
06.04.2021;16:45:00;585;4.0;34
06.04.2021;16:55:00;1799;4.3;34
06.04.2021;17:05:00;1128;4.4;34
06.04.2021;17:15:00;2389;4.8;34
06.04.2021;17:25:00;1064;5.1;35
06.04.2021;17:35:00;1265;5.3;35
06.04.2021;17:45:00;722;5.4;35
06.04.2021;17:55:00;958;5.5;35
06.04.2021;18:05:00;983;5.7;35
06.04.2021;18:15:00;924;5.8;35
06.04.2021;18:25:00;582;6.0;35
06.04.2021;18:35:00;320;6.0;34
06.04.2021;18:45:00;522;6.1;34
06.04.2021;18:55:00;391;6.2;34
06.04.2021;19:05:00;845;6.3;34
06.04.2021;19:15:00;418;6.4;34
06.04.2021;19:25:00;244;6.4;34
06.04.2021;19:35:00;185;6.5;34
06.04.2021;19:45:00;144;6.5;34
06.04.2021;19:55:00;129;6.5;34
06.04.2021;20:05:00;20;6.5;34
06.04.2021;20:15:00;0;6.5;0
07.04.2021;08:25:00;57;0;29
07.04.2021;08:35:00;138;0;29
07.04.2021;08:45:00;132;0;29
07.04.2021;08:55:00;145;0;30
07.04.2021;09:05:00;145;0;30
07.04.2021;09:15:00;145;0.1;30
07.04.2021;09:25:00;253;0.1;31
07.04.2021;09:35:00;294;0.2;31
07.04.2021;09:45:00;273;0.2;31
07.04.2021;09:55:00;160;0.2;31
07.04.2021;10:05:00;273;0.3;32
07.04.2021;10:15:00;416;0.3;32
07.04.2021;10:25:00;464;0.4;32
07.04.2021;10:35:00;474;0.5;32
07.04.2021;10:45:00;501;0.6;32
07.04.2021;10:55:00;345;0.6;32
07.04.2021;11:05:00;416;0.7;32
07.04.2021;11:15:00;462;0.8;32
07.04.2021;11:25:00;400;0.9;33
07.04.2021;11:35:00;268;0.9;33
07.04.2021;11:45:00;1042;1.0;33
07.04.2021;11:55:00;1318;1.2;33
07.04.2021;12:05:00;1713;1.5;33
07.04.2021;12:15:00;1763;1.8;33
07.04.2021;12:25:00;2781;2.2;34
07.04.2021;12:35:00;3764;2.8;36
07.04.2021;12:45:00;4865;3.6;39
07.04.2021;12:55:00;1973;4.0;38
07.04.2021;13:05:00;1842;4.3;37
07.04.2021;13:15:00;3348;4.8;38
07.04.2021;13:25:00;2468;5.2;37
07.04.2021;13:35:00;5454;6.0;40
07.04.2021;13:45:00;6285;7.1;44
07.04.2021;13:55:00;7058;8.2;47
07.04.2021;14:05:00;5802;9.3;43
07.04.2021;14:15:00;5483;10.2;45
07.04.2021;14:25:00;1916;10.6;42
07.04.2021;14:35:00;9290;11.7;47
07.04.2021;14:45:00;7812;13.1;45
07.04.2021;14:55:00;5004;13.8;45
07.04.2021;15:05:00;6720;14.9;47
07.04.2021;15:15:00;2761;15.5;42
07.04.2021;15:25:00;3017;16.0;42
07.04.2021;15:35:00;4138;16.6;43
07.04.2021;15:45:00;4201;17.3;44
07.04.2021;15:55:00;1771;17.7;43
07.04.2021;16:05:00;2233;18.1;42
07.04.2021;16:15:00;2089;18.4;41
07.04.2021;16:25:00;1967;18.8;41
07.04.2021;16:35:00;1783;19.1;40
07.04.2021;16:45:00;1764;19.4;39
07.04.2021;16:55:00;1619;19.7;39
07.04.2021;17:05:00;1337;19.9;38
07.04.2021;17:15:00;968;20.1;38
07.04.2021;17:25:00;1252;20.3;37
07.04.2021;17:35:00;1245;20.5;37
07.04.2021;17:45:00;1101;20.7;37
07.04.2021;17:55:00;1158;20.9;36
07.04.2021;18:05:00;1081;21.0;36
07.04.2021;18:15:00;1030;21.2;36
07.04.2021;18:25:00;840;21.4;36
07.04.2021;18:35:00;680;21.5;36
07.04.2021;18:45:00;717;21.6;36
07.04.2021;18:55:00;411;21.7;35
07.04.2021;19:05:00;321;21.7;35
07.04.2021;19:15:00;183;21.8;35
07.04.2021;19:25:00;129;21.8;35
07.04.2021;19:35:00;117;21.8;35
07.04.2021;19:45:00;105;21.8;35
07.04.2021;19:55:00;94;21.8;35
08.04.2021;07:00:00;49;0;27
08.04.2021;07:10:00;148;0;28
08.04.2021;07:20:00;201;0;29
08.04.2021;07:30:00;256;0;29
08.04.2021;07:40:00;301;0.1;30
08.04.2021;07:50:00;344;0.1;30
08.04.2021;08:00:00;401;0.2;31
08.04.2021;08:10:00;467;0.3;31
08.04.2021;08:20:00;1006;0.4;31
08.04.2021;08:30:00;1349;0.6;31
08.04.2021;08:40:00;1641;0.9;32
08.04.2021;08:50:00;1960;1.2;32
08.04.2021;09:00:00;2151;1.6;32
08.04.2021;09:10:00;2441;1.9;33
08.04.2021;09:20:00;2997;2.4;34
08.04.2021;09:30:00;2984;2.9;35
08.04.2021;09:40:00;3598;3.5;37
08.04.2021;09:50:00;3259;4.1;38
08.04.2021;10:00:00;4491;4.8;39
08.04.2021;10:10:00;4762;5.6;41
08.04.2021;10:20:00;5095;6.4;42
08.04.2021;10:30:00;5358;7.3;44
08.04.2021;10:40:00;5651;8.2;45
08.04.2021;10:50:00;6009;9.2;47
08.04.2021;11:00:00;6281;10.2;46
08.04.2021;11:10:00;5656;11.1;44
08.04.2021;11:20:00;7796;12.1;47
08.04.2021;11:30:00;6469;13.3;44
08.04.2021;11:40:00;7636;14.5;47
08.04.2021;11:50:00;7604;15.8;46
08.04.2021;12:00:00;7684;17.1;44
08.04.2021;12:10:00;5166;18.1;47
08.04.2021;12:20:00;2416;18.7;42
08.04.2021;12:30:00;4251;19.4;44
08.04.2021;12:40:00;4088;20.3;46
08.04.2021;12:50:00;8006;21.6;44
08.04.2021;13:00:00;7465;22.8;47
08.04.2021;13:10:00;4179;23.6;44
08.04.2021;13:20:00;4585;24.6;44
08.04.2021;13:30:00;6112;25.8;46
08.04.2021;13:40:00;8073;27.0;47
08.04.2021;13:50:00;6169;27.8;45
08.04.2021;14:00:00;5164;28.6;47
08.04.2021;14:10:00;8152;29.6;46
08.04.2021;14:20:00;6391;30.8;46
08.04.2021;14:30:00;5917;31.7;45
08.04.2021;14:40:00;6893;32.9;47
08.04.2021;14:50:00;5215;33.9;43
08.04.2021;15:00:00;7340;35.2;46
08.04.2021;15:10:00;7305;36.3;47
08.04.2021;15:20:00;7228;37.5;44
08.04.2021;15:30:00;5193;38.4;47
08.04.2021;15:40:00;6392;39.3;47
08.04.2021;15:50:00;6664;40.4;45
08.04.2021;16:00:00;6323;41.4;46
08.04.2021;16:10:00;5930;42.4;45
08.04.2021;16:20:00;5597;43.4;48
08.04.2021;16:30:00;5174;44.2;44
08.04.2021;16:40:00;4820;45.0;46
08.04.2021;16:50:00;4437;45.8;47
08.04.2021;17:00:00;4271;46.5;48
08.04.2021;17:10:00;4057;47.2;48
08.04.2021;17:20:00;3819;47.8;48
08.04.2021;17:30:00;3554;48.4;47
08.04.2021;17:40:00;3327;49.0;47
08.04.2021;17:50:00;3052;49.5;46
08.04.2021;18:00:00;2730;50.0;45
08.04.2021;18:10:00;2158;50.3;44
08.04.2021;18:20:00;1565;50.6;43
08.04.2021;18:30:00;1497;50.9;42
08.04.2021;18:40:00;1286;51.1;41
08.04.2021;18:50:00;1009;51.3;40
08.04.2021;19:00:00;671;51.4;39
08.04.2021;19:10:00;395;51.5;39
08.04.2021;19:20:00;296;51.5;38
08.04.2021;19:30:00;213;51.6;38
08.04.2021;19:40:00;205;51.6;37
08.04.2021;19:50:00;166;51.6;37
08.04.2021;20:00:00;89;51.7;37
08.04.2021;20:10:00;0;51.7;37
09.04.2021;06:55:00;150;0;27
09.04.2021;07:05:00;262;0;29
09.04.2021;07:15:00;319;0.1;29
09.04.2021;07:25:00;397;0.1;30
09.04.2021;07:35:00;496;0.2;30
09.04.2021;07:45:00;547;0.3;31
09.04.2021;07:55:00;643;0.4;31
09.04.2021;08:05:00;851;0.5;31
09.04.2021;08:15:00;1075;0.7;31
09.04.2021;08:25:00;1333;0.9;32
09.04.2021;08:35:00;1549;1.1;32
09.04.2021;08:45:00;1717;1.4;32
09.04.2021;08:55:00;1868;1.7;32
09.04.2021;09:05:00;1823;2.0;33
09.04.2021;09:15:00;1774;2.3;33
09.04.2021;09:25:00;2102;2.6;34
09.04.2021;09:35:00;2394;3.0;35
09.04.2021;09:45:00;2612;3.4;35
09.04.2021;09:55:00;2861;3.9;36
09.04.2021;10:05:00;3315;4.4;37
09.04.2021;10:15:00;3915;5.0;38
09.04.2021;10:25:00;5214;5.9;40
09.04.2021;10:35:00;5304;6.7;42
09.04.2021;10:45:00;4009;7.4;43
09.04.2021;10:55:00;3476;8.0;43
09.04.2021;11:05:00;4172;8.7;43
09.04.2021;11:15:00;4431;9.4;44
09.04.2021;11:25:00;5029;10.2;45
09.04.2021;11:35:00;6164;11.2;47
09.04.2021;11:45:00;6225;12.2;44
09.04.2021;11:55:00;4622;13.0;45
09.04.2021;12:05:00;3607;13.7;45
09.04.2021;12:15:00;2935;14.2;44
09.04.2021;12:25:00;5322;14.9;45
09.04.2021;12:35:00;6336;15.9;48
09.04.2021;12:45:00;7198;17.1;44
09.04.2021;12:55:00;7218;18.3;46
09.04.2021;13:05:00;5645;19.3;45
09.04.2021;13:15:00;3275;20.0;46
09.04.2021;13:25:00;3993;20.7;46
09.04.2021;13:35:00;4758;21.6;48
09.04.2021;13:45:00;3853;22.2;47
09.04.2021;13:55:00;4876;23.1;45
09.04.2021;14:05:00;6459;24.1;46
09.04.2021;14:15:00;4750;24.9;48
09.04.2021;14:25:00;4395;25.6;48
09.04.2021;14:35:00;3757;26.5;43
09.04.2021;14:45:00;3890;27.0;42
09.04.2021;14:55:00;6505;28.2;48
09.04.2021;15:05:00;2898;28.7;45
09.04.2021;15:15:00;3290;29.2;45
09.04.2021;15:25:00;6622;30.2;47
09.04.2021;15:35:00;6673;31.2;46
09.04.2021;15:45:00;7252;32.4;44
09.04.2021;15:55:00;5893;33.5;46
09.04.2021;16:05:00;6739;34.6;44
09.04.2021;16:15:00;6109;35.6;46
09.04.2021;16:25:00;5940;36.6;46
09.04.2021;16:35:00;5064;37.5;44
09.04.2021;16:45:00;4679;38.3;46
09.04.2021;16:55:00;4352;39.0;47
09.04.2021;17:05:00;4130;39.7;47
09.04.2021;17:15:00;3351;40.3;47
09.04.2021;17:25:00;3640;40.9;47
09.04.2021;17:35:00;3427;41.5;46
09.04.2021;17:45:00;3182;42.0;46
09.04.2021;17:55:00;2187;42.4;44
09.04.2021;18:05:00;636;42.5;42
09.04.2021;18:15:00;735;42.7;41
09.04.2021;18:25:00;894;42.8;40
09.04.2021;18:35:00;989;43.0;39
09.04.2021;18:45:00;791;43.1;39
09.04.2021;18:55:00;593;43.3;38
09.04.2021;19:05:00;477;43.3;38
09.04.2021;19:15:00;350;43.4;38
09.04.2021;19:25:00;245;43.4;37
09.04.2021;19:35:00;216;43.5;37
09.04.2021;19:45:00;169;43.5;37
09.04.2021;19:55:00;133;43.5;37
09.04.2021;20:05:00;0;43.5;36
09.04.2021;20:15:00;0;43.5;0
10.04.2021;07:05:00;113;0;28
10.04.2021;07:15:00;200;0;29
10.04.2021;07:25:00;275;0;30
10.04.2021;07:35:00;371;0.1;30
10.04.2021;07:45:00;392;0.2;31
10.04.2021;07:55:00;496;0.2;31
10.04.2021;08:05:00;612;0.3;31
10.04.2021;08:15:00;774;0.4;32
10.04.2021;08:25:00;804;0.6;32
10.04.2021;08:35:00;661;0.7;32
10.04.2021;08:45:00;633;0.8;32
10.04.2021;08:55:00;571;0.9;33
10.04.2021;09:05:00;527;1.0;33
10.04.2021;09:15:00;584;1.1;33
10.04.2021;09:25:00;552;1.2;33
10.04.2021;09:35:00;534;1.3;33
10.04.2021;09:45:00;858;1.4;33
10.04.2021;09:55:00;936;1.5;33
10.04.2021;10:05:00;1611;1.8;33
10.04.2021;10:15:00;1924;2.1;34
10.04.2021;10:25:00;2151;2.4;34
10.04.2021;10:35:00;2259;2.8;35
10.04.2021;10:45:00;2620;3.2;35
10.04.2021;10:55:00;3140;3.7;37
10.04.2021;11:05:00;3663;4.3;38
10.04.2021;11:15:00;3512;4.9;39
10.04.2021;11:25:00;3457;5.5;40
10.04.2021;11:35:00;3342;6.0;40
10.04.2021;11:45:00;3672;6.6;40
10.04.2021;11:55:00;3490;7.2;41
10.04.2021;12:05:00;5271;7.9;42
10.04.2021;12:15:00;6541;9.0;46
10.04.2021;12:25:00;6360;10.0;48
10.04.2021;12:35:00;5246;11.0;44
10.04.2021;12:45:00;5426;11.8;45
10.04.2021;12:55:00;6678;12.9;47
10.04.2021;13:05:00;6648;14.0;45
10.04.2021;13:15:00;7375;15.2;46
10.04.2021;13:25:00;6844;16.3;45
10.04.2021;13:35:00;7420;17.5;44
10.04.2021;13:45:00;6780;18.7;48
10.04.2021;13:55:00;7150;19.8;44
10.04.2021;14:05:00;7114;21.0;46
10.04.2021;14:15:00;6945;22.2;46
10.04.2021;14:25:00;7260;23.4;44
10.04.2021;14:35:00;5646;24.4;48
10.04.2021;14:45:00;2064;24.9;46
10.04.2021;14:55:00;5292;25.8;46
10.04.2021;15:05:00;6369;26.8;47
10.04.2021;15:15:00;4575;27.8;43
10.04.2021;15:25:00;5853;28.8;47
10.04.2021;15:35:00;1753;29.2;45
10.04.2021;15:45:00;4510;29.9;46
10.04.2021;15:55:00;1884;30.6;43
10.04.2021;16:05:00;1920;31.0;42
10.04.2021;16:15:00;2277;31.3;42
10.04.2021;16:25:00;4755;32.1;44
10.04.2021;16:35:00;3006;32.5;43
10.04.2021;16:45:00;2678;33.0;44
10.04.2021;16:55:00;1744;33.4;43
10.04.2021;17:05:00;1088;33.6;41
10.04.2021;17:15:00;1353;33.8;40
10.04.2021;17:25:00;1570;34.1;40
10.04.2021;17:35:00;2017;34.3;40
10.04.2021;17:45:00;2371;34.7;40
10.04.2021;17:55:00;1970;35.1;40
10.04.2021;18:05:00;1388;35.3;39
10.04.2021;18:15:00;1155;35.5;39
10.04.2021;18:25:00;1120;35.7;38
10.04.2021;18:35:00;916;35.9;38
10.04.2021;18:45:00;836;36.0;38
10.04.2021;18:55:00;727;36.1;37
10.04.2021;19:05:00;642;36.2;37
10.04.2021;19:15:00;503;36.3;37
10.04.2021;19:25:00;369;36.4;37
10.04.2021;19:35:00;293;36.4;37
10.04.2021;19:45:00;243;36.5;36
10.04.2021;19:55:00;159;36.5;36
10.04.2021;20:05:00;103;36.5;36
10.04.2021;20:15:00;94;36.6;36
11.04.2021;07:00:00;127;0;28
11.04.2021;07:10:00;220;0;29
11.04.2021;07:20:00;281;0;30
11.04.2021;07:30:00;353;0.1;31
11.04.2021;07:40:00;415;0.2;31
11.04.2021;07:50:00;439;0.2;31
11.04.2021;08:00:00;459;0.3;32
11.04.2021;08:10:00;542;0.4;32
11.04.2021;08:20:00;607;0.5;32
11.04.2021;08:30:00;795;0.6;32
11.04.2021;08:40:00;1137;0.8;33
11.04.2021;08:50:00;1370;1.0;33
11.04.2021;09:00:00;1341;1.2;33
11.04.2021;09:10:00;1367;1.4;33
11.04.2021;09:20:00;1471;1.7;33
11.04.2021;09:30:00;1485;1.9;34
11.04.2021;09:40:00;1492;2.2;34
11.04.2021;09:50:00;1907;2.5;34
11.04.2021;10:00:00;2279;2.8;35
11.04.2021;10:10:00;2947;3.3;36
11.04.2021;10:20:00;3767;3.9;37
11.04.2021;10:30:00;4371;4.6;39
11.04.2021;10:40:00;4900;5.4;41
11.04.2021;10:50:00;3938;6.0;41
11.04.2021;11:00:00;5139;6.8;43
11.04.2021;11:10:00;3954;7.5;44
11.04.2021;11:20:00;4021;8.2;44
11.04.2021;11:30:00;4451;8.9;45
11.04.2021;11:40:00;4854;9.7;45
11.04.2021;11:50:00;5091;10.6;47
11.04.2021;12:00:00;5307;11.7;44
11.04.2021;12:10:00;6957;12.7;47
11.04.2021;12:20:00;6938;13.9;44
11.04.2021;12:30:00;6852;15.0;47
11.04.2021;12:40:00;6808;16.1;44
11.04.2021;12:50:00;7085;17.3;47
11.04.2021;13:00:00;7139;18.5;45
11.04.2021;13:10:00;7102;19.6;45
11.04.2021;13:20:00;7143;20.8;47
11.04.2021;13:30:00;7156;22.0;44
11.04.2021;13:40:00;7142;23.2;47
11.04.2021;13:50:00;7117;24.3;46
11.04.2021;14:00:00;7179;25.5;44
11.04.2021;14:10:00;7095;26.7;47
11.04.2021;14:20:00;7133;27.9;45
11.04.2021;14:30:00;7044;29.0;45
11.04.2021;14:40:00;6925;30.2;47
11.04.2021;14:50:00;6968;31.3;44
11.04.2021;15:00:00;6739;32.5;47
11.04.2021;15:10:00;6457;33.5;45
11.04.2021;15:20:00;7032;34.7;44
11.04.2021;15:30:00;6700;35.8;47
11.04.2021;15:40:00;6516;36.9;44
11.04.2021;15:50:00;6250;38.0;47
11.04.2021;16:00:00;5373;38.9;45
11.04.2021;16:10:00;6043;39.8;48
11.04.2021;16:20:00;5814;40.8;44
11.04.2021;16:30:00;4481;41.6;47
11.04.2021;16:40:00;5610;42.5;46
11.04.2021;16:50:00;3833;43.2;44
11.04.2021;17:00:00;1890;43.6;44
11.04.2021;17:10:00;1252;43.8;42
11.04.2021;17:20:00;1000;43.9;41
11.04.2021;17:30:00;1165;44.1;41
11.04.2021;17:40:00;1407;44.4;40
11.04.2021;17:50:00;895;44.5;40
11.04.2021;18:00:00;1111;44.7;39
11.04.2021;18:10:00;878;44.9;39
11.04.2021;18:20:00;877;45.0;39
11.04.2021;18:30:00;683;45.1;38
11.04.2021;18:40:00;461;45.2;38
11.04.2021;18:50:00;306;45.3;38
11.04.2021;19:00:00;250;45.3;37
11.04.2021;19:10:00;238;45.3;37
11.04.2021;19:20:00;313;45.4;37
11.04.2021;19:30:00;236;45.4;37
11.04.2021;19:40:00;103;45.5;36
11.04.2021;19:50:00;102;45.5;36
11.04.2021;20:00:00;94;45.5;36
11.04.2021;20:10:00;90;45.5;36
11.04.2021;20:20:00;73;45.5;36
12.04.2021;07:25:00;143;0;29
12.04.2021;07:35:00;153;0;30
12.04.2021;07:45:00;210;0;30
12.04.2021;07:55:00;259;0.1;30
12.04.2021;08:05:00;249;0.1;31
12.04.2021;08:15:00;229;0.1;31
12.04.2021;08:25:00;226;0.2;31
12.04.2021;08:35:00;241;0.2;31
12.04.2021;08:45:00;226;0.3;31
12.04.2021;08:55:00;258;0.3;32
12.04.2021;09:05:00;226;0.3;32
12.04.2021;09:15:00;240;0.4;32
12.04.2021;09:25:00;239;0.4;32
12.04.2021;09:35:00;260;0.5;32
12.04.2021;09:45:00;335;0.5;32
12.04.2021;09:55:00;361;0.6;33
12.04.2021;10:05:00;397;0.6;33
12.04.2021;10:15:00;394;0.7;33
12.04.2021;10:25:00;379;0.8;33
12.04.2021;10:35:00;394;0.8;33
12.04.2021;10:45:00;418;0.9;33
12.04.2021;10:55:00;439;1.0;33
12.04.2021;11:05:00;439;1.0;33
12.04.2021;11:15:00;448;1.1;33
12.04.2021;11:25:00;453;1.2;33
12.04.2021;11:35:00;480;1.3;33
12.04.2021;11:45:00;527;1.4;33
12.04.2021;11:55:00;616;1.5;33
12.04.2021;12:05:00;540;1.5;33
12.04.2021;12:15:00;507;1.6;33
12.04.2021;12:25:00;470;1.7;33
12.04.2021;12:35:00;547;1.8;34
12.04.2021;12:45:00;766;1.9;34
12.04.2021;12:55:00;956;2.1;34
12.04.2021;13:05:00;1105;2.2;34
12.04.2021;13:15:00;1297;2.4;34
12.04.2021;13:25:00;1488;2.7;34
12.04.2021;13:35:00;1498;2.9;34
12.04.2021;13:45:00;1763;3.2;34
12.04.2021;13:55:00;2508;3.6;35
12.04.2021;14:05:00;2892;4.0;36
12.04.2021;14:15:00;2128;4.4;36
12.04.2021;14:25:00;1683;4.7;36
12.04.2021;14:35:00;1746;5.0;36
12.04.2021;14:45:00;1889;5.3;36
12.04.2021;14:55:00;1861;5.6;36
12.04.2021;15:05:00;2194;5.9;36
12.04.2021;15:15:00;3018;6.4;37
12.04.2021;15:25:00;2780;6.9;38
12.04.2021;15:35:00;2093;7.2;38
12.04.2021;15:45:00;2614;7.6;38
12.04.2021;15:55:00;2542;8.1;39
12.04.2021;16:05:00;2828;8.5;39
12.04.2021;16:15:00;2711;9.0;39
12.04.2021;16:25:00;2493;9.4;39
12.04.2021;16:35:00;2444;9.8;39
12.04.2021;16:45:00;2674;10.3;39
12.04.2021;16:55:00;2550;10.7;40
12.04.2021;17:05:00;1769;11.0;39
12.04.2021;17:15:00;1488;11.3;38
12.04.2021;17:25:00;1626;11.5;38
12.04.2021;17:35:00;1442;11.8;38
12.04.2021;17:45:00;1186;12.0;37
12.04.2021;17:55:00;949;12.2;37
12.04.2021;18:05:00;921;12.3;36
12.04.2021;18:15:00;916;12.5;36
12.04.2021;18:25:00;1187;12.7;36
12.04.2021;18:35:00;1022;12.8;36
12.04.2021;18:45:00;772;13.0;36
12.04.2021;18:55:00;475;13.1;36
12.04.2021;19:05:00;467;13.1;36
12.04.2021;19:15:00;529;13.2;35
12.04.2021;19:25:00;513;13.3;35
12.04.2021;19:35:00;422;13.4;35
12.04.2021;19:45:00;321;13.4;35
12.04.2021;19:55:00;239;13.5;35
12.04.2021;20:05:00;141;13.5;35
12.04.2021;20:15:00;98;13.5;35
13.04.2021;06:55:00;44;0;27
13.04.2021;07:05:00;182;0;29
13.04.2021;07:15:00;234;0;29
13.04.2021;07:25:00;300;0.1;30
13.04.2021;07:35:00;351;0.1;30
13.04.2021;07:45:00;582;0.2;31
13.04.2021;07:55:00;1042;0.4;31
13.04.2021;08:05:00;961;0.5;31
13.04.2021;08:15:00;1399;0.7;31
13.04.2021;08:25:00;1138;0.9;32
13.04.2021;08:35:00;959;1.1;32
13.04.2021;08:45:00;2853;1.4;32
13.04.2021;08:55:00;2163;1.8;33
13.04.2021;09:05:00;2840;2.2;34
13.04.2021;09:15:00;3038;2.7;35
13.04.2021;09:25:00;3258;3.2;36
13.04.2021;09:35:00;3663;3.8;37
13.04.2021;09:45:00;4163;4.5;39
13.04.2021;09:55:00;3688;5.2;40
13.04.2021;10:05:00;3662;5.7;40
13.04.2021;10:15:00;5031;6.6;42
13.04.2021;10:25:00;5910;7.5;44
13.04.2021;10:35:00;5753;8.4;46
13.04.2021;10:45:00;5620;9.2;46
13.04.2021;10:55:00;2928;9.9;46
13.04.2021;11:05:00;5820;10.6;45
13.04.2021;11:15:00;7102;11.7;44
13.04.2021;11:25:00;2184;12.2;44
13.04.2021;11:35:00;2993;12.7;43
13.04.2021;11:45:00;6784;13.5;45
13.04.2021;11:55:00;3964;14.3;47
13.04.2021;12:05:00;2319;14.8;45
13.04.2021;12:15:00;1837;15.1;43
13.04.2021;12:25:00;2812;15.6;43
13.04.2021;12:35:00;3233;16.1;43
13.04.2021;12:45:00;2162;16.5;42
13.04.2021;12:55:00;2351;16.9;41
13.04.2021;13:05:00;2402;17.3;41
13.04.2021;13:15:00;8439;18.4;46
13.04.2021;13:25:00;4586;19.6;43
13.04.2021;13:35:00;1234;19.9;41
13.04.2021;13:45:00;1494;20.1;40
13.04.2021;13:55:00;1546;20.4;39
13.04.2021;14:05:00;1407;20.6;39
13.04.2021;14:15:00;1921;20.9;39
13.04.2021;14:25:00;2056;21.2;39
13.04.2021;14:35:00;3843;21.8;39
13.04.2021;14:45:00;3302;22.3;41
13.04.2021;14:55:00;3422;22.9;42
13.04.2021;15:05:00;2961;23.4;41
13.04.2021;15:15:00;6366;24.2;43
13.04.2021;15:25:00;7092;25.4;48
13.04.2021;15:35:00;6819;26.5;44
13.04.2021;15:45:00;7066;27.4;47
13.04.2021;15:55:00;6947;28.3;44
13.04.2021;16:05:00;5998;29.4;47
13.04.2021;16:15:00;4604;29.9;42
13.04.2021;16:25:00;5816;30.8;46
13.04.2021;16:35:00;1774;31.3;44
13.04.2021;16:45:00;3396;31.9;44
13.04.2021;16:55:00;1337;32.2;43
13.04.2021;17:05:00;762;32.3;41
13.04.2021;17:15:00;832;32.5;40
13.04.2021;17:25:00;899;32.6;39
13.04.2021;17:35:00;996;32.8;38
13.04.2021;17:45:00;1118;33.0;38
13.04.2021;17:55:00;1206;33.2;38
13.04.2021;18:05:00;1159;33.3;37
13.04.2021;18:15:00;841;33.5;37
13.04.2021;18:25:00;826;33.6;37
13.04.2021;18:35:00;931;33.8;37
13.04.2021;18:45:00;901;33.9;36
13.04.2021;18:55:00;729;34.1;36
13.04.2021;19:05:00;630;34.2;36
13.04.2021;19:15:00;504;34.3;36
13.04.2021;19:25:00;385;34.3;36
13.04.2021;19:35:00;299;34.4;36
13.04.2021;19:45:00;244;34.4;35
13.04.2021;19:55:00;174;34.5;35
13.04.2021;20:05:00;120;34.5;35
13.04.2021;20:15:00;95;34.5;35
13.04.2021;20:25:00;90;34.5;35
14.04.2021;06:55:00;127;0;27
14.04.2021;07:05:00;193;0;28
14.04.2021;07:15:00;287;0;29
14.04.2021;07:25:00;385;0.1;30
14.04.2021;07:35:00;393;0.2;30
14.04.2021;07:45:00;575;0.2;30
14.04.2021;07:55:00;752;0.4;31
14.04.2021;08:05:00;962;0.5;31
14.04.2021;08:15:00;1214;0.7;31
14.04.2021;08:25:00;1510;0.9;32
14.04.2021;08:35:00;1942;1.2;32
14.04.2021;08:45:00;1943;1.5;32
14.04.2021;08:55:00;2317;1.9;32
14.04.2021;09:05:00;2730;2.3;34
14.04.2021;09:15:00;3084;2.8;35
14.04.2021;09:25:00;3468;3.3;36
14.04.2021;09:35:00;3867;4.0;37
14.04.2021;09:45:00;4193;4.6;39
14.04.2021;09:55:00;4488;5.4;40
14.04.2021;10:05:00;4793;6.1;42
14.04.2021;10:15:00;4773;6.9;43
14.04.2021;10:25:00;5073;7.7;44
14.04.2021;10:35:00;5690;8.6;46
14.04.2021;10:45:00;6235;9.6;47
14.04.2021;10:55:00;6264;10.7;44
14.04.2021;11:05:00;6474;11.7;47
14.04.2021;11:15:00;6725;12.8;44
14.04.2021;11:25:00;5909;13.9;47
14.04.2021;11:35:00;3865;14.5;46
14.04.2021;11:45:00;6576;15.4;47
14.04.2021;11:55:00;6305;16.5;45
14.04.2021;12:05:00;6202;17.6;44
14.04.2021;12:15:00;2688;18.1;43
14.04.2021;12:25:00;3189;18.7;43
14.04.2021;12:35:00;3632;19.2;42
14.04.2021;12:45:00;7486;20.4;46
14.04.2021;12:55:00;8599;21.7;47
14.04.2021;13:05:00;6276;22.8;46
14.04.2021;13:15:00;8580;24.0;45
14.04.2021;13:25:00;8547;25.4;47
14.04.2021;13:35:00;7352;26.5;43
14.04.2021;14:25:00;4090;32.0;41
14.04.2021;14:35:00;8489;33.4;46
14.04.2021;14:45:00;7731;34.8;47
14.04.2021;14:55:00;5811;36.0;43
14.04.2021;15:05:00;2657;36.7;44
14.04.2021;15:15:00;6633;37.4;46
14.04.2021;15:25:00;2222;37.9;45
14.04.2021;15:35:00;2290;38.2;44
14.04.2021;15:45:00;3099;38.7;44
14.04.2021;15:55:00;5490;39.5;45
14.04.2021;16:05:00;8084;40.5;47
14.04.2021;16:15:00;2037;41.1;43
14.04.2021;16:25:00;2530;41.5;42
14.04.2021;16:35:00;4718;42.1;43
14.04.2021;16:45:00;5284;43.0;46
14.04.2021;16:55:00;5609;43.8;47
14.04.2021;17:05:00;2137;44.4;47
14.04.2021;17:15:00;2022;44.7;44
14.04.2021;17:25:00;2189;45.1;43
14.04.2021;17:35:00;1482;45.4;42
14.04.2021;17:45:00;1631;45.6;41
14.04.2021;17:55:00;1598;45.9;40
14.04.2021;18:05:00;1711;46.1;40
14.04.2021;18:15:00;1629;46.4;40
14.04.2021;18:25:00;1396;46.6;39
14.04.2021;18:35:00;1067;46.8;38
14.04.2021;18:45:00;828;47.0;38
14.04.2021;18:55:00;650;47.1;37
14.04.2021;19:05:00;460;47.2;37
14.04.2021;19:15:00;323;47.2;37
14.04.2021;19:25:00;319;47.3;37
14.04.2021;19:35:00;271;47.3;36
14.04.2021;19:45:00;172;47.4;36
14.04.2021;19:55:00;139;47.4;36
14.04.2021;20:05:00;124;47.4;36
14.04.2021;20:15:00;96;47.4;36
14.04.2021;20:25:00;82;47.4;36
15.04.2021;06:55:00;144;0;28
15.04.2021;07:05:00;201;0;29
15.04.2021;07:15:00;276;0;30
15.04.2021;07:25:00;346;0.1;30
15.04.2021;07:35:00;542;0.2;30
15.04.2021;07:45:00;614;0.3;31
15.04.2021;07:55:00;669;0.4;31
15.04.2021;08:05:00;1017;0.5;31
15.04.2021;08:15:00;875;0.7;31
15.04.2021;08:25:00;726;0.8;32
15.04.2021;08:35:00;418;0.9;32
15.04.2021;08:45:00;782;1.0;32
15.04.2021;08:55:00;1611;1.2;32
15.04.2021;09:05:00;2186;1.5;32
15.04.2021;09:15:00;2021;1.9;33
15.04.2021;09:25:00;2960;2.4;34
15.04.2021;09:35:00;3844;3.0;36
15.04.2021;09:45:00;2541;3.3;36
15.04.2021;09:55:00;3555;3.8;36
15.04.2021;10:05:00;1535;4.1;36
15.04.2021;10:15:00;5840;4.8;38
15.04.2021;10:25:00;5742;5.8;42
15.04.2021;10:35:00;3862;6.5;42
15.04.2021;10:45:00;5749;7.4;44
15.04.2021;10:55:00;5903;8.4;47
15.04.2021;11:05:00;5839;9.4;48
15.04.2021;11:15:00;6497;10.2;44
15.04.2021;11:25:00;5793;11.1;46
15.04.2021;11:35:00;8337;12.2;46
15.04.2021;11:45:00;5022;13.2;45
15.04.2021;11:55:00;7959;14.3;47
15.04.2021;12:15:00;5744;16.1;46
15.04.2021;12:25:00;4019;16.9;47
15.04.2021;12:35:00;1773;17.2;44
15.04.2021;12:45:00;2037;17.6;43
15.04.2021;12:55:00;2609;17.9;42
15.04.2021;13:05:00;8351;18.8;45
15.04.2021;13:15:00;1573;19.2;44
15.04.2021;13:25:00;2069;19.5;42
15.04.2021;13:35:00;2542;19.9;42
15.04.2021;13:45:00;2691;20.4;42
15.04.2021;13:55:00;2178;20.8;41
15.04.2021;14:05:00;3279;21.2;41
15.04.2021;14:15:00;7497;22.3;46
15.04.2021;14:25:00;3746;23.3;43
15.04.2021;14:35:00;9114;24.4;47
15.04.2021;14:45:00;7149;25.8;44
15.04.2021;14:55:00;3986;26.4;44
15.04.2021;15:05:00;7962;27.5;47
15.04.2021;15:15:00;6844;28.7;45
15.04.2021;15:25:00;7664;29.9;46
15.04.2021;15:35:00;2031;30.5;42
15.04.2021;15:45:00;1259;30.7;41
15.04.2021;15:55:00;1766;31.0;40
15.04.2021;16:05:00;2181;31.4;41
15.04.2021;16:15:00;2546;31.8;41
15.04.2021;16:25:00;4584;32.4;42
15.04.2021;16:35:00;4762;33.2;44
15.04.2021;16:45:00;5126;34.1;46
15.04.2021;16:55:00;3438;34.8;46
15.04.2021;17:05:00;1207;35.2;45
15.04.2021;17:15:00;1193;35.4;42
15.04.2021;17:25:00;3960;36.0;43
15.04.2021;17:35:00;3644;36.6;44
15.04.2021;17:45:00;3424;37.1;44
15.04.2021;17:55:00;3138;37.7;44
15.04.2021;18:05:00;2848;38.1;43
15.04.2021;18:15:00;2440;38.5;43
15.04.2021;18:25:00;1669;38.9;41
15.04.2021;18:35:00;1555;39.1;41
15.04.2021;18:45:00;1321;39.4;40
15.04.2021;18:55:00;1020;39.5;39
15.04.2021;19:05:00;657;39.7;38
15.04.2021;19:15:00;587;39.8;38
15.04.2021;19:25:00;549;39.8;37
15.04.2021;19:35:00;351;39.9;37
15.04.2021;19:45:00;170;40.0;37
15.04.2021;19:55:00;140;40.0;37
15.04.2021;20:05:00;127;40.0;36
15.04.2021;20:15:00;106;40.0;36
15.04.2021;20:25:00;90;40.0;36
16.04.2021;06:45:00;111;0;27
16.04.2021;06:55:00;176;0;28
16.04.2021;07:05:00;230;0;29
16.04.2021;07:15:00;279;0.1;30
16.04.2021;07:25:00;332;0.1;30
16.04.2021;07:35:00;384;0.2;30
16.04.2021;07:45:00;445;0.2;31
16.04.2021;07:55:00;529;0.3;31
16.04.2021;08:05:00;876;0.5;31
16.04.2021;08:15:00;1270;0.6;31
16.04.2021;08:25:00;1636;0.9;32
16.04.2021;08:35:00;1849;1.2;32
16.04.2021;08:45:00;2145;1.5;32
16.04.2021;08:55:00;2443;1.9;33
16.04.2021;09:05:00;2757;2.4;34
16.04.2021;09:15:00;3106;2.9;35
16.04.2021;09:25:00;3467;3.4;36
16.04.2021;09:35:00;3845;4.0;38
16.04.2021;09:45:00;4175;4.7;39
16.04.2021;09:55:00;4482;5.4;41
16.04.2021;10:05:00;4758;6.2;42
16.04.2021;10:15:00;5060;7.0;43
16.04.2021;10:25:00;5368;7.9;45
16.04.2021;10:35:00;5264;8.8;46
16.04.2021;10:45:00;4512;9.5;46
16.04.2021;10:55:00;6233;10.6;48
16.04.2021;11:05:00;6513;11.5;44
16.04.2021;11:15:00;3404;12.3;46
16.04.2021;11:25:00;5538;13.3;46
16.04.2021;11:35:00;6747;14.4;46
16.04.2021;11:45:00;7199;15.6;44
16.04.2021;18:05:00;1572;52.7;42
16.04.2021;18:15:00;1609;53.0;41
16.04.2021;18:25:00;1186;53.2;40
16.04.2021;18:35:00;1183;53.4;40
16.04.2021;18:45:00;935;53.6;39
16.04.2021;18:55:00;1052;53.7;38
16.04.2021;19:05:00;834;53.9;38
16.04.2021;19:15:00;559;54.0;38
16.04.2021;19:25:00;602;54.1;37
16.04.2021;19:35:00;478;54.2;37
16.04.2021;19:45:00;348;54.2;37
16.04.2021;19:55:00;194;54.3;37
16.04.2021;20:05:00;121;54.3;36
16.04.2021;20:15:00;96;54.3;36
16.04.2021;20:25:00;0;54.3;0
17.04.2021;06:45:00;41;0;28
17.04.2021;06:55:00;175;0;29
17.04.2021;07:05:00;240;0;30
17.04.2021;07:15:00;312;0.1;30
17.04.2021;07:25:00;356;0.1;31
17.04.2021;07:35:00;422;0.2;31
17.04.2021;07:45:00;486;0.3;31
17.04.2021;07:55:00;622;0.4;32
17.04.2021;08:05:00;691;0.5;32
17.04.2021;08:15:00;802;0.6;32
17.04.2021;08:25:00;987;0.8;32
17.04.2021;08:35:00;1081;0.9;32
17.04.2021;08:45:00;1418;1.1;33
17.04.2021;08:55:00;1570;1.4;33
17.04.2021;09:05:00;1942;1.7;33
17.04.2021;09:15:00;2420;2.1;34
17.04.2021;09:25:00;2384;2.6;35
17.04.2021;09:35:00;2527;2.9;35
17.04.2021;09:45:00;4008;3.5;36
17.04.2021;09:55:00;4287;4.2;39
17.04.2021;10:05:00;5032;5.1;42
17.04.2021;10:15:00;4999;5.9;43
17.04.2021;10:25:00;5458;6.7;44
17.04.2021;10:35:00;5684;7.6;45
17.04.2021;10:45:00;5538;8.6;47
17.04.2021;10:55:00;2394;9.2;46
17.04.2021;11:05:00;2711;9.6;44
17.04.2021;11:15:00;2672;10.0;43
17.04.2021;11:25:00;3377;10.5;42
17.04.2021;11:35:00;7541;11.5;46
17.04.2021;11:45:00;3696;12.3;47
17.04.2021;11:55:00;6081;13.0;46
17.04.2021;12:05:00;6144;14.0;45
17.04.2021;12:15:00;6798;15.1;44
