Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
17.04.2021;12:25:00;6399;16.0;45
17.04.2021;12:35:00;3834;16.9;43
17.04.2021;12:45:00;7703;18.2;47
17.04.2021;12:55:00;3694;19.1;42
17.04.2021;13:05:00;3354;19.8;44
17.04.2021;13:15:00;4587;20.6;45
17.04.2021;13:25:00;3582;21.6;43
17.04.2021;13:35:00;1984;22.0;42
17.04.2021;13:45:00;2772;22.4;42
17.04.2021;13:55:00;3365;22.8;42
17.04.2021;14:05:00;2230;23.3;42
19.04.2021;09:45:00;3995;4.2;39
19.04.2021;09:55:00;4514;4.9;40
19.04.2021;10:05:00;4812;5.7;42
19.04.2021;10:15:00;4901;6.5;43
19.04.2021;10:25:00;4672;7.3;44
19.04.2021;10:35:00;4374;8.1;44
19.04.2021;10:45:00;4486;8.8;45
19.04.2021;10:55:00;4692;9.6;45
19.04.2021;11:05:00;4946;10.3;46
19.04.2021;11:15:00;6475;11.4;47
19.04.2021;11:25:00;6684;12.5;45
19.04.2021;11:35:00;7020;13.7;45
19.04.2021;11:45:00;2885;14.4;44
19.04.2021;11:55:00;3274;15.0;44
19.04.2021;12:05:00;6181;15.8;45
19.04.2021;12:15:00;7071;16.5;46
19.04.2021;12:25:00;4156;17.4;43
19.04.2021;12:35:00;5815;18.3;45
19.04.2021;12:45:00;4038;18.8;44
19.04.2021;12:55:00;4218;19.7;46
19.04.2021;13:05:00;8979;20.9;46
19.04.2021;13:15:00;4052;21.6;42
19.04.2021;13:25:00;3223;22.2;43
19.04.2021;13:35:00;5961;23.2;47
19.04.2021;13:45:00;8039;24.5;44
19.04.2021;13:55:00;7865;25.8;45
19.04.2021;14:05:00;8365;27.1;47
19.04.2021;14:15:00;6567;28.4;45
19.04.2021;14:25:00;6334;29.3;47
19.04.2021;14:35:00;5089;30.1;43
19.04.2021;14:45:00;8218;31.5;45
19.04.2021;14:55:00;8085;32.8;47
19.04.2021;15:05:00;7521;34.0;46
19.04.2021;15:15:00;2011;34.6;46
19.04.2021;15:25:00;2059;34.9;44
19.04.2021;15:35:00;2297;35.3;44
19.04.2021;15:45:00;6661;36.1;45
19.04.2021;15:55:00;4189;37.0;43
19.04.2021;16:05:00;1756;37.4;42
19.04.2021;16:15:00;1824;37.7;41
19.04.2021;16:25:00;2381;38.0;41
19.04.2021;16:35:00;6149;38.9;44
19.04.2021;16:45:00;2632;39.5;44
19.04.2021;16:55:00;1537;39.8;42
19.04.2021;17:05:00;1502;40.0;41
19.04.2021;17:15:00;1666;40.3;41
19.04.2021;17:25:00;1493;40.5;40
19.04.2021;17:35:00;1475;40.8;40
19.04.2021;17:45:00;1454;41.0;39
19.04.2021;17:55:00;1446;41.3;39
19.04.2021;18:05:00;1429;41.5;38
19.04.2021;18:15:00;2043;41.8;39
19.04.2021;18:25:00;1563;42.1;38
19.04.2021;18:35:00;1446;42.3;38
19.04.2021;18:45:00;1272;42.5;38
19.04.2021;18:55:00;982;42.7;37
19.04.2021;19:05:00;842;42.8;37
19.04.2021;19:15:00;670;43.0;37
19.04.2021;19:25:00;557;43.1;37
19.04.2021;19:35:00;438;43.1;36
19.04.2021;19:45:00;339;43.2;36
19.04.2021;19:55:00;233;43.2;36
19.04.2021;20:05:00;172;43.3;36
19.04.2021;20:15:00;130;43.3;36
19.04.2021;20:25:00;101;43.3;36
20.04.2021;06:45:00;149;0;28
20.04.2021;06:55:00;219;0;29
20.04.2021;07:05:00;284;0;30
20.04.2021;07:15:00;343;0.1;30
20.04.2021;07:25:00;405;0.2;31
20.04.2021;07:35:00;465;0.2;31
20.04.2021;07:45:00;535;0.3;31
20.04.2021;07:55:00;629;0.4;31
20.04.2021;08:05:00;1089;0.6;31
20.04.2021;08:15:00;1349;0.8;32
20.04.2021;08:25:00;1616;1.0;32
20.04.2021;08:35:00;1891;1.3;32
20.04.2021;08:45:00;2179;1.7;33
20.04.2021;08:55:00;2462;2.1;34
20.04.2021;09:05:00;2763;2.5;35
20.04.2021;09:15:00;3113;3.0;36
20.04.2021;09:25:00;3458;3.6;37
20.04.2021;09:35:00;3768;4.2;38
20.04.2021;09:45:00;4071;4.8;39
20.04.2021;09:55:00;4357;5.6;40
20.04.2021;10:05:00;4620;6.3;42
20.04.2021;10:15:00;4876;7.1;43
20.04.2021;10:25:00;5140;7.9;44
20.04.2021;10:35:00;5362;8.8;46
20.04.2021;10:45:00;5588;9.7;47
20.04.2021;10:55:00;5789;10.7;48
20.04.2021;11:05:00;5951;11.6;44
20.04.2021;11:15:00;6135;12.6;46
20.04.2021;11:25:00;6324;13.7;47
20.04.2021;11:35:00;6516;14.7;45
20.04.2021;11:45:00;6634;15.8;47
20.04.2021;11:55:00;6767;16.9;45
20.04.2021;12:05:00;6929;18.1;45
20.04.2021;12:15:00;7022;19.2;47
20.04.2021;12:25:00;7095;20.4;44
20.04.2021;12:35:00;7229;21.6;47
20.04.2021;12:45:00;7263;22.8;46
20.04.2021;12:55:00;7259;24.0;44
20.04.2021;13:05:00;7359;25.2;47
20.04.2021;13:15:00;7376;26.4;46
20.04.2021;13:25:00;7416;27.6;44
20.04.2021;13:35:00;7447;28.9;47
20.04.2021;13:45:00;7431;30.1;46
20.04.2021;13:55:00;7396;31.3;44
20.04.2021;14:05:00;7337;32.5;46
20.04.2021;14:15:00;7378;33.8;47
20.04.2021;14:25:00;7237;35.0;44
20.04.2021;14:35:00;7097;36.1;46
20.04.2021;14:45:00;7142;37.3;47
20.04.2021;14:55:00;7091;38.5;44
20.04.2021;15:05:00;6959;39.6;47
20.04.2021;15:15:00;6677;40.7;45
20.04.2021;15:25:00;6983;41.9;45
20.04.2021;15:35:00;6649;43.0;47
20.04.2021;15:45:00;6758;44.1;44
20.04.2021;15:55:00;6426;45.1;48
20.04.2021;16:05:00;5860;46.2;44
20.04.2021;16:15:00;5772;47.1;47
20.04.2021;16:25:00;5541;48.0;44
20.04.2021;16:35:00;4672;48.8;45
20.04.2021;16:45:00;4591;49.6;47
20.04.2021;16:55:00;4575;50.4;48
20.04.2021;17:05:00;3578;51.0;48
20.04.2021;17:15:00;3813;51.6;48
20.04.2021;17:25:00;3037;52.2;47
20.04.2021;17:35:00;1103;52.5;45
20.04.2021;17:45:00;1514;52.8;44
20.04.2021;17:55:00;1054;53.0;42
20.04.2021;18:05:00;965;53.2;41
20.04.2021;18:15:00;998;53.4;40
20.04.2021;18:25:00;957;53.5;39
20.04.2021;18:35:00;718;53.6;39
20.04.2021;18:45:00;601;53.8;38
20.04.2021;18:55:00;581;53.8;38
20.04.2021;19:05:00;622;54.0;38
20.04.2021;19:15:00;398;54.0;38
20.04.2021;19:25:00;388;54.1;37
20.04.2021;19:35:00;290;54.1;37
20.04.2021;19:45:00;252;54.2;37
20.04.2021;19:55:00;220;54.2;37
20.04.2021;20:05:00;173;54.3;36
20.04.2021;20:15:00;132;54.3;36
20.04.2021;20:25:00;101;54.3;36
20.04.2021;20:35:00;90;54.3;36
21.04.2021;06:40:00;154;0;28
21.04.2021;06:50:00;203;0;29
21.04.2021;07:00:00;254;0;30
21.04.2021;07:10:00;303;0.1;30
21.04.2021;07:20:00;352;0.1;31
21.04.2021;07:30:00;404;0.2;31
21.04.2021;07:40:00;463;0.3;31
21.04.2021;07:50:00;539;0.4;31
21.04.2021;08:00:00;787;0.5;32
21.04.2021;08:10:00;1261;0.7;32
21.04.2021;08:20:00;1521;0.9;32
21.04.2021;08:30:00;1794;1.2;32
21.04.2021;08:40:00;2064;1.5;33
21.04.2021;08:50:00;2328;1.9;33
21.04.2021;09:00:00;2663;2.3;34
21.04.2021;09:10:00;3012;2.8;35
21.04.2021;09:20:00;3357;3.3;37
21.04.2021;09:30:00;3693;3.9;38
21.04.2021;09:40:00;3982;4.6;39
21.04.2021;09:50:00;4271;5.3;40
21.04.2021;10:00:00;4537;6.0;41
21.04.2021;10:10:00;4795;6.8;43
21.04.2021;10:20:00;5052;7.6;44
21.04.2021;10:30:00;5285;8.5;45
21.04.2021;10:40:00;5478;9.4;47
21.04.2021;10:50:00;5712;10.3;48
21.04.2021;11:00:00;5886;11.3;44
21.04.2021;11:10:00;6078;12.3;46
21.04.2021;11:20:00;6257;13.3;48
21.04.2021;11:30:00;6391;14.3;44
21.04.2021;11:40:00;6597;15.4;48
21.04.2021;11:50:00;6730;16.5;45
21.04.2021;12:00:00;6829;17.6;46
21.04.2021;12:10:00;6904;18.8;46
21.04.2021;12:20:00;7017;19.9;44
21.04.2021;12:30:00;7143;21.1;47
21.04.2021;12:40:00;7200;22.3;44
21.04.2021;12:50:00;7326;23.5;45
21.04.2021;13:00:00;7324;24.7;47
21.04.2021;13:10:00;7324;25.9;44
21.04.2021;13:20:00;7420;27.1;45
21.04.2021;13:30:00;3164;28.0;45
21.04.2021;13:40:00;7630;29.3;44
21.04.2021;13:50:00;6766;30.5;47
21.04.2021;14:00:00;7082;31.6;44
21.04.2021;14:10:00;7373;32.5;47
21.04.2021;14:20:00;7374;33.8;45
21.04.2021;14:30:00;6044;34.9;44
21.04.2021;14:40:00;2579;35.1;41
21.04.2021;14:50:00;4235;36.0;45
21.04.2021;15:00:00;2431;36.6;46
21.04.2021;15:10:00;1203;36.9;43
21.04.2021;15:20:00;7545;37.9;47
21.04.2021;15:30:00;5724;39.0;44
21.04.2021;15:40:00;4421;39.8;47
21.04.2021;15:50:00;6977;40.7;47
21.04.2021;16:00:00;6727;41.9;46
21.04.2021;16:10:00;6225;42.9;45
21.04.2021;16:20:00;6032;43.9;46
21.04.2021;16:30:00;5885;44.9;46
21.04.2021;16:40:00;5378;45.8;45
21.04.2021;16:50:00;5164;46.6;47
21.04.2021;17:00:00;4547;47.4;48
21.04.2021;17:10:00;4239;48.1;44
21.04.2021;17:20:00;4051;48.8;44
21.04.2021;17:30:00;3794;49.5;45
21.04.2021;17:40:00;1353;49.9;45
21.04.2021;17:50:00;2960;50.2;43
21.04.2021;18:00:00;1296;50.5;42
21.04.2021;18:10:00;1740;50.8;42
21.04.2021;18:20:00;2234;51.2;42
21.04.2021;18:30:00;2105;51.5;42
21.04.2021;18:40:00;1627;51.8;41
21.04.2021;18:50:00;1305;52.0;40
21.04.2021;19:00:00;986;52.2;39
21.04.2021;19:10:00;675;52.3;39
21.04.2021;19:20:00;509;52.4;38
21.04.2021;19:30:00;345;52.5;38
21.04.2021;19:40:00;271;52.5;38
21.04.2021;19:50:00;244;52.6;38
21.04.2021;20:00:00;200;52.6;37
21.04.2021;20:10:00;149;52.6;37
21.04.2021;20:20:00;102;52.6;37
21.04.2021;20:30:00;90;52.7;37
22.04.2021;06:35:00;71;0;27
22.04.2021;06:45:00;181;0;29
22.04.2021;06:55:00;236;0;29
22.04.2021;07:05:00;305;0.1;30
22.04.2021;07:15:00;391;0.1;30
22.04.2021;07:25:00;559;0.2;31
22.04.2021;07:35:00;697;0.3;31
22.04.2021;07:45:00;708;0.4;31
22.04.2021;07:55:00;716;0.6;32
22.04.2021;08:05:00;1108;0.7;32
22.04.2021;08:15:00;1519;1.0;32
22.04.2021;08:25:00;1637;1.2;32
22.04.2021;08:35:00;1804;1.5;33
22.04.2021;08:45:00;2090;1.8;33
22.04.2021;08:55:00;2384;2.2;34
22.04.2021;09:05:00;2723;2.7;35
22.04.2021;09:15:00;3062;3.1;36
22.04.2021;09:25:00;3423;3.7;37
22.04.2021;09:35:00;3628;4.3;38
22.04.2021;09:45:00;4065;4.9;39
22.04.2021;09:55:00;3523;5.5;40
22.04.2021;10:05:00;1917;5.9;39
22.04.2021;10:15:00;4411;6.4;39
22.04.2021;10:25:00;5289;7.3;42
22.04.2021;10:35:00;5306;8.2;44
22.04.2021;10:45:00;5591;9.1;46
22.04.2021;10:55:00;5827;10.1;47
22.04.2021;11:05:00;5969;11.0;47
22.04.2021;11:15:00;6088;12.0;45
22.04.2021;11:25:00;6210;13.0;48
22.04.2021;11:35:00;6316;14.1;44
22.04.2021;11:45:00;6463;15.2;47
22.04.2021;11:55:00;6665;16.3;44
22.04.2021;12:05:00;6704;17.4;48
22.04.2021;12:15:00;6868;18.5;44
22.04.2021;12:25:00;6409;19.6;48
22.04.2021;12:35:00;7107;20.7;45
22.04.2021;12:45:00;7137;21.9;45
22.04.2021;12:55:00;7108;23.1;47
22.04.2021;13:05:00;6884;24.3;44
22.04.2021;13:15:00;6603;25.4;47
22.04.2021;13:25:00;7337;26.6;47
22.04.2021;13:35:00;7402;27.8;44
22.04.2021;13:45:00;7327;29.0;46
22.04.2021;13:55:00;7378;30.3;47
22.04.2021;14:05:00;3535;30.8;43
22.04.2021;14:15:00;3822;31.7;46
22.04.2021;14:25:00;3977;32.2;45
22.04.2021;14:35:00;6668;33.5;44
22.04.2021;14:45:00;6497;34.5;47
22.04.2021;14:55:00;2760;35.1;43
22.04.2021;15:05:00;2316;35.5;42
22.04.2021;15:15:00;2370;35.9;42
22.04.2021;15:25:00;2377;36.3;42
22.04.2021;15:35:00;2339;36.7;42
22.04.2021;15:45:00;3759;37.2;42
22.04.2021;15:55:00;3081;37.9;44
22.04.2021;16:05:00;2905;38.4;44
22.04.2021;16:15:00;4694;39.0;44
22.04.2021;16:25:00;4413;39.7;45
22.04.2021;16:35:00;3679;40.4;46
22.04.2021;16:45:00;1741;40.7;44
22.04.2021;16:55:00;1553;40.9;42
22.04.2021;17:05:00;2175;41.3;42
22.04.2021;17:15:00;2048;41.6;41
22.04.2021;17:25:00;1964;41.9;41
22.04.2021;17:35:00;2609;42.3;41
22.04.2021;17:45:00;2297;42.7;41
22.04.2021;17:55:00;1817;43.0;40
22.04.2021;18:05:00;2409;43.4;40
22.04.2021;18:15:00;2258;43.8;40
22.04.2021;18:25:00;1800;44.1;40
22.04.2021;18:35:00;1227;44.3;39
22.04.2021;18:45:00;1087;44.5;38
22.04.2021;18:55:00;907;44.6;38
22.04.2021;19:05:00;785;44.8;38
22.04.2021;19:15:00;591;44.9;37
22.04.2021;19:25:00;611;45.0;37
22.04.2021;19:35:00;588;45.1;37
22.04.2021;19:45:00;377;45.1;37
22.04.2021;19:55:00;239;45.2;37
22.04.2021;20:05:00;148;45.2;36
22.04.2021;20:15:00;0;45.2;36
23.04.2021;06:35:00;94;0;28
23.04.2021;06:45:00;183;0;29
23.04.2021;06:55:00;227;0;30
23.04.2021;07:05:00;268;0.1;30
23.04.2021;07:15:00;308;0.1;31
23.04.2021;07:25:00;353;0.2;31
23.04.2021;07:35:00;395;0.2;31
23.04.2021;07:45:00;456;0.3;31
23.04.2021;07:55:00;620;0.4;32
23.04.2021;08:05:00;1212;0.6;32
23.04.2021;08:15:00;1495;0.8;32
23.04.2021;08:25:00;1779;1.1;32
23.04.2021;08:35:00;2051;1.4;33
23.04.2021;08:45:00;2345;1.8;33
23.04.2021;08:55:00;2704;2.2;34
23.04.2021;09:05:00;3073;2.7;35
23.04.2021;09:15:00;3429;3.3;36
23.04.2021;09:25:00;3794;3.9;38
23.04.2021;09:35:00;4086;4.5;39
23.04.2021;09:45:00;4366;5.2;40
23.04.2021;09:55:00;4644;6.0;42
23.04.2021;10:05:00;4910;6.8;43
23.04.2021;10:15:00;5161;7.6;44
23.04.2021;10:25:00;5395;8.5;46
23.04.2021;10:35:00;5647;9.4;47
23.04.2021;10:45:00;5863;10.4;48
23.04.2021;10:55:00;6061;11.4;44
23.04.2021;11:05:00;6286;12.4;47
23.04.2021;11:15:00;6478;13.5;44
23.04.2021;11:25:00;6657;14.6;47
23.04.2021;11:35:00;6828;15.7;44
23.04.2021;11:45:00;6975;16.8;48
23.04.2021;11:55:00;7119;18.0;45
23.04.2021;12:05:00;7166;19.2;45
23.04.2021;12:15:00;7272;20.4;47
23.04.2021;12:25:00;7385;21.6;44
23.04.2021;12:35:00;7467;22.8;45
23.04.2021;12:45:00;7464;24.1;47
23.04.2021;12:55:00;7606;25.3;45
23.04.2021;13:05:00;7689;26.6;44
23.04.2021;13:15:00;7653;27.8;47
23.04.2021;13:25:00;7660;29.1;46
23.04.2021;13:35:00;7642;30.4;44
23.04.2021;13:45:00;7663;31.6;46
23.04.2021;13:55:00;7630;32.9;47
23.04.2021;14:05:00;7561;34.1;45
23.04.2021;14:15:00;7568;35.4;44
23.04.2021;14:25:00;7501;36.6;47
23.04.2021;14:35:00;7465;37.9;46
23.04.2021;14:45:00;7376;39.1;44
23.04.2021;14:55:00;7319;40.3;46
23.04.2021;15:05:00;7212;41.5;46
23.04.2021;15:15:00;7156;42.7;44
23.04.2021;15:25:00;6967;43.8;46
23.04.2021;15:35:00;6881;45.0;46
23.04.2021;15:45:00;6714;46.1;44
23.04.2021;15:55:00;6635;47.2;47
23.04.2021;16:05:00;6421;48.3;44
23.04.2021;16:15:00;6114;49.3;48
23.04.2021;16:25:00;5770;50.2;44
23.04.2021;16:35:00;5281;51.1;47
23.04.2021;16:45:00;4872;52.0;48
23.04.2021;16:55:00;4585;52.7;44
23.04.2021;17:05:00;4378;53.5;46
23.04.2021;17:15:00;4179;54.2;47
23.04.2021;17:25:00;3949;54.8;48
23.04.2021;17:35:00;3703;55.5;47
23.04.2021;17:45:00;3479;56.0;47
23.04.2021;17:55:00;3222;56.6;47
23.04.2021;18:05:00;2933;57.1;46
23.04.2021;18:15:00;2640;57.5;45
23.04.2021;18:25:00;2162;57.9;44
23.04.2021;18:35:00;1852;58.2;43
23.04.2021;18:45:00;1504;58.5;42
23.04.2021;18:55:00;1280;58.7;41
23.04.2021;19:05:00;998;58.9;40
23.04.2021;19:15:00;733;59.0;39
23.04.2021;19:25:00;514;59.1;39
23.04.2021;19:35:00;294;59.2;39
23.04.2021;19:45:00;217;59.2;38
23.04.2021;19:55:00;208;59.2;38
23.04.2021;20:05:00;182;59.3;38
23.04.2021;20:15:00;149;59.3;37
23.04.2021;20:25:00;117;59.3;37
23.04.2021;20:35:00;84;59.3;37
24.04.2021;06:25:00;0;0;27
24.04.2021;06:35:00;152;0;29
24.04.2021;06:45:00;193;0;30
24.04.2021;06:55:00;233;0;30
24.04.2021;07:05:00;267;0.1;31
24.04.2021;07:15:00;299;0.1;31
24.04.2021;07:25:00;341;0.2;32
24.04.2021;07:35:00;385;0.2;32
24.04.2021;07:45:00;442;0.3;32
24.04.2021;07:55:00;641;0.4;32
24.04.2021;08:05:00;1256;0.6;32
24.04.2021;08:15:00;1538;0.8;33
24.04.2021;08:25:00;1809;1.1;33
24.04.2021;08:35:00;2070;1.5;33
24.04.2021;08:45:00;2355;1.8;34
24.04.2021;08:55:00;2701;2.3;35
24.04.2021;09:05:00;3053;2.7;36
24.04.2021;09:15:00;3420;3.3;37
24.04.2021;09:25:00;3758;3.9;38
24.04.2021;09:35:00;4043;4.6;40
24.04.2021;09:45:00;4319;5.3;41
24.04.2021;09:55:00;4575;6.0;42
24.04.2021;10:05:00;4789;6.8;43
24.04.2021;10:15:00;5018;7.6;44
24.04.2021;10:25:00;5261;8.5;46
24.04.2021;10:35:00;5494;9.4;47
24.04.2021;10:45:00;5709;10.3;48
24.04.2021;10:55:00;5918;11.3;44
24.04.2021;11:05:00;6102;12.3;47
24.04.2021;11:15:00;6264;13.3;45
24.04.2021;11:25:00;6412;14.3;46
24.04.2021;11:35:00;6593;15.4;46
24.04.2021;11:45:00;6704;16.5;46
24.04.2021;11:55:00;6799;17.6;44
24.04.2021;12:05:00;6925;18.8;47
24.04.2021;12:15:00;7031;19.9;44
24.04.2021;12:25:00;7090;21.1;47
24.04.2021;12:35:00;7146;22.3;45
24.04.2021;12:45:00;7206;23.5;44
24.04.2021;12:55:00;7237;24.7;47
24.04.2021;13:05:00;7302;25.8;45
24.04.2021;13:15:00;7319;27.1;45
24.04.2021;13:25:00;7403;28.3;47
24.04.2021;13:35:00;7351;29.5;44
24.04.2021;13:45:00;7313;30.7;45
24.04.2021;13:55:00;7319;31.9;47
24.04.2021;14:05:00;7239;33.1;44
24.04.2021;14:15:00;7292;34.3;45
24.04.2021;14:25:00;7177;35.5;47
24.04.2021;14:35:00;7105;36.7;44
24.04.2021;14:45:00;7070;37.8;46
24.04.2021;14:55:00;7018;39.0;46
24.04.2021;15:05:00;6899;40.1;44
24.04.2021;15:15:00;6814;41.3;47
24.04.2021;15:25:00;6716;42.4;45
24.04.2021;15:35:00;6585;43.5;45
24.04.2021;15:45:00;6396;44.5;47
24.04.2021;15:55:00;6267;45.6;44
24.04.2021;16:05:00;6075;46.6;47
24.04.2021;16:15:00;5745;47.5;44
24.04.2021;16:25:00;5454;48.5;47
24.04.2021;16:35:00;4968;49.3;48
24.04.2021;16:45:00;4571;50.1;44
24.04.2021;16:55:00;4279;50.8;46
24.04.2021;17:05:00;4165;51.5;47
24.04.2021;17:15:00;3994;52.1;48
24.04.2021;17:25:00;3792;52.8;48
24.04.2021;17:35:00;3508;53.4;48
24.04.2021;17:45:00;3322;53.9;47
24.04.2021;17:55:00;3074;54.5;47
24.04.2021;18:05:00;2815;54.9;46
24.04.2021;18:15:00;2514;55.4;45
24.04.2021;18:25:00;2134;55.7;44
24.04.2021;18:35:00;1768;56.0;43
24.04.2021;18:45:00;1427;56.3;42
24.04.2021;18:55:00;1204;56.5;41
24.04.2021;19:05:00;973;56.7;40
24.04.2021;19:15:00;701;56.8;40
24.04.2021;19:25:00;496;56.9;39
24.04.2021;19:35:00;307;56.9;39
24.04.2021;19:45:00;233;57.0;39
24.04.2021;19:55:00;221;57.0;38
24.04.2021;20:05:00;190;57.0;38
24.04.2021;20:15:00;148;57.1;38
24.04.2021;20:25:00;117;57.1;37
24.04.2021;20:35:00;93;57.1;37
25.04.2021;06:35:00;133;0;28
25.04.2021;06:45:00;154;0;30
25.04.2021;06:55:00;218;0;30
25.04.2021;07:05:00;298;0.1;31
25.04.2021;07:15:00;311;0.1;31
25.04.2021;07:25:00;417;0.2;32
25.04.2021;07:35:00;506;0.3;32
25.04.2021;07:45:00;628;0.4;32
25.04.2021;07:55:00;776;0.5;32
25.04.2021;08:05:00;1186;0.7;33
25.04.2021;08:15:00;1426;0.9;33
25.04.2021;08:25:00;1709;1.1;33
25.04.2021;08:35:00;1990;1.5;33
25.04.2021;08:45:00;2311;1.8;34
25.04.2021;08:55:00;2653;2.3;35
25.04.2021;09:05:00;3007;2.7;36
25.04.2021;09:15:00;3379;3.3;37
25.04.2021;09:25:00;3694;3.9;38
25.04.2021;09:35:00;4010;4.5;40
25.04.2021;09:45:00;4285;5.2;41
25.04.2021;09:55:00;4548;5.9;42
25.04.2021;10:05:00;4810;6.7;43
25.04.2021;10:15:00;5065;7.6;45
25.04.2021;10:25:00;5296;8.4;46
25.04.2021;10:35:00;5514;9.3;47
25.04.2021;10:45:00;5711;10.3;48
25.04.2021;10:55:00;5930;11.2;44
25.04.2021;11:05:00;6162;12.2;47
25.04.2021;11:15:00;6327;13.3;44
25.04.2021;11:25:00;6506;14.3;47
25.04.2021;11:35:00;6600;15.4;44
25.04.2021;11:45:00;6797;16.5;48
25.04.2021;11:55:00;6969;17.7;45
25.04.2021;12:05:00;7036;18.8;46
25.04.2021;12:15:00;7134;20.0;46
25.04.2021;12:25:00;7231;21.2;44
25.04.2021;12:35:00;7266;22.4;47
25.04.2021;12:45:00;7317;23.6;46
25.04.2021;12:55:00;7418;24.8;44
25.04.2021;13:05:00;7446;26.0;47
25.04.2021;13:15:00;7469;27.3;46
25.04.2021;13:25:00;7461;28.5;44
25.04.2021;13:35:00;7444;29.7;47
25.04.2021;13:45:00;7477;31.0;46
25.04.2021;13:55:00;7438;32.2;44
25.04.2021;14:05:00;7438;33.4;46
25.04.2021;14:15:00;7439;34.6;47
25.04.2021;14:25:00;7382;35.9;44
25.04.2021;14:35:00;7340;37.1;46
25.04.2021;14:45:00;7226;38.3;47
25.04.2021;14:55:00;7112;39.4;44
25.04.2021;15:05:00;6985;40.6;47
25.04.2021;15:15:00;6884;41.7;46
25.04.2021;15:25:00;6799;42.9;44
25.04.2021;15:35:00;6629;44.0;47
25.04.2021;15:45:00;6474;45.0;44
25.04.2021;15:55:00;6349;46.1;46
25.04.2021;16:05:00;6148;47.1;46
25.04.2021;16:15:00;5871;48.1;46
25.04.2021;16:25:00;5490;49.0;45
25.04.2021;16:35:00;5111;49.9;48
25.04.2021;16:45:00;4660;50.7;44
25.04.2021;16:55:00;4385;51.4;45
25.04.2021;17:05:00;4156;52.1;47
25.04.2021;17:15:00;3983;52.8;48
25.04.2021;17:25:00;3768;53.4;48
25.04.2021;17:35:00;3551;54.0;48
25.04.2021;17:45:00;3286;54.6;47
25.04.2021;17:55:00;3026;55.1;47
25.04.2021;18:05:00;2796;55.5;46
25.04.2021;18:15:00;2554;56.0;45
25.04.2021;18:25:00;2158;56.3;45
25.04.2021;18:35:00;1761;56.6;43
25.04.2021;18:45:00;1411;56.9;42
25.04.2021;18:55:00;1175;57.1;41
25.04.2021;19:05:00;961;57.3;41
25.04.2021;19:15:00;698;57.4;40
25.04.2021;19:25:00;479;57.5;39
25.04.2021;19:35:00;322;57.5;39
25.04.2021;19:45:00;243;57.6;39
25.04.2021;19:55:00;235;57.6;38
25.04.2021;20:05:00;184;57.6;38
25.04.2021;20:15:00;147;57.7;38
25.04.2021;20:25:00;109;57.7;38
25.04.2021;20:35:00;98;57.7;37
26.04.2021;06:25:00;117;0;28
26.04.2021;06:35:00;206;0;29
26.04.2021;06:45:00;301;0;30
26.04.2021;06:55:00;392;0.1;31
26.04.2021;07:05:00;462;0.2;31
26.04.2021;07:15:00;543;0.3;31
26.04.2021;07:25:00;587;0.3;32
26.04.2021;07:35:00;811;0.5;32
26.04.2021;07:45:00;893;0.6;32
26.04.2021;07:55:00;1229;0.8;32
26.04.2021;08:05:00;1258;1.0;33
26.04.2021;08:15:00;1306;1.2;33
26.04.2021;08:25:00;1207;1.4;33
26.04.2021;08:35:00;2227;1.7;33
26.04.2021;08:45:00;1728;2.0;34
26.04.2021;08:55:00;1788;2.3;34
26.04.2021;09:05:00;1948;2.6;34
26.04.2021;09:15:00;2314;3.0;35
26.04.2021;09:25:00;2771;3.4;36
26.04.2021;09:35:00;3236;4.0;37
26.04.2021;09:45:00;4375;4.6;39
26.04.2021;09:55:00;4347;5.3;40
26.04.2021;10:05:00;4262;6.0;41
26.04.2021;10:15:00;3379;6.6;42
26.04.2021;10:25:00;3926;7.2;42
26.04.2021;10:35:00;4927;8.1;44
26.04.2021;10:45:00;5090;8.9;46
26.04.2021;10:55:00;4651;9.7;46
26.04.2021;11:05:00;5728;10.6;47
26.04.2021;11:15:00;4967;11.6;44
26.04.2021;11:25:00;3788;12.3;44
26.04.2021;11:35:00;5591;13.2;46
26.04.2021;11:45:00;5971;14.2;48
26.04.2021;11:55:00;4435;15.0;44
26.04.2021;12:05:00;5565;15.8;45
26.04.2021;12:15:00;4889;16.7;47
26.04.2021;12:25:00;6835;17.8;44
26.04.2021;12:35:00;7570;19.0;46
26.04.2021;12:45:00;7756;20.3;47
26.04.2021;12:55:00;7877;21.5;45
26.04.2021;13:05:00;7843;22.8;44
26.04.2021;13:15:00;7825;24.1;47
26.04.2021;13:25:00;7168;25.3;46
26.04.2021;13:35:00;5722;26.2;47
26.04.2021;13:45:00;6760;27.3;46
26.04.2021;13:55:00;7599;28.4;45
26.04.2021;14:05:00;7484;29.6;47
26.04.2021;14:15:00;6719;30.7;45
26.04.2021;14:25:00;6632;31.8;44
26.04.2021;14:35:00;7889;33.0;47
26.04.2021;14:45:00;6215;34.1;44
26.04.2021;14:55:00;6791;35.1;47
26.04.2021;15:05:00;7263;36.3;45
26.04.2021;15:15:00;6500;37.4;44
26.04.2021;15:25:00;7050;38.6;47
26.04.2021;15:35:00;6992;39.7;45
26.04.2021;15:45:00;6483;40.8;45
26.04.2021;15:55:00;6395;41.9;46
26.04.2021;16:05:00;5823;42.8;44
26.04.2021;16:15:00;5995;43.8;46
26.04.2021;16:25:00;5667;44.8;46
26.04.2021;16:35:00;5253;45.7;45
26.04.2021;16:45:00;4783;46.4;47
26.04.2021;16:55:00;4443;47.2;48
26.04.2021;17:05:00;3486;47.8;48
26.04.2021;17:15:00;4169;48.5;49
26.04.2021;17:25:00;3889;49.2;49
26.04.2021;17:35:00;3695;49.8;48
26.04.2021;17:45:00;3471;50.3;48
26.04.2021;17:55:00;2946;50.9;47
26.04.2021;18:05:00;3000;51.3;46
26.04.2021;18:15:00;2499;51.8;45
26.04.2021;18:25:00;2371;52.2;45
26.04.2021;18:35:00;1867;52.5;43
26.04.2021;18:45:00;1464;52.7;42
26.04.2021;18:55:00;788;52.9;41
26.04.2021;19:05:00;1096;53.1;40
26.04.2021;19:15:00;737;53.2;40
26.04.2021;19:25:00;511;53.3;39
26.04.2021;19:35:00;377;53.4;39
26.04.2021;19:45:00;271;53.4;39
26.04.2021;19:55:00;241;53.5;38
26.04.2021;20:05:00;194;53.5;38
26.04.2021;20:15:00;164;53.5;38
26.04.2021;20:25:00;105;53.6;37
26.04.2021;20:35:00;101;53.6;37
26.04.2021;20:45:00;91;53.6;37
27.04.2021;06:25:00;93;0;28
27.04.2021;06:35:00;173;0;29
27.04.2021;06:45:00;217;0;30
27.04.2021;06:55:00;259;0.1;31
27.04.2021;07:05:00;304;0.1;31
27.04.2021;07:15:00;340;0.2;31
27.04.2021;07:25:00;391;0.2;31
27.04.2021;07:35:00;447;0.3;32
27.04.2021;07:45:00;519;0.4;32
27.04.2021;07:55:00;781;0.5;32
27.04.2021;08:05:00;1246;0.7;32
27.04.2021;08:15:00;1509;0.9;33
27.04.2021;08:25:00;1779;1.2;33
27.04.2021;08:35:00;2070;1.5;33
27.04.2021;08:45:00;2405;1.9;34
27.04.2021;08:55:00;2761;2.4;35
27.04.2021;09:05:00;3043;2.8;36
27.04.2021;09:15:00;3404;3.4;37
27.04.2021;09:25:00;3764;4.0;38
27.04.2021;09:35:00;4086;4.7;40
27.04.2021;09:45:00;4305;5.4;41
27.04.2021;09:55:00;4609;6.1;42
27.04.2021;10:05:00;4857;6.9;43
27.04.2021;10:15:00;5137;7.7;45
27.04.2021;10:25:00;5350;8.6;46
27.04.2021;10:35:00;5600;9.5;48
27.04.2021;10:45:00;5742;10.5;47
27.04.2021;10:55:00;6002;11.4;45
27.04.2021;11:05:00;6211;12.5;48
27.04.2021;11:15:00;6373;13.5;44
27.04.2021;11:25:00;6522;14.6;47
27.04.2021;11:35:00;6676;15.7;44
27.04.2021;11:45:00;6813;16.8;48
27.04.2021;11:55:00;6794;17.9;45
27.04.2021;12:05:00;6985;19.0;46
27.04.2021;12:15:00;7002;20.2;46
27.04.2021;12:25:00;7104;21.3;44
27.04.2021;12:35:00;7216;22.5;47
27.04.2021;12:45:00;7059;23.7;45
27.04.2021;12:55:00;7265;24.9;45
27.04.2021;13:05:00;7213;26.1;47
27.04.2021;13:15:00;7052;27.3;44
27.04.2021;13:25:00;7293;28.5;45
27.04.2021;13:35:00;7411;29.7;47
27.04.2021;13:45:00;7165;30.8;45
27.04.2021;13:55:00;7221;32.0;45
27.04.2021;14:05:00;7137;33.2;47
27.04.2021;14:15:00;7151;34.4;44
27.04.2021;14:25:00;7108;35.6;46
27.04.2021;14:35:00;7163;36.8;47
27.04.2021;14:45:00;6947;37.9;44
27.04.2021;14:55:00;6906;39.1;47
27.04.2021;15:05:00;6818;40.2;46
27.04.2021;15:15:00;6877;41.3;44
27.04.2021;15:25:00;6590;42.4;47
27.04.2021;15:35:00;6435;43.5;44
27.04.2021;15:45:00;6415;44.6;47
27.04.2021;15:55:00;6225;45.6;45
27.04.2021;16:05:00;6045;46.6;46
27.04.2021;16:15:00;5708;47.6;46
27.04.2021;16:25:00;5479;48.5;47
27.04.2021;16:35:00;4930;49.3;44
27.04.2021;16:45:00;4520;50.1;46
27.04.2021;16:55:00;4219;50.8;48
27.04.2021;17:05:00;3964;51.4;48
27.04.2021;17:15:00;3885;52.1;48
27.04.2021;17:25:00;3670;52.7;48
27.04.2021;17:35:00;3460;53.3;48
27.04.2021;17:45:00;3143;53.8;47
27.04.2021;17:55:00;3092;54.3;47
27.04.2021;18:05:00;2717;54.8;46
27.04.2021;18:15:00;2280;55.2;45
27.04.2021;18:25:00;1893;55.5;44
27.04.2021;18:35:00;1702;55.8;43
27.04.2021;18:45:00;1368;56.1;42
27.04.2021;18:55:00;1123;56.3;41
27.04.2021;19:05:00;1089;56.4;40
27.04.2021;19:15:00;665;56.6;39
27.04.2021;19:25:00;521;56.7;39
27.04.2021;19:35:00;417;56.7;39
27.04.2021;19:45:00;315;56.8;39
27.04.2021;19:55:00;292;56.8;38
27.04.2021;20:05:00;230;56.9;38
27.04.2021;20:15:00;184;56.9;38
27.04.2021;20:25:00;135;56.9;37
27.04.2021;20:35:00;106;57.0;37
27.04.2021;20:45:00;92;57.0;37
28.04.2021;06:30:00;82;0;29
28.04.2021;06:40:00;168;0;30
28.04.2021;06:50:00;197;0;30
28.04.2021;07:00:00;265;0.1;31
28.04.2021;07:10:00;359;0.1;31
28.04.2021;07:20:00;454;0.2;31
28.04.2021;07:30:00;525;0.3;32
28.04.2021;07:40:00;517;0.3;32
28.04.2021;07:50:00;525;0.4;32
28.04.2021;08:00:00;797;0.6;32
28.04.2021;08:10:00;832;0.7;32
28.04.2021;08:20:00;794;0.8;33
28.04.2021;08:30:00;860;1.0;33
28.04.2021;08:40:00;1106;1.1;33
28.04.2021;08:50:00;1339;1.3;33
28.04.2021;09:00:00;1554;1.6;33
28.04.2021;09:10:00;1259;1.8;34
28.04.2021;09:20:00;951;2.0;34
28.04.2021;09:30:00;626;2.1;34
28.04.2021;09:40:00;473;2.2;34
28.04.2021;09:50:00;536;2.3;34
28.04.2021;10:00:00;745;2.4;34
28.04.2021;10:10:00;929;2.5;34
28.04.2021;10:20:00;1269;2.7;34
28.04.2021;10:30:00;1112;2.9;34
28.04.2021;10:40:00;1045;3.1;34
28.04.2021;10:50:00;1886;3.4;34
28.04.2021;11:00:00;1635;3.6;34
28.04.2021;11:10:00;3014;4.0;35
28.04.2021;11:20:00;3264;4.5;36
28.04.2021;11:30:00;4095;5.1;38
28.04.2021;11:40:00;3600;5.8;40
28.04.2021;11:50:00;2912;6.2;40
28.04.2021;12:00:00;3444;6.8;40
28.04.2021;12:10:00;4784;7.5;41
28.04.2021;12:20:00;4575;8.2;43
28.04.2021;12:30:00;4698;8.9;44
28.04.2021;12:40:00;5638;9.9;46
28.04.2021;12:50:00;6060;10.8;47
28.04.2021;13:00:00;7531;12.1;44
28.04.2021;13:10:00;7643;13.3;45
28.04.2021;13:20:00;6001;14.5;46
28.04.2021;13:30:00;7404;15.6;44
28.04.2021;13:40:00;7010;16.8;47
28.04.2021;13:50:00;6881;17.9;46
28.04.2021;14:00:00;7242;19.0;46
28.04.2021;14:10:00;7579;20.2;47
28.04.2021;14:20:00;7065;21.4;44
28.04.2021;14:30:00;7417;22.7;45
28.04.2021;14:40:00;6021;23.7;45
28.04.2021;14:50:00;7090;24.9;44
28.04.2021;15:00:00;7343;26.0;47
28.04.2021;15:10:00;7223;27.2;45
28.04.2021;15:20:00;4230;27.9;46
28.04.2021;15:30:00;5835;29.0;44
28.04.2021;15:40:00;4935;29.8;45
28.04.2021;15:50:00;5603;30.8;46
28.04.2021;16:00:00;5856;31.8;46
28.04.2021;16:10:00;6326;32.8;45
28.04.2021;16:20:00;3289;33.6;45
28.04.2021;16:30:00;4468;34.4;47
28.04.2021;16:40:00;2388;34.8;45
28.04.2021;16:50:00;2169;35.2;44
28.04.2021;17:00:00;1756;35.5;43
28.04.2021;17:10:00;1620;35.8;42
28.04.2021;17:20:00;1767;36.1;42
28.04.2021;17:30:00;1585;36.3;41
28.04.2021;17:40:00;1456;36.6;41
28.04.2021;17:50:00;1239;36.8;40
28.04.2021;18:00:00;961;37.0;39
28.04.2021;18:10:00;689;37.1;39
28.04.2021;18:20:00;594;37.2;38
28.04.2021;18:30:00;532;37.3;38
28.04.2021;18:40:00;557;37.4;38
28.04.2021;18:50:00;501;37.5;38
28.04.2021;19:00:00;517;37.5;37
28.04.2021;19:10:00;628;37.6;37
28.04.2021;19:20:00;719;37.8;37
28.04.2021;19:30:00;515;37.9;37
28.04.2021;19:40:00;382;37.9;37
28.04.2021;19:50:00;299;38.0;37
28.04.2021;20:00:00;223;38.0;36
28.04.2021;20:10:00;153;38.0;36
28.04.2021;20:20:00;118;38.1;36
28.04.2021;20:30:00;46;38.1;36
28.04.2021;20:40:00;0;38.1;0
29.04.2021;06:45:00;77;0;29
29.04.2021;06:55:00;157;0;29
29.04.2021;07:05:00;201;0;30
29.04.2021;07:15:00;215;0;30
29.04.2021;07:25:00;299;0.1;31
29.04.2021;07:35:00;603;0.2;31
29.04.2021;07:45:00;709;0.3;31
29.04.2021;07:55:00;682;0.4;32
29.04.2021;08:05:00;557;0.5;32
29.04.2021;08:15:00;569;0.6;32
29.04.2021;08:25:00;428;0.7;32
29.04.2021;08:35:00;613;0.8;32
29.04.2021;08:45:00;731;0.9;33
29.04.2021;08:55:00;720;1.0;33
29.04.2021;09:05:00;769;1.1;33
29.04.2021;09:15:00;668;1.3;33
29.04.2021;09:25:00;1028;1.4;33
29.04.2021;09:35:00;1623;1.6;33
29.04.2021;09:45:00;1490;1.9;33
29.04.2021;09:55:00;946;2.1;34
29.04.2021;10:05:00;1201;2.2;34
29.04.2021;10:15:00;971;2.4;34
29.04.2021;10:25:00;1324;2.6;34
29.04.2021;10:35:00;1826;2.9;34
29.04.2021;10:45:00;2532;3.3;35
29.04.2021;10:55:00;2661;3.8;36
29.04.2021;11:05:00;2614;4.2;36
29.04.2021;11:15:00;3002;4.6;37
29.04.2021;11:25:00;2592;5.1;38
29.04.2021;11:35:00;3226;5.6;38
29.04.2021;11:45:00;3086;6.1;39
29.04.2021;11:55:00;2608;6.6;39
29.04.2021;12:05:00;2109;6.9;39
29.04.2021;12:15:00;2370;7.3;39
29.04.2021;12:25:00;2468;7.7;39
29.04.2021;12:35:00;2899;8.2;39
29.04.2021;12:45:00;2401;8.6;39
29.04.2021;12:55:00;1900;8.9;39
29.04.2021;13:05:00;1948;9.2;38
29.04.2021;13:15:00;2594;9.7;39
29.04.2021;13:25:00;2107;10.0;39
29.04.2021;13:35:00;1995;10.4;38
29.04.2021;13:45:00;2554;10.8;39
29.04.2021;13:55:00;2810;11.2;39
29.04.2021;14:05:00;4111;11.8;40
29.04.2021;14:15:00;5628;12.6;42
29.04.2021;14:25:00;4389;13.4;44
29.04.2021;14:35:00;3931;14.0;44
29.04.2021;14:45:00;5025;14.8;45
29.04.2021;14:55:00;4942;15.6;46
29.04.2021;15:05:00;5617;16.5;48
29.04.2021;15:15:00;4727;17.3;48
29.04.2021;15:25:00;3738;18.0;47
29.04.2021;15:35:00;1780;18.4;45
29.04.2021;15:45:00;3172;18.8;44
29.04.2021;15:55:00;3390;19.4;45
29.04.2021;16:05:00;2688;19.8;44
29.04.2021;16:15:00;2265;20.2;43
29.04.2021;16:25:00;2338;20.6;42
29.04.2021;16:35:00;1871;21.0;41
29.04.2021;16:45:00;944;21.2;40
29.04.2021;16:55:00;641;21.3;39
29.04.2021;17:05:00;809;21.4;38
29.04.2021;17:15:00;396;21.5;38
29.04.2021;17:25:00;454;21.6;37
29.04.2021;17:35:00;259;21.6;37
29.04.2021;17:45:00;214;21.7;37
29.04.2021;17:55:00;497;21.7;37
29.04.2021;18:05:00;462;21.8;36
29.04.2021;18:15:00;395;21.9;36
29.04.2021;18:25:00;259;21.9;36
29.04.2021;18:35:00;596;22.0;36
29.04.2021;18:45:00;576;22.1;36
29.04.2021;18:55:00;288;22.2;36
29.04.2021;19:05:00;300;22.2;36
29.04.2021;19:15:00;452;22.3;36
29.04.2021;19:25:00;242;22.4;35
29.04.2021;19:35:00;202;22.4;35
29.04.2021;19:45:00;245;22.4;35
29.04.2021;19:55:00;174;22.5;35
29.04.2021;20:05:00;182;22.5;35
29.04.2021;20:15:00;135;22.5;35
29.04.2021;20:25:00;100;22.5;35
29.04.2021;20:35:00;91;22.5;35
30.04.2021;06:30:00;33;0;26
30.04.2021;06:40:00;170;0;29
30.04.2021;06:50:00;219;0;29
30.04.2021;07:00:00;266;0.1;30
30.04.2021;07:10:00;397;0.1;30
30.04.2021;07:20:00;583;0.2;31
30.04.2021;07:30:00;667;0.3;31
30.04.2021;07:40:00;805;0.4;31
30.04.2021;07:50:00;633;0.5;32
30.04.2021;08:00:00;613;0.6;32
30.04.2021;08:10:00;620;0.8;32
30.04.2021;08:20:00;754;0.9;32
30.04.2021;08:30:00;503;1.0;33
30.04.2021;08:40:00;740;1.1;33
30.04.2021;08:50:00;1310;1.3;33
30.04.2021;09:00:00;1292;1.5;33
30.04.2021;09:10:00;1341;1.7;33
30.04.2021;09:20:00;1449;1.9;33
30.04.2021;09:30:00;1238;2.1;34
30.04.2021;09:40:00;1276;2.3;34
30.04.2021;09:50:00;1274;2.5;34
30.04.2021;10:00:00;1371;2.8;34
30.04.2021;10:10:00;2036;3.1;34
30.04.2021;10:20:00;2394;3.5;35
30.04.2021;10:30:00;2944;3.9;36
30.04.2021;10:40:00;2796;4.4;37
30.04.2021;10:50:00;2322;4.8;37
30.04.2021;11:00:00;1880;5.1;37
30.04.2021;11:10:00;2428;5.5;37
30.04.2021;11:20:00;3721;6.1;38
30.04.2021;11:30:00;5229;6.8;40
30.04.2021;11:40:00;4332;7.5;42
30.04.2021;11:50:00;5188;8.3;43
30.04.2021;12:00:00;4692;9.0;43
30.04.2021;12:10:00;5845;9.8;44
30.04.2021;12:20:00;3482;10.5;45
30.04.2021;12:30:00;5807;11.4;47
30.04.2021;12:40:00;6761;12.5;45
30.04.2021;12:50:00;7596;13.5;46
30.04.2021;13:00:00;7552;14.8;44
30.04.2021;13:10:00;7430;16.0;47
30.04.2021;13:20:00;7888;17.2;46
30.04.2021;13:30:00;7884;18.5;44
30.04.2021;13:40:00;8805;19.9;46
30.04.2021;13:50:00;2842;20.4;42
30.04.2021;14:00:00;7302;21.4;47
30.04.2021;14:10:00;2491;22.0;46
30.04.2021;14:20:00;3102;22.5;45
30.04.2021;14:30:00;1898;22.8;44
30.04.2021;14:40:00;1585;23.1;42
30.04.2021;14:50:00;1957;23.4;42
30.04.2021;15:00:00;1441;23.6;41
30.04.2021;15:10:00;1172;23.9;40
30.04.2021;15:20:00;1514;24.1;40
30.04.2021;15:30:00;1103;24.3;39
30.04.2021;15:40:00;858;24.5;38
30.04.2021;15:50:00;873;24.6;38
30.04.2021;16:00:00;715;24.8;38
30.04.2021;16:10:00;865;24.9;37
30.04.2021;16:20:00;665;25.0;37
30.04.2021;16:30:00;738;25.1;37
30.04.2021;16:40:00;669;25.3;37
30.04.2021;16:50:00;679;25.4;36
30.04.2021;17:00:00;513;25.5;36
30.04.2021;17:10:00;421;25.5;36
30.04.2021;17:20:00;366;25.6;36
30.04.2021;17:30:00;316;25.7;36
30.04.2021;17:40:00;298;25.7;36
30.04.2021;17:50:00;337;25.8;35
30.04.2021;18:00:00;334;25.8;35
30.04.2021;18:10:00;291;25.9;35
30.04.2021;18:20:00;284;25.9;35
30.04.2021;18:30:00;273;26.0;35
30.04.2021;18:40:00;255;26.0;35
30.04.2021;18:50:00;261;26.0;35
30.04.2021;19:00:00;265;26.1;35
30.04.2021;19:10:00;240;26.1;35
30.04.2021;19:20:00;171;26.2;35
30.04.2021;19:30:00;151;26.2;35
30.04.2021;19:40:00;149;26.2;35
30.04.2021;19:50:00;117;26.2;35
30.04.2021;20:00:00;111;26.3;34
30.04.2021;20:10:00;91;26.3;34
01.05.2021;06:45:00;181;0;29
01.05.2021;06:55:00;223;0;30
01.05.2021;07:05:00;327;0.1;30
01.05.2021;07:15:00;295;0.1;31
01.05.2021;07:25:00;400;0.2;31
01.05.2021;07:35:00;423;0.2;31
01.05.2021;07:45:00;491;0.3;32
01.05.2021;07:55:00;670;0.4;32
01.05.2021;08:05:00;601;0.5;32
01.05.2021;08:15:00;698;0.6;32
01.05.2021;08:25:00;850;0.8;33
01.05.2021;08:35:00;1066;0.9;33
01.05.2021;08:45:00;785;1.1;33
01.05.2021;08:55:00;814;1.2;33
01.05.2021;09:05:00;671;1.3;33
01.05.2021;09:15:00;633;1.4;33
01.05.2021;09:25:00;943;1.6;34
01.05.2021;09:35:00;558;1.7;34
01.05.2021;09:45:00;554;1.8;34
01.05.2021;09:55:00;477;1.9;34
01.05.2021;10:05:00;359;1.9;34
01.05.2021;10:15:00;478;2.0;34
01.05.2021;10:25:00;560;2.1;34
01.05.2021;10:35:00;490;2.2;34
01.05.2021;10:45:00;663;2.3;34
01.05.2021;10:55:00;657;2.4;34
01.05.2021;11:05:00;729;2.5;34
01.05.2021;11:15:00;587;2.6;34
01.05.2021;11:25:00;548;2.7;34
01.05.2021;11:35:00;796;2.8;34
01.05.2021;11:45:00;751;3.0;34
01.05.2021;11:55:00;831;3.1;34
01.05.2021;12:05:00;1056;3.3;34
01.05.2021;12:15:00;949;3.4;34
01.05.2021;12:25:00;939;3.6;34
01.05.2021;12:35:00;1208;3.8;34
01.05.2021;12:45:00;1520;4.0;34
01.05.2021;12:55:00;1134;4.2;35
01.05.2021;13:05:00;1275;4.4;35
01.05.2021;13:15:00;1245;4.6;35
01.05.2021;13:25:00;1403;4.9;35
01.05.2021;13:35:00;1587;5.1;35
01.05.2021;13:45:00;1156;5.3;35
01.05.2021;13:55:00;1312;5.5;35
01.05.2021;14:05:00;943;5.7;35
01.05.2021;14:15:00;808;5.8;35
01.05.2021;14:25:00;725;5.9;35
01.05.2021;14:35:00;692;6.1;35
01.05.2021;14:45:00;646;6.2;35
01.05.2021;14:55:00;750;6.3;35
01.05.2021;15:05:00;641;6.4;35
01.05.2021;15:15:00;667;6.5;35
01.05.2021;15:25:00;820;6.7;35
01.05.2021;15:35:00;705;6.8;35
01.05.2021;15:45:00;729;6.9;35
01.05.2021;15:55:00;760;7.0;35
01.05.2021;16:05:00;611;7.1;35
01.05.2021;16:15:00;651;7.2;35
01.05.2021;16:25:00;589;7.3;35
01.05.2021;16:35:00;563;7.4;35
01.05.2021;16:45:00;512;7.5;35
01.05.2021;16:55:00;555;7.6;35
01.05.2021;17:05:00;409;7.7;35
01.05.2021;17:15:00;388;7.8;35
01.05.2021;17:25:00;497;7.8;35
01.05.2021;17:35:00;406;7.9;35
01.05.2021;17:45:00;345;8.0;35
01.05.2021;17:55:00;301;8.0;35
01.05.2021;18:05:00;286;8.1;35
01.05.2021;18:15:00;266;8.1;35
01.05.2021;18:25:00;228;8.1;35
01.05.2021;18:35:00;232;8.2;35
01.05.2021;18:45:00;278;8.2;35
01.05.2021;18:55:00;292;8.3;35
01.05.2021;19:05:00;283;8.3;35
01.05.2021;19:15:00;248;8.4;35
01.05.2021;19:25:00;192;8.4;35
01.05.2021;19:35:00;168;8.4;35
01.05.2021;19:45:00;152;8.5;34
01.05.2021;19:55:00;133;8.5;34
01.05.2021;20:05:00;120;8.5;34
01.05.2021;20:15:00;100;8.5;34
01.05.2021;20:25:00;91;8.5;34
02.05.2021;06:45:00;111;0;29
02.05.2021;06:55:00;152;0;30
02.05.2021;07:05:00;136;0;30
02.05.2021;07:15:00;142;0;31
02.05.2021;07:25:00;231;0.1;31
02.05.2021;07:35:00;287;0.1;31
02.05.2021;07:45:00;318;0.2;32
02.05.2021;07:55:00;399;0.2;32
02.05.2021;08:05:00;344;0.3;32
02.05.2021;08:15:00;411;0.3;32
02.05.2021;08:25:00;784;0.5;32
02.05.2021;08:35:00;870;0.6;33
02.05.2021;08:45:00;654;0.7;33
02.05.2021;08:55:00;794;0.8;33
02.05.2021;09:05:00;602;1.0;33
02.05.2021;09:15:00;596;1.0;33
02.05.2021;09:25:00;482;1.1;33
02.05.2021;09:35:00;457;1.2;34
02.05.2021;09:45:00;654;1.3;34
02.05.2021;09:55:00;554;1.4;34
02.05.2021;10:05:00;917;1.5;34
02.05.2021;10:15:00;1502;1.8;34
02.05.2021;10:25:00;1727;2.0;34
02.05.2021;10:35:00;1896;2.3;34
02.05.2021;10:45:00;1758;2.6;35
02.05.2021;10:55:00;1184;2.8;34
02.05.2021;11:05:00;1862;3.1;35
02.05.2021;11:15:00;2306;3.5;35
02.05.2021;11:25:00;2508;3.9;36
02.05.2021;11:35:00;3359;4.4;37
02.05.2021;11:45:00;3855;5.0;38
02.05.2021;11:55:00;3522;5.6;40
02.05.2021;12:05:00;4096;6.3;40
02.05.2021;12:15:00;3917;7.0;42
02.05.2021;12:25:00;4086;7.6;43
02.05.2021;12:35:00;4566;8.3;43
02.05.2021;12:45:00;4449;9.1;45
02.05.2021;12:55:00;5512;9.9;45
02.05.2021;13:05:00;6297;11.0;46
02.05.2021;13:15:00;7311;12.2;47
02.05.2021;13:25:00;3570;12.9;44
02.05.2021;13:35:00;4738;13.6;44
02.05.2021;13:45:00;5107;14.5;45
02.05.2021;13:55:00;2653;15.0;42
02.05.2021;14:05:00;3760;15.7;45
02.05.2021;14:15:00;3733;16.3;44
02.05.2021;14:25:00;2972;16.9;44
02.05.2021;14:35:00;1989;17.2;43
02.05.2021;14:45:00;866;17.4;41
02.05.2021;14:55:00;1175;17.6;40
02.05.2021;15:05:00;914;17.8;39
02.05.2021;15:15:00;900;17.9;38
02.05.2021;15:25:00;700;18.0;38
02.05.2021;15:35:00;490;18.1;38
02.05.2021;15:45:00;510;18.2;37
02.05.2021;15:55:00;1466;18.4;37
02.05.2021;16:05:00;2858;18.8;37
02.05.2021;16:15:00;3442;19.4;39
02.05.2021;16:25:00;2152;19.8;39
02.05.2021;16:35:00;597;19.9;38
02.05.2021;16:45:00;309;20.0;37
02.05.2021;16:55:00;467;20.0;37
02.05.2021;17:05:00;615;20.1;37
02.05.2021;17:15:00;589;20.2;37
02.05.2021;17:25:00;832;20.4;36
02.05.2021;17:35:00;2110;20.6;36
02.05.2021;17:45:00;2188;21.0;37
02.05.2021;17:55:00;1277;21.3;37
02.05.2021;18:05:00;1184;21.5;36
02.05.2021;18:15:00;1181;21.7;36
02.05.2021;18:25:00;1631;21.9;36
02.05.2021;18:35:00;1578;22.2;37
02.05.2021;18:45:00;1064;22.4;36
02.05.2021;18:55:00;706;22.5;36
02.05.2021;19:05:00;614;22.6;36
02.05.2021;19:15:00;492;22.7;36
02.05.2021;19:25:00;501;22.8;36
02.05.2021;19:35:00;345;22.9;36
02.05.2021;19:45:00;269;22.9;36
02.05.2021;19:55:00;213;22.9;36
02.05.2021;20:05:00;190;23.0;36
02.05.2021;20:15:00;119;23.0;35
02.05.2021;20:25:00;90;23.0;35
03.05.2021;06:15:00;69;0;27
03.05.2021;06:25:00;164;0;29
03.05.2021;06:35:00;221;0;30
03.05.2021;06:45:00;284;0.1;30
03.05.2021;06:55:00;354;0.1;31
03.05.2021;07:05:00;418;0.2;31
03.05.2021;07:15:00;481;0.3;31
03.05.2021;07:25:00;550;0.3;32
03.05.2021;07:35:00;688;0.5;32
03.05.2021;07:45:00;838;0.6;32
03.05.2021;07:55:00;1193;0.8;32
03.05.2021;08:05:00;1499;1.0;32
03.05.2021;08:15:00;1779;1.3;33
03.05.2021;08:25:00;2072;1.6;33
03.05.2021;08:35:00;2368;2.0;34
03.05.2021;08:45:00;2462;2.4;35
03.05.2021;08:55:00;2852;2.8;35
03.05.2021;09:05:00;3417;3.4;37
03.05.2021;09:15:00;3770;4.0;38
03.05.2021;09:25:00;4182;4.6;39
03.05.2021;09:35:00;4471;5.4;41
03.05.2021;09:45:00;4300;6.1;42
03.05.2021;09:55:00;2590;6.5;41
03.05.2021;10:05:00;2509;7.0;41
03.05.2021;10:15:00;2603;7.6;41
03.05.2021;10:25:00;1866;8.0;40
03.05.2021;10:35:00;5502;8.6;41
03.05.2021;10:45:00;5483;9.7;46
03.05.2021;10:55:00;1591;9.9;42
03.05.2021;11:05:00;1178;10.1;40
03.05.2021;11:15:00;1278;10.3;39
03.05.2021;11:25:00;6949;11.3;43
03.05.2021;11:35:00;4562;12.0;45
03.05.2021;11:45:00;4355;12.5;43
03.05.2021;11:55:00;1905;13.2;44
03.05.2021;12:05:00;4453;13.8;44
03.05.2021;12:15:00;4204;14.3;43
03.05.2021;12:25:00;3252;14.9;44
03.05.2021;12:35:00;8620;16.3;45
03.05.2021;12:45:00;7826;17.6;47
03.05.2021;12:55:00;4378;18.2;43
03.05.2021;13:05:00;2351;18.6;42
03.05.2021;13:15:00;8132;19.9;47
03.05.2021;13:25:00;6841;20.7;45
03.05.2021;13:35:00;1662;21.1;44
03.05.2021;13:45:00;3749;21.8;45
03.05.2021;13:55:00;5821;22.6;46
03.05.2021;14:05:00;6999;23.7;46
03.05.2021;14:15:00;6834;25.0;44
03.05.2021;14:25:00;4561;25.5;43
03.05.2021;14:35:00;8881;26.9;46
03.05.2021;14:45:00;6690;28.1;47
03.05.2021;14:55:00;3314;28.8;47
03.05.2021;15:05:00;6615;29.9;44
03.05.2021;15:15:00;6028;30.9;45
03.05.2021;15:25:00;7608;32.2;44
03.05.2021;15:35:00;7277;33.4;47
03.05.2021;15:45:00;7196;34.6;46
03.05.2021;15:55:00;6908;35.7;44
03.05.2021;16:05:00;6817;36.9;48
03.05.2021;16:15:00;6402;37.9;44
03.05.2021;16:25:00;6132;39.0;48
03.05.2021;16:35:00;5658;39.9;44
03.05.2021;16:45:00;5158;40.8;46
03.05.2021;16:55:00;4522;41.6;48
03.05.2021;17:05:00;4515;42.3;48
03.05.2021;17:15:00;4287;43.0;44
03.05.2021;17:25:00;4147;43.7;45
03.05.2021;17:35:00;3946;44.3;46
03.05.2021;17:45:00;3640;45.0;46
03.05.2021;17:55:00;3326;45.5;46
03.05.2021;18:05:00;3086;46.0;46
03.05.2021;18:15:00;2837;46.5;45
03.05.2021;18:25:00;2564;47.0;45
03.05.2021;18:35:00;2063;47.3;44
03.05.2021;18:45:00;1774;47.6;43
03.05.2021;18:55:00;1436;47.9;42
03.05.2021;19:05:00;1214;48.1;41
03.05.2021;19:15:00;967;48.3;40
03.05.2021;19:25:00;690;48.4;39
03.05.2021;19:35:00;493;48.5;39
03.05.2021;19:45:00;312;48.5;38
03.05.2021;19:55:00;234;48.6;38
03.05.2021;20:05:00;226;48.6;38
03.05.2021;20:15:00;192;48.6;37
03.05.2021;20:25:00;158;48.7;37
03.05.2021;20:35:00;124;48.7;37
03.05.2021;20:45:00;94;48.7;37
04.05.2021;06:15:00;118;0;28
04.05.2021;06:25:00;189;0;29
04.05.2021;06:35:00;229;0;30
04.05.2021;06:45:00;300;0.1;30
04.05.2021;06:55:00;448;0.1;31
04.05.2021;07:05:00;607;0.2;31
04.05.2021;07:15:00;724;0.3;31
04.05.2021;07:25:00;878;0.5;32
04.05.2021;07:35:00;942;0.6;32
04.05.2021;07:45:00;1034;0.8;32
04.05.2021;07:55:00;1315;1.0;32
04.05.2021;08:05:00;1339;1.2;33
04.05.2021;08:15:00;1335;1.4;33
04.05.2021;08:25:00;1531;1.7;33
04.05.2021;08:35:00;1561;1.9;33
04.05.2021;08:45:00;1618;2.2;33
04.05.2021;08:55:00;1707;2.5;34
04.05.2021;09:05:00;1748;2.8;34
04.05.2021;09:15:00;1988;3.1;35
04.05.2021;09:25:00;2338;3.5;35
04.05.2021;09:35:00;2589;3.9;36
04.05.2021;09:45:00;2997;4.4;37
04.05.2021;09:55:00;2914;4.8;38
04.05.2021;10:05:00;2863;5.3;38
04.05.2021;10:15:00;3258;5.8;39
04.05.2021;10:25:00;3727;6.4;40
04.05.2021;10:35:00;4271;7.1;41
04.05.2021;10:45:00;4560;7.9;42
04.05.2021;10:55:00;5376;8.7;43
04.05.2021;11:05:00;5995;9.6;46
04.05.2021;11:15:00;4187;10.4;46
04.05.2021;11:25:00;4920;11.1;46
04.05.2021;11:35:00;4463;11.8;46
04.05.2021;11:45:00;5144;12.7;47
04.05.2021;11:55:00;5661;13.8;44
04.05.2021;12:05:00;5082;14.7;45
04.05.2021;12:15:00;5540;15.6;47
04.05.2021;12:25:00;5424;16.4;48
04.05.2021;12:35:00;6393;17.5;44
04.05.2021;12:45:00;7395;18.6;47
04.05.2021;12:55:00;7075;19.8;45
04.05.2021;13:05:00;7073;21.0;45
04.05.2021;13:15:00;6583;22.0;46
04.05.2021;13:25:00;6249;23.0;48
04.05.2021;13:35:00;5560;24.0;44
04.05.2021;13:45:00;7690;25.1;47
04.05.2021;13:55:00;6811;26.4;45
04.05.2021;14:05:00;5214;27.2;46
04.05.2021;14:15:00;3516;27.9;47
04.05.2021;14:25:00;4501;28.6;47
04.05.2021;14:35:00;5017;29.4;48
04.05.2021;14:45:00;6264;30.4;44
04.05.2021;14:55:00;3852;31.1;46
04.05.2021;15:05:00;3939;31.7;46
04.05.2021;15:15:00;3851;32.4;46
04.05.2021;15:25:00;5055;33.1;47
04.05.2021;15:35:00;3905;33.8;47
04.05.2021;15:45:00;4404;34.5;48
04.05.2021;15:55:00;3729;35.2;48
04.05.2021;16:05:00;3387;35.8;47
04.05.2021;16:15:00;3633;36.4;47
04.05.2021;16:25:00;3505;37.0;47
04.05.2021;16:35:00;2649;37.5;45
04.05.2021;16:45:00;2465;37.9;44
04.05.2021;16:55:00;2515;38.3;44
04.05.2021;17:05:00;2454;38.8;43
04.05.2021;17:15:00;1917;39.1;42
04.05.2021;17:25:00;1575;39.4;41
04.05.2021;17:35:00;1430;39.6;40
04.05.2021;17:45:00;1205;39.8;39
04.05.2021;17:55:00;940;40.0;39
04.05.2021;18:05:00;990;40.1;38
04.05.2021;18:15:00;838;40.3;38
04.05.2021;18:25:00;475;40.4;37
04.05.2021;18:35:00;538;40.5;37
04.05.2021;18:45:00;527;40.6;37
04.05.2021;18:55:00;568;40.6;37
04.05.2021;19:05:00;549;40.7;37
04.05.2021;19:15:00;512;40.8;36
04.05.2021;19:25:00;474;40.9;36
04.05.2021;19:35:00;390;41.0;36
04.05.2021;19:45:00;409;41.0;36
04.05.2021;19:55:00;357;41.1;36
04.05.2021;20:05:00;246;41.1;36
04.05.2021;20:15:00;153;41.2;36
04.05.2021;20:25:00;48;41.2;35
05.05.2021;06:55:00;140;0;29
05.05.2021;07:05:00;209;0;29
05.05.2021;07:15:00;324;0;30
05.05.2021;07:25:00;410;0.1;30
05.05.2021;07:35:00;468;0.2;31
05.05.2021;07:45:00;384;0.2;31
05.05.2021;07:55:00;667;0.4;31
05.05.2021;08:05:00;573;0.5;31
05.05.2021;08:15:00;260;0.5;32
05.05.2021;08:25:00;638;0.6;32
05.05.2021;08:35:00;1129;0.8;32
05.05.2021;08:45:00;1105;1.0;32
05.05.2021;08:55:00;858;1.1;32
05.05.2021;09:05:00;1075;1.3;33
05.05.2021;09:15:00;978;1.5;33
05.05.2021;09:25:00;1377;1.6;33
05.05.2021;09:35:00;961;1.8;33
05.05.2021;09:45:00;732;2.0;33
05.05.2021;09:55:00;1459;2.2;33
05.05.2021;10:05:00;1224;2.4;34
05.05.2021;10:15:00;1391;2.6;34
05.05.2021;10:25:00;2409;2.9;34
05.05.2021;10:35:00;1543;3.2;34
05.05.2021;10:45:00;944;3.4;34
05.05.2021;10:55:00;950;3.6;34
05.05.2021;11:05:00;465;3.7;34
05.05.2021;11:15:00;426;3.7;34
05.05.2021;11:25:00;1089;3.9;34
05.05.2021;11:35:00;983;4.0;34
05.05.2021;11:45:00;1104;4.2;34
05.05.2021;11:55:00;1505;4.4;34
05.05.2021;12:05:00;1254;4.7;34
05.05.2021;12:15:00;2199;5.0;34
05.05.2021;12:25:00;6712;5.8;38
05.05.2021;12:35:00;2133;6.5;40
05.05.2021;12:45:00;695;6.6;37
05.05.2021;12:55:00;1538;6.8;37
05.05.2021;13:05:00;940;7.0;36
05.05.2021;13:15:00;1090;7.2;36
05.05.2021;13:25:00;1394;7.4;36
05.05.2021;13:35:00;5902;8.0;37
05.05.2021;13:45:00;7550;9.4;45
05.05.2021;13:55:00;4505;10.3;43
05.05.2021;14:05:00;1523;10.6;41
05.05.2021;14:15:00;2481;11.0;40
05.05.2021;14:25:00;5477;11.8;44
05.05.2021;14:35:00;2978;12.6;44
05.05.2021;14:45:00;6095;13.4;46
05.05.2021;14:55:00;4085;14.2;47
05.05.2021;15:05:00;3820;14.8;45
05.05.2021;15:15:00;2919;15.4;45
05.05.2021;15:25:00;2357;16.0;45
05.05.2021;15:35:00;3727;16.6;45
05.05.2021;15:45:00;3149;17.0;44
05.05.2021;15:55:00;4380;17.7;45
05.05.2021;16:05:00;2841;18.2;44
05.05.2021;16:15:00;2359;18.6;43
05.05.2021;16:25:00;3188;19.1;43
05.05.2021;16:35:00;2238;19.6;43
05.05.2021;16:45:00;2727;20.1;42
05.05.2021;16:55:00;1626;20.4;42
05.05.2021;17:05:00;1756;20.8;41
05.05.2021;17:15:00;1666;21.0;40
05.05.2021;17:25:00;1817;21.3;39
05.05.2021;17:35:00;1998;21.7;39
05.05.2021;17:45:00;1759;21.9;39
05.05.2021;17:55:00;2607;22.3;39
05.05.2021;18:05:00;3384;22.9;40
05.05.2021;18:15:00;2280;23.3;40
05.05.2021;18:25:00;2748;23.7;40
05.05.2021;18:35:00;2190;24.1;40
05.05.2021;18:45:00;1939;24.4;39
05.05.2021;18:55:00;1316;24.7;39
05.05.2021;19:05:00;644;24.8;37
05.05.2021;19:15:00;801;24.9;37
05.05.2021;19:25:00;743;25.1;37
05.05.2021;19:35:00;436;25.1;36
05.05.2021;19:45:00;532;25.2;36
05.05.2021;19:55:00;397;25.3;36
05.05.2021;20:05:00;327;25.4;36
05.05.2021;20:15:00;262;25.4;36
05.05.2021;20:25:00;185;25.4;36
05.05.2021;20:35:00;119;25.5;35
05.05.2021;20:45:00;93;25.5;35
05.05.2021;20:55:00;90;25.5;35
06.05.2021;06:10:00;24;0;27
06.05.2021;06:20:00;148;0;29
06.05.2021;06:30:00;193;0;29
06.05.2021;06:40:00;202;0;30
06.05.2021;06:50:00;197;0.1;30
06.05.2021;07:00:00;421;0.1;31
06.05.2021;07:10:00;665;0.2;31
06.05.2021;07:20:00;749;0.3;31
06.05.2021;07:30:00;819;0.5;32
06.05.2021;07:40:00;814;0.6;32
06.05.2021;07:50:00;1166;0.8;32
