Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
06.05.2021;08:00:00;1474;1.0;32
06.05.2021;08:10:00;1480;1.2;32
06.05.2021;08:20:00;1404;1.5;33
06.05.2021;08:30:00;1665;1.7;33
06.05.2021;08:40:00;1971;2.1;33
06.05.2021;08:50:00;2576;2.5;35
06.05.2021;09:00:00;2217;2.9;35
06.05.2021;09:10:00;3130;3.4;36
06.05.2021;09:20:00;3207;3.9;37
06.05.2021;09:30:00;2726;4.4;37
06.05.2021;09:40:00;2580;4.8;38
06.05.2021;09:50:00;2910;5.3;38
06.05.2021;10:00:00;2271;5.7;38
06.05.2021;10:10:00;2258;6.1;38
06.05.2021;10:20:00;2335;6.4;38
06.05.2021;10:30:00;2060;6.8;38
06.05.2021;10:40:00;1753;7.1;37
06.05.2021;10:50:00;1668;7.4;37
06.05.2021;11:00:00;1715;7.6;37
06.05.2021;11:10:00;1523;7.9;37
06.05.2021;11:20:00;1325;8.1;36
06.05.2021;11:30:00;1184;8.3;36
06.05.2021;11:40:00;1335;8.5;36
06.05.2021;11:50:00;1442;8.8;36
06.05.2021;12:00:00;1522;9.0;36
06.05.2021;12:10:00;1344;9.2;35
06.05.2021;12:20:00;1142;9.4;35
06.05.2021;12:30:00;1435;9.7;35
06.05.2021;12:40:00;1457;9.9;35
06.05.2021;12:50:00;1576;10.2;35
06.05.2021;13:00:00;1526;10.4;35
06.05.2021;13:10:00;1742;10.7;36
06.05.2021;13:20:00;1688;11.0;36
06.05.2021;13:30:00;1967;11.3;36
06.05.2021;13:40:00;1682;11.6;36
06.05.2021;13:50:00;1468;11.8;36
06.05.2021;14:00:00;1532;12.1;36
06.05.2021;14:10:00;1606;12.4;36
06.05.2021;14:20:00;1356;12.6;36
06.05.2021;14:30:00;1136;12.8;35
06.05.2021;14:40:00;1258;13.0;35
06.05.2021;14:50:00;1522;13.2;35
06.05.2021;15:00:00;1458;13.5;35
06.05.2021;15:10:00;1246;13.7;35
06.05.2021;15:20:00;1079;13.9;35
06.05.2021;15:30:00;1049;14.1;35
06.05.2021;15:40:00;1285;14.2;35
06.05.2021;15:50:00;919;14.4;35
06.05.2021;16:00:00;945;14.6;35
06.05.2021;16:10:00;845;14.7;35
06.05.2021;16:20:00;689;14.9;35
06.05.2021;16:30:00;712;15.0;35
06.05.2021;16:40:00;727;15.1;35
06.05.2021;16:50:00;590;15.2;35
06.05.2021;17:00:00;600;15.3;35
06.05.2021;17:10:00;604;15.4;35
06.05.2021;17:20:00;575;15.5;35
06.05.2021;17:30:00;500;15.6;35
06.05.2021;17:40:00;507;15.7;35
06.05.2021;17:50:00;529;15.7;34
06.05.2021;18:00:00;545;15.8;34
06.05.2021;18:10:00;484;15.9;34
06.05.2021;18:20:00;502;16.0;34
06.05.2021;18:30:00;341;16.1;34
06.05.2021;18:40:00;315;16.1;34
06.05.2021;18:50:00;346;16.2;34
06.05.2021;19:00:00;258;16.2;34
06.05.2021;19:10:00;198;16.2;34
06.05.2021;19:20:00;485;16.3;34
06.05.2021;19:30:00;603;16.4;34
06.05.2021;19:40:00;429;16.5;34
06.05.2021;19:50:00;330;16.5;34
06.05.2021;20:00:00;321;16.6;34
06.05.2021;20:10:00;218;16.6;34
06.05.2021;20:20:00;139;16.7;34
06.05.2021;20:30:00;160;16.7;34
06.05.2021;20:40:00;128;16.7;34
06.05.2021;20:50:00;115;16.7;34
06.05.2021;21:00:00;90;16.7;34
07.05.2021;06:30:00;221;0;27
07.05.2021;06:40:00;135;0;28
07.05.2021;06:50:00;186;0;29
07.05.2021;07:00:00;340;0.1;30
07.05.2021;07:10:00;290;0.1;30
07.05.2021;07:20:00;319;0.2;30
07.05.2021;07:30:00;571;0.3;31
07.05.2021;07:40:00;1239;0.4;31
07.05.2021;07:50:00;1386;0.6;31
07.05.2021;08:00:00;1302;0.9;32
07.05.2021;08:10:00;1297;1.0;32
07.05.2021;08:20:00;2824;1.4;32
07.05.2021;08:30:00;1733;1.7;33
07.05.2021;08:40:00;996;1.9;33
07.05.2021;08:50:00;1282;2.1;33
07.05.2021;09:00:00;1535;2.4;33
07.05.2021;09:10:00;1771;2.6;33
07.05.2021;09:20:00;349;2.7;34
07.05.2021;09:30:00;353;2.8;34
07.05.2021;09:40:00;364;2.9;34
07.05.2021;09:50:00;192;2.9;34
07.05.2021;10:00:00;881;3.0;34
07.05.2021;10:10:00;4996;3.6;34
07.05.2021;10:20:00;2581;4.2;36
07.05.2021;10:30:00;1512;4.5;36
07.05.2021;10:40:00;834;4.7;35
07.05.2021;10:50:00;411;4.8;34
07.05.2021;11:00:00;823;4.9;34
07.05.2021;11:10:00;898;5.0;34
07.05.2021;11:20:00;551;5.1;34
07.05.2021;11:30:00;466;5.2;34
07.05.2021;11:40:00;590;5.3;34
07.05.2021;11:50:00;1045;5.5;34
07.05.2021;12:00:00;1333;5.7;34
07.05.2021;12:10:00;2241;6.0;34
07.05.2021;12:20:00;1136;6.3;34
07.05.2021;12:30:00;842;6.4;34
07.05.2021;12:40:00;4047;6.8;34
07.05.2021;12:50:00;4567;7.6;38
07.05.2021;13:00:00;3615;8.1;38
07.05.2021;13:10:00;6552;9.0;41
07.05.2021;13:20:00;4694;9.8;43
07.05.2021;13:30:00;4069;10.6;44
07.05.2021;13:40:00;4684;11.3;44
07.05.2021;13:50:00;4185;12.0;44
07.05.2021;14:00:00;4001;12.6;44
07.05.2021;14:10:00;4887;13.4;44
07.05.2021;14:20:00;5177;14.2;46
07.05.2021;14:30:00;4744;14.9;46
07.05.2021;14:40:00;9015;16.3;45
07.05.2021;14:50:00;6309;17.1;44
07.05.2021;15:00:00;7895;18.5;45
07.05.2021;15:10:00;3135;19.1;43
07.05.2021;15:20:00;5025;20.0;47
07.05.2021;15:30:00;6083;21.1;44
07.05.2021;15:40:00;6141;22.3;47
07.05.2021;15:50:00;2649;22.7;42
07.05.2021;16:00:00;5294;23.4;44
07.05.2021;16:10:00;5052;24.2;44
07.05.2021;16:20:00;6720;25.3;45
07.05.2021;16:30:00;6225;26.3;46
07.05.2021;16:40:00;5810;27.3;48
07.05.2021;16:50:00;5265;28.2;44
07.05.2021;17:00:00;4865;29.0;46
07.05.2021;17:10:00;4533;29.8;47
07.05.2021;17:20:00;4449;30.5;47
07.05.2021;17:30:00;4301;31.3;48
07.05.2021;17:40:00;2675;31.8;47
07.05.2021;17:50:00;2336;32.1;44
07.05.2021;18:00:00;3460;32.6;45
07.05.2021;18:10:00;598;32.9;43
07.05.2021;18:20:00;1446;33.2;42
07.05.2021;18:30:00;2051;33.6;42
07.05.2021;18:40:00;2205;33.8;41
07.05.2021;18:50:00;1855;34.2;41
07.05.2021;19:00:00;562;34.4;39
07.05.2021;19:10:00;1082;34.5;39
07.05.2021;19:20:00;613;34.6;38
07.05.2021;19:30:00;451;34.7;38
07.05.2021;19:40:00;343;34.8;37
07.05.2021;19:50:00;297;34.8;37
07.05.2021;20:00:00;252;34.9;37
07.05.2021;20:10:00;222;34.9;37
07.05.2021;20:20:00;170;35.0;36
07.05.2021;20:30:00;130;35.0;36
07.05.2021;20:40:00;0;35.0;36
07.05.2021;20:50:00;0;35.0;0
07.05.2021;21:00:00;0;35.0;0
08.05.2021;06:10:00;142;0;28
08.05.2021;06:20:00;193;0;29
08.05.2021;06:30:00;260;0;30
08.05.2021;06:40:00;321;0.1;30
08.05.2021;06:50:00;346;0.1;31
08.05.2021;07:00:00;363;0.2;31
08.05.2021;07:10:00;375;0.3;31
08.05.2021;07:20:00;465;0.3;32
08.05.2021;07:30:00;586;0.4;32
08.05.2021;07:40:00;647;0.5;32
08.05.2021;07:50:00;1481;0.7;32
08.05.2021;08:00:00;1258;1.0;32
08.05.2021;08:10:00;1090;1.2;33
08.05.2021;08:20:00;1776;1.4;33
08.05.2021;08:30:00;2433;1.8;33
08.05.2021;08:40:00;2861;2.3;34
08.05.2021;08:50:00;3189;2.8;36
08.05.2021;09:00:00;3486;3.4;37
08.05.2021;09:10:00;3530;4.0;38
08.05.2021;09:20:00;3926;4.6;39
08.05.2021;09:30:00;4287;5.3;40
08.05.2021;09:40:00;4652;6.0;41
08.05.2021;09:50:00;4800;6.8;43
08.05.2021;10:00:00;4870;7.6;44
08.05.2021;10:10:00;5359;8.5;45
08.05.2021;10:20:00;5552;9.4;47
08.05.2021;10:30:00;5836;10.3;48
08.05.2021;10:40:00;5957;11.3;44
08.05.2021;10:50:00;6253;12.3;46
08.05.2021;11:00:00;6351;13.4;46
08.05.2021;11:10:00;6432;14.4;45
08.05.2021;11:20:00;6681;15.5;47
08.05.2021;11:30:00;6905;16.6;46
08.05.2021;11:40:00;7107;17.8;44
08.05.2021;11:50:00;7057;19.0;47
08.05.2021;12:00:00;7381;20.1;44
08.05.2021;12:10:00;7406;21.4;45
08.05.2021;12:20:00;7582;22.6;47
08.05.2021;12:30:00;7636;23.9;45
08.05.2021;12:40:00;7723;25.1;44
08.05.2021;12:50:00;7757;26.4;47
08.05.2021;13:00:00;7719;27.7;46
08.05.2021;13:10:00;7820;29.0;44
08.05.2021;13:20:00;7779;30.3;46
08.05.2021;13:30:00;7580;31.5;47
08.05.2021;13:40:00;7726;32.8;45
08.05.2021;13:50:00;7728;34.1;44
08.05.2021;14:00:00;7724;35.4;47
08.05.2021;14:10:00;7902;36.6;46
08.05.2021;14:20:00;7798;37.9;44
08.05.2021;14:30:00;7760;39.2;45
08.05.2021;14:40:00;7392;40.5;47
08.05.2021;14:50:00;7422;41.7;44
08.05.2021;15:00:00;7517;42.9;45
08.05.2021;15:10:00;6583;44.0;46
08.05.2021;15:20:00;7585;45.2;44
08.05.2021;15:30:00;7072;46.4;47
08.05.2021;15:40:00;6803;47.6;46
08.05.2021;15:50:00;6587;48.7;44
08.05.2021;16:00:00;5430;49.7;46
08.05.2021;16:10:00;6102;50.6;45
08.05.2021;16:20:00;4391;51.2;43
08.05.2021;16:30:00;6057;52.3;48
08.05.2021;16:40:00;5163;53.1;46
08.05.2021;16:50:00;5415;53.8;44
08.05.2021;17:00:00;4855;54.6;46
08.05.2021;17:10:00;3992;55.3;47
08.05.2021;17:20:00;2775;55.9;47
08.05.2021;17:30:00;4450;56.6;47
08.05.2021;17:40:00;1925;56.9;46
08.05.2021;17:50:00;2396;57.2;44
08.05.2021;18:00:00;1880;57.6;44
08.05.2021;18:10:00;2852;58.0;44
08.05.2021;18:20:00;3122;58.5;44
08.05.2021;18:30:00;2490;58.9;43
08.05.2021;18:40:00;1851;59.3;43
08.05.2021;18:50:00;1712;59.5;42
08.05.2021;19:00:00;1352;59.8;41
08.05.2021;19:10:00;1044;60.0;40
08.05.2021;19:20:00;953;60.1;39
08.05.2021;19:30:00;676;60.2;39
08.05.2021;19:40:00;478;60.3;39
08.05.2021;19:50:00;314;60.4;38
08.05.2021;20:00:00;233;60.4;38
08.05.2021;20:10:00;195;60.5;38
08.05.2021;20:20:00;190;60.5;37
08.05.2021;20:30:00;157;60.5;37
08.05.2021;20:40:00;96;60.5;37
08.05.2021;20:50:00;96;60.6;37
09.05.2021;06:05:00;18;0;27
09.05.2021;06:15:00;152;0;29
09.05.2021;06:25:00;184;0;30
09.05.2021;06:35:00;209;0;30
09.05.2021;06:45:00;226;0.1;31
09.05.2021;06:55:00;267;0.1;31
09.05.2021;07:05:00;295;0.2;31
09.05.2021;07:15:00;355;0.2;32
09.05.2021;07:25:00;449;0.3;32
09.05.2021;07:35:00;561;0.4;32
09.05.2021;07:45:00;694;0.5;32
09.05.2021;07:55:00;1315;0.7;33
09.05.2021;08:05:00;1600;0.9;33
09.05.2021;08:15:00;1846;1.2;33
09.05.2021;08:25:00;2159;1.6;33
09.05.2021;08:35:00;2509;2.0;34
09.05.2021;08:45:00;2904;2.4;35
09.05.2021;08:55:00;3244;2.9;36
09.05.2021;09:05:00;3616;3.5;38
09.05.2021;09:15:00;3907;4.2;39
09.05.2021;09:25:00;4202;4.8;40
09.05.2021;09:35:00;4040;5.5;41
09.05.2021;09:45:00;4557;6.2;42
09.05.2021;09:55:00;4519;7.0;43
09.05.2021;10:05:00;4853;7.8;45
09.05.2021;10:15:00;4695;8.6;45
09.05.2021;10:25:00;5699;9.4;46
09.05.2021;10:35:00;4807;10.2;47
09.05.2021;10:45:00;5684;11.1;48
09.05.2021;10:55:00;4269;12.0;43
09.05.2021;11:05:00;4378;12.7;44
09.05.2021;11:15:00;6144;13.6;46
09.05.2021;11:25:00;6197;14.6;44
09.05.2021;11:35:00;6576;15.7;47
09.05.2021;11:45:00;7006;16.8;44
09.05.2021;11:55:00;5548;17.9;48
09.05.2021;12:05:00;7278;19.1;44
09.05.2021;12:15:00;5204;20.1;47
09.05.2021;12:25:00;6204;21.0;47
09.05.2021;12:35:00;7181;22.1;46
09.05.2021;12:45:00;7804;23.4;44
09.05.2021;12:55:00;7512;24.6;46
09.05.2021;13:05:00;7442;25.9;47
09.05.2021;13:15:00;7170;27.0;44
09.05.2021;13:25:00;7516;28.3;45
09.05.2021;13:35:00;7812;29.5;47
09.05.2021;13:45:00;4307;30.4;44
09.05.2021;13:55:00;6916;31.3;46
09.05.2021;14:05:00;4703;32.3;43
09.05.2021;14:15:00;7363;33.4;47
09.05.2021;14:25:00;7596;34.6;45
09.05.2021;14:35:00;7478;35.9;44
09.05.2021;14:45:00;5299;36.8;46
09.05.2021;14:55:00;7060;38.0;44
09.05.2021;15:05:00;7126;39.1;47
09.05.2021;15:15:00;6831;40.3;45
09.05.2021;15:25:00;7250;41.3;47
09.05.2021;15:35:00;6735;42.4;45
09.05.2021;15:45:00;6650;43.5;44
09.05.2021;15:55:00;6571;44.6;47
09.05.2021;16:05:00;6366;45.7;44
09.05.2021;16:15:00;5886;46.7;48
09.05.2021;16:25:00;2564;47.3;43
09.05.2021;16:35:00;4886;48.0;44
09.05.2021;16:45:00;4911;48.8;47
09.05.2021;16:55:00;3708;49.4;47
09.05.2021;17:05:00;4427;50.0;48
09.05.2021;17:15:00;3811;50.7;48
09.05.2021;17:25:00;4070;51.4;48
09.05.2021;17:35:00;3895;52.0;48
09.05.2021;17:45:00;3750;52.6;48
09.05.2021;17:55:00;3412;53.2;48
09.05.2021;18:05:00;3531;53.8;48
09.05.2021;18:15:00;2838;54.3;47
09.05.2021;18:25:00;2782;54.7;46
09.05.2021;18:35:00;2241;55.1;45
09.05.2021;18:45:00;1110;55.3;43
09.05.2021;18:55:00;1203;55.5;42
09.05.2021;19:05:00;1134;55.7;41
09.05.2021;19:15:00;1236;55.9;41
09.05.2021;19:25:00;816;56.1;40
09.05.2021;19:35:00;627;56.2;39
09.05.2021;19:45:00;436;56.3;39
09.05.2021;19:55:00;260;56.3;39
09.05.2021;20:05:00;253;56.4;38
09.05.2021;20:15:00;243;56.4;38
09.05.2021;20:25:00;232;56.4;38
09.05.2021;20:35:00;200;56.5;38
09.05.2021;20:45:00;134;56.5;37
09.05.2021;20:55:00;100;56.5;37
10.05.2021;06:05:00;76;0;26
10.05.2021;06:15:00;159;0;29
10.05.2021;06:25:00;178;0;30
10.05.2021;06:35:00;272;0.1;31
10.05.2021;06:45:00;311;0.1;31
10.05.2021;06:55:00;366;0.2;31
10.05.2021;07:05:00;473;0.2;32
10.05.2021;07:15:00;595;0.3;32
10.05.2021;07:25:00;690;0.4;32
10.05.2021;07:35:00;944;0.6;32
10.05.2021;07:45:00;1012;0.7;33
10.05.2021;07:55:00;1074;0.9;33
10.05.2021;08:05:00;892;1.1;33
10.05.2021;08:15:00;1016;1.2;33
10.05.2021;08:25:00;1080;1.4;33
10.05.2021;08:35:00;1537;1.7;34
10.05.2021;08:45:00;3337;2.1;34
10.05.2021;08:55:00;3364;2.6;36
10.05.2021;09:05:00;3366;3.2;37
10.05.2021;09:15:00;2250;3.7;38
10.05.2021;09:25:00;2525;4.1;38
10.05.2021;09:35:00;2660;4.5;38
10.05.2021;09:45:00;4815;5.2;40
10.05.2021;09:55:00;5003;6.0;42
10.05.2021;10:05:00;5739;6.9;44
10.05.2021;10:15:00;5329;7.8;46
10.05.2021;10:25:00;5297;8.7;47
10.05.2021;10:35:00;5477;9.5;48
10.05.2021;10:45:00;5052;10.4;49
10.05.2021;10:55:00;3957;11.0;47
10.05.2021;11:05:00;3731;11.8;47
10.05.2021;11:15:00;3943;12.4;47
10.05.2021;11:25:00;4909;13.1;47
10.05.2021;11:35:00;6945;13.9;47
10.05.2021;11:45:00;5483;14.9;44
10.05.2021;11:55:00;4602;15.7;46
10.05.2021;12:05:00;3718;16.3;46
10.05.2021;12:15:00;3356;16.9;46
10.05.2021;12:25:00;3798;17.5;46
10.05.2021;12:35:00;4137;18.1;46
10.05.2021;12:45:00;4383;18.9;47
10.05.2021;12:55:00;5307;19.7;48
10.05.2021;13:05:00;4558;20.5;48
10.05.2021;13:15:00;4416;21.2;48
10.05.2021;13:25:00;4147;22.0;43
10.05.2021;13:35:00;3713;22.6;44
10.05.2021;13:45:00;4071;23.2;45
10.05.2021;13:55:00;5447;24.0;46
10.05.2021;14:05:00;3697;24.7;46
10.05.2021;14:15:00;3860;25.3;46
10.05.2021;14:25:00;3381;25.8;46
10.05.2021;14:35:00;3527;26.4;46
10.05.2021;14:45:00;3192;27.0;45
10.05.2021;14:55:00;2653;27.4;45
10.05.2021;15:05:00;2600;27.9;44
10.05.2021;15:15:00;2178;28.2;43
10.05.2021;15:25:00;2308;28.6;42
10.05.2021;15:35:00;2311;29.0;42
10.05.2021;15:45:00;2184;29.4;42
10.05.2021;15:55:00;2397;29.7;41
10.05.2021;16:05:00;2512;30.1;41
10.05.2021;16:15:00;2656;30.6;41
10.05.2021;16:25:00;2083;30.9;41
10.05.2021;16:35:00;1821;31.3;40
10.05.2021;16:45:00;1613;31.5;40
10.05.2021;16:55:00;1538;31.8;39
10.05.2021;17:05:00;1391;32.0;39
10.05.2021;17:15:00;2298;32.3;39
10.05.2021;17:25:00;2034;32.7;39
10.05.2021;17:35:00;1576;33.0;39
10.05.2021;17:45:00;1291;33.2;39
10.05.2021;17:55:00;1501;33.5;38
10.05.2021;18:05:00;1978;33.8;38
10.05.2021;18:15:00;1701;34.1;38
10.05.2021;18:25:00;2018;34.3;38
10.05.2021;18:35:00;1156;34.6;38
10.05.2021;18:45:00;1029;34.8;37
10.05.2021;18:55:00;532;34.9;37
10.05.2021;19:05:00;455;34.9;37
10.05.2021;19:15:00;439;35.0;37
10.05.2021;19:25:00;484;35.1;37
10.05.2021;19:35:00;799;35.2;36
10.05.2021;19:45:00;834;35.3;36
10.05.2021;19:55:00;475;35.4;36
10.05.2021;20:05:00;545;35.5;36
10.05.2021;20:15:00;401;35.6;36
10.05.2021;20:25:00;234;35.6;36
10.05.2021;20:35:00;140;35.7;36
10.05.2021;20:45:00;0;35.7;36
11.05.2021;06:15:00;123;0;27
11.05.2021;06:25:00;139;0;29
11.05.2021;06:35:00;166;0;30
11.05.2021;06:45:00;244;0.1;30
11.05.2021;06:55:00;233;0.1;31
11.05.2021;07:05:00;305;0.1;31
11.05.2021;07:15:00;373;0.2;31
11.05.2021;07:25:00;629;0.3;31
11.05.2021;07:35:00;622;0.4;32
11.05.2021;07:45:00;509;0.5;32
11.05.2021;07:55:00;981;0.6;32
11.05.2021;08:05:00;1825;0.9;32
11.05.2021;08:15:00;1700;1.2;33
11.05.2021;08:25:00;1430;1.5;33
11.05.2021;08:35:00;1220;1.7;33
11.05.2021;08:45:00;1721;1.9;33
11.05.2021;08:55:00;3860;2.4;34
11.05.2021;09:05:00;2450;2.9;36
11.05.2021;09:15:00;3220;3.3;36
11.05.2021;09:25:00;3554;3.9;38
11.05.2021;09:35:00;2753;4.4;38
11.05.2021;09:45:00;2691;4.8;38
11.05.2021;09:55:00;2683;5.3;39
11.05.2021;10:05:00;2195;5.6;38
11.05.2021;10:15:00;2509;6.0;38
11.05.2021;10:25:00;3641;6.5;39
11.05.2021;10:35:00;2849;7.1;40
11.05.2021;10:45:00;3048;7.6;40
11.05.2021;10:55:00;1558;8.0;39
11.05.2021;11:05:00;1314;8.2;38
11.05.2021;11:15:00;2495;8.5;38
11.05.2021;11:25:00;3131;9.0;39
11.05.2021;11:35:00;4009;9.6;40
11.05.2021;11:45:00;3171;10.2;41
11.05.2021;11:55:00;5735;11.0;43
11.05.2021;12:05:00;6014;12.1;46
11.05.2021;12:15:00;7105;13.2;44
11.05.2021;12:25:00;7912;14.2;45
11.05.2021;12:35:00;7329;15.5;44
11.05.2021;12:45:00;2800;15.9;42
11.05.2021;12:55:00;3374;16.4;42
11.05.2021;13:05:00;5657;17.3;45
11.05.2021;13:15:00;5604;18.0;46
11.05.2021;13:25:00;2671;18.5;45
11.05.2021;13:35:00;1102;18.7;42
11.05.2021;13:45:00;1318;19.0;41
11.05.2021;13:55:00;2115;19.2;41
11.05.2021;14:05:00;3024;19.7;41
11.05.2021;14:15:00;1257;20.0;40
11.05.2021;14:25:00;1081;20.2;39
11.05.2021;14:35:00;1532;20.4;39
11.05.2021;14:45:00;1455;20.6;39
11.05.2021;14:55:00;1346;20.9;38
11.05.2021;15:05:00;1046;21.1;38
11.05.2021;15:15:00;885;21.2;37
11.05.2021;15:25:00;1048;21.4;37
11.05.2021;15:35:00;1438;21.6;37
11.05.2021;15:45:00;1346;21.8;37
11.05.2021;15:55:00;1231;22.0;37
11.05.2021;16:05:00;1087;22.2;36
11.05.2021;16:15:00;862;22.4;36
11.05.2021;16:25:00;820;22.5;36
11.05.2021;16:35:00;660;22.6;36
11.05.2021;16:45:00;599;22.8;36
11.05.2021;16:55:00;633;22.9;36
11.05.2021;17:05:00;760;23.0;36
11.05.2021;17:15:00;928;23.1;36
11.05.2021;17:25:00;927;23.3;35
11.05.2021;17:35:00;999;23.5;35
11.05.2021;17:45:00;896;23.6;35
11.05.2021;17:55:00;627;23.7;35
11.05.2021;18:05:00;485;23.8;35
11.05.2021;18:15:00;593;23.9;35
11.05.2021;18:25:00;571;24.0;35
11.05.2021;18:35:00;517;24.1;35
11.05.2021;18:45:00;478;24.2;35
11.05.2021;18:55:00;452;24.2;35
11.05.2021;19:05:00;424;24.3;35
11.05.2021;19:15:00;369;24.4;35
11.05.2021;19:25:00;305;24.4;35
11.05.2021;19:35:00;292;24.5;35
11.05.2021;19:45:00;238;24.5;35
11.05.2021;19:55:00;217;24.6;35
11.05.2021;20:05:00;188;24.6;35
11.05.2021;20:15:00;151;24.6;35
11.05.2021;20:25:00;101;24.6;35
11.05.2021;20:35:00;113;24.7;35
11.05.2021;20:45:00;99;24.7;35
12.05.2021;06:35:00;145;0;29
12.05.2021;06:45:00;189;0;29
12.05.2021;06:55:00;202;0;30
12.05.2021;07:05:00;229;0.1;30
12.05.2021;07:15:00;248;0.1;31
12.05.2021;07:25:00;296;0.2;31
12.05.2021;07:35:00;394;0.2;31
12.05.2021;07:45:00;459;0.3;31
12.05.2021;07:55:00;451;0.4;32
12.05.2021;08:05:00;503;0.4;32
12.05.2021;08:15:00;541;0.5;32
12.05.2021;08:25:00;582;0.6;32
12.05.2021;08:35:00;602;0.7;32
12.05.2021;08:45:00;656;0.8;33
12.05.2021;08:55:00;868;1.0;33
12.05.2021;09:05:00;965;1.1;33
12.05.2021;09:15:00;920;1.3;33
12.05.2021;09:25:00;891;1.4;33
12.05.2021;09:35:00;1003;1.6;33
12.05.2021;09:45:00;1201;1.8;33
12.05.2021;09:55:00;1460;2.0;34
12.05.2021;10:05:00;1786;2.3;34
12.05.2021;10:15:00;1959;2.6;34
12.05.2021;10:25:00;2195;2.9;35
12.05.2021;10:35:00;1636;3.2;35
12.05.2021;10:45:00;1270;3.5;35
12.05.2021;10:55:00;1116;3.7;35
12.05.2021;11:05:00;1542;3.9;35
12.05.2021;11:15:00;2201;4.2;35
12.05.2021;11:25:00;2340;4.6;36
12.05.2021;11:35:00;2494;5.0;36
12.05.2021;11:45:00;3245;5.5;37
12.05.2021;11:55:00;3703;6.1;38
12.05.2021;12:05:00;4173;6.7;40
12.05.2021;12:15:00;3259;7.3;41
12.05.2021;12:25:00;2694;7.8;40
12.05.2021;12:35:00;2791;8.2;40
12.05.2021;12:45:00;3850;8.8;40
12.05.2021;12:55:00;5147;9.6;42
12.05.2021;13:05:00;4606;10.3;44
12.05.2021;13:15:00;3634;11.0;44
12.05.2021;13:25:00;3107;11.5;43
12.05.2021;13:35:00;3223;12.0;43
12.05.2021;13:45:00;2737;12.5;42
12.05.2021;13:55:00;2308;12.9;42
12.05.2021;14:05:00;2003;13.2;41
12.05.2021;14:15:00;1844;13.6;40
12.05.2021;14:25:00;2083;13.9;40
12.05.2021;14:35:00;3183;14.4;40
12.05.2021;14:45:00;3500;15.0;41
12.05.2021;14:55:00;3354;15.5;42
12.05.2021;15:05:00;4582;16.2;42
12.05.2021;15:15:00;3374;16.8;43
12.05.2021;15:25:00;3101;17.3;43
12.05.2021;15:35:00;2954;17.8;43
12.05.2021;15:45:00;2919;18.3;43
12.05.2021;15:55:00;2706;18.7;42
12.05.2021;16:05:00;3498;19.3;42
12.05.2021;16:15:00;3217;19.8;43
12.05.2021;16:25:00;2867;20.3;43
12.05.2021;16:35:00;2454;20.8;42
12.05.2021;16:45:00;1843;21.1;41
12.05.2021;16:55:00;1546;21.4;40
12.05.2021;17:05:00;1717;21.6;40
12.05.2021;17:15:00;1758;21.9;39
12.05.2021;17:25:00;1714;22.2;39
12.05.2021;17:35:00;1609;22.5;39
12.05.2021;17:45:00;1275;22.7;38
12.05.2021;17:55:00;1051;22.9;37
12.05.2021;18:05:00;957;23.0;37
12.05.2021;18:15:00;938;23.2;37
12.05.2021;18:25:00;860;23.3;37
12.05.2021;18:35:00;851;23.5;37
12.05.2021;18:45:00;731;23.6;36
12.05.2021;18:55:00;713;23.7;36
12.05.2021;19:05:00;745;23.9;36
12.05.2021;19:15:00;680;24.0;36
12.05.2021;19:25:00;693;24.1;36
12.05.2021;19:35:00;674;24.2;36
12.05.2021;19:45:00;612;24.3;36
12.05.2021;19:55:00;561;24.4;36
12.05.2021;20:05:00;494;24.5;35
12.05.2021;20:15:00;402;24.5;35
12.05.2021;20:25:00;296;24.6;35
12.05.2021;20:35:00;204;24.6;35
12.05.2021;20:45:00;139;24.7;35
12.05.2021;20:55:00;106;24.7;35
13.05.2021;06:05:00;76;0;28
13.05.2021;06:15:00;166;0;29
13.05.2021;06:25:00;283;0;30
13.05.2021;06:35:00;377;0.1;30
13.05.2021;06:45:00;478;0.2;31
13.05.2021;06:55:00;494;0.3;31
13.05.2021;07:05:00;494;0.3;31
13.05.2021;07:15:00;551;0.4;31
13.05.2021;07:25:00;711;0.5;32
13.05.2021;07:35:00;801;0.7;32
13.05.2021;07:45:00;897;0.8;32
13.05.2021;07:55:00;1155;1.0;32
13.05.2021;08:05:00;1132;1.2;33
13.05.2021;08:15:00;1870;1.5;33
13.05.2021;08:25:00;2396;1.9;33
13.05.2021;08:35:00;2660;2.3;35
13.05.2021;08:45:00;2499;2.7;35
13.05.2021;08:55:00;2921;3.2;36
13.05.2021;09:05:00;3643;3.8;37
13.05.2021;09:15:00;3372;4.4;39
13.05.2021;09:25:00;3669;5.1;40
13.05.2021;09:35:00;4373;5.8;41
13.05.2021;09:45:00;3565;6.5;42
13.05.2021;09:55:00;2797;7.0;41
13.05.2021;10:05:00;3237;7.5;41
13.05.2021;10:15:00;2771;8.0;41
13.05.2021;10:25:00;2449;8.4;40
13.05.2021;10:35:00;1888;8.8;40
13.05.2021;10:45:00;2123;9.1;39
13.05.2021;10:55:00;2525;9.5;39
13.05.2021;11:05:00;2782;9.9;40
13.05.2021;11:15:00;3213;10.5;40
13.05.2021;11:25:00;3448;11.0;41
13.05.2021;11:35:00;5581;11.9;43
13.05.2021;11:45:00;5423;12.8;45
13.05.2021;11:55:00;6652;13.7;47
13.05.2021;12:05:00;6207;14.9;44
13.05.2021;12:15:00;2251;15.3;42
13.05.2021;12:25:00;2848;15.7;42
13.05.2021;12:35:00;6885;16.8;46
13.05.2021;12:45:00;4102;17.6;47
13.05.2021;12:55:00;2346;18.1;45
13.05.2021;13:05:00;4427;18.8;46
13.05.2021;13:15:00;5337;19.8;47
13.05.2021;13:25:00;2625;20.3;46
13.05.2021;13:35:00;6720;21.2;47
13.05.2021;13:45:00;6986;22.3;45
13.05.2021;13:55:00;6440;23.5;44
13.05.2021;14:05:00;7132;24.9;44
13.05.2021;14:15:00;5869;26.1;45
13.05.2021;14:25:00;4496;26.8;43
13.05.2021;14:35:00;6858;27.8;48
13.05.2021;14:45:00;6211;28.7;44
13.05.2021;14:55:00;3487;29.3;46
13.05.2021;15:05:00;3451;30.0;46
13.05.2021;15:15:00;2841;30.4;45
13.05.2021;15:25:00;2355;30.8;44
13.05.2021;15:35:00;1876;31.1;42
13.05.2021;15:45:00;2274;31.5;42
13.05.2021;15:55:00;2558;31.9;42
13.05.2021;16:05:00;2522;32.3;42
13.05.2021;16:15:00;1966;32.7;41
13.05.2021;16:25:00;1354;32.9;40
13.05.2021;16:35:00;1272;33.2;39
13.05.2021;16:45:00;1589;33.4;39
13.05.2021;16:55:00;4276;34.0;40
13.05.2021;17:05:00;2234;34.3;40
13.05.2021;17:15:00;1691;34.7;40
13.05.2021;17:25:00;1736;35.0;39
13.05.2021;17:35:00;1828;35.3;39
13.05.2021;17:45:00;1121;35.5;38
13.05.2021;17:55:00;1454;35.7;38
13.05.2021;18:05:00;3608;36.3;39
13.05.2021;18:15:00;3118;36.8;40
13.05.2021;18:25:00;3011;37.2;40
13.05.2021;18:35:00;1605;37.5;39
13.05.2021;18:45:00;2643;37.9;39
13.05.2021;18:55:00;1167;38.1;39
13.05.2021;19:05:00;1337;38.3;38
13.05.2021;19:15:00;920;38.5;37
13.05.2021;19:25:00;697;38.6;37
13.05.2021;19:35:00;615;38.7;37
13.05.2021;19:45:00;576;38.8;37
13.05.2021;19:55:00;479;38.9;37
13.05.2021;20:05:00;423;39.0;36
13.05.2021;20:15:00;367;39.0;36
13.05.2021;20:25:00;278;39.1;36
13.05.2021;20:35:00;207;39.1;36
13.05.2021;20:45:00;153;39.1;36
13.05.2021;20:55:00;109;39.1;36
13.05.2021;21:05:00;90;39.1;36
14.05.2021;06:05:00;128;0;28
14.05.2021;06:15:00;175;0;29
14.05.2021;06:25:00;207;0;30
14.05.2021;06:35:00;241;0.1;30
14.05.2021;06:45:00;306;0.1;31
14.05.2021;06:55:00;313;0.2;31
14.05.2021;07:05:00;372;0.2;31
14.05.2021;07:15:00;592;0.3;32
14.05.2021;07:25:00;523;0.4;32
14.05.2021;07:35:00;664;0.5;32
14.05.2021;07:45:00;926;0.6;32
14.05.2021;07:55:00;1446;0.9;32
14.05.2021;08:05:00;1587;1.1;33
14.05.2021;08:15:00;1968;1.4;33
14.05.2021;08:25:00;2294;1.8;33
14.05.2021;08:35:00;2646;2.2;34
14.05.2021;08:45:00;2992;2.7;35
14.05.2021;08:55:00;3346;3.2;36
14.05.2021;09:05:00;3661;3.8;38
14.05.2021;09:15:00;3962;4.5;39
14.05.2021;09:25:00;4241;5.2;40
14.05.2021;09:35:00;4541;5.9;42
14.05.2021;09:45:00;4813;6.7;43
14.05.2021;09:55:00;5042;7.5;44
14.05.2021;10:05:00;5317;8.4;45
14.05.2021;10:15:00;5553;9.3;47
14.05.2021;10:25:00;5869;10.2;48
14.05.2021;10:35:00;6070;11.2;43
14.05.2021;10:45:00;6556;12.3;47
14.05.2021;10:55:00;6492;13.4;44
14.05.2021;11:05:00;2957;14.2;45
14.05.2021;11:15:00;2246;14.7;45
14.05.2021;11:25:00;7539;15.7;47
14.05.2021;11:35:00;7610;16.9;45
14.05.2021;11:45:00;2773;17.7;43
14.05.2021;11:55:00;7120;18.5;44
14.05.2021;12:05:00;6067;19.5;47
14.05.2021;12:15:00;1305;19.8;41
14.05.2021;12:25:00;9164;20.8;46
14.05.2021;12:35:00;2245;21.2;42
14.05.2021;12:45:00;4730;21.7;41
14.05.2021;12:55:00;4384;22.4;45
14.05.2021;13:05:00;7905;23.7;45
14.05.2021;13:15:00;8127;25.1;47
14.05.2021;13:25:00;7870;26.3;45
14.05.2021;13:35:00;7813;27.6;44
14.05.2021;13:45:00;8025;28.9;47
14.05.2021;13:55:00;7648;30.2;46
14.05.2021;14:05:00;8577;31.2;45
14.05.2021;14:15:00;8022;32.6;44
14.05.2021;14:25:00;6017;33.7;45
14.05.2021;14:35:00;7324;34.8;46
14.05.2021;14:45:00;7978;36.1;44
14.05.2021;14:55:00;7788;37.4;45
14.05.2021;15:05:00;7518;38.6;47
14.05.2021;15:15:00;7741;39.9;45
14.05.2021;15:25:00;7904;41.2;44
14.05.2021;15:35:00;7717;42.5;46
14.05.2021;15:45:00;7818;43.8;47
14.05.2021;15:55:00;2625;44.4;42
14.05.2021;16:05:00;1804;44.7;42
14.05.2021;16:15:00;1797;45.0;42
14.05.2021;16:25:00;7353;46.0;46
14.05.2021;16:35:00;4835;47.0;43
14.05.2021;16:45:00;6044;47.8;45
14.05.2021;16:55:00;1685;48.3;45
14.05.2021;17:05:00;1140;48.5;43
14.05.2021;17:15:00;1424;48.7;42
14.05.2021;17:25:00;1543;49.0;41
14.05.2021;17:35:00;1060;49.2;40
14.05.2021;17:45:00;1308;49.4;40
14.05.2021;17:55:00;3069;49.8;40
14.05.2021;18:05:00;2765;50.2;41
14.05.2021;18:15:00;1637;50.5;41
14.05.2021;18:25:00;1322;50.8;40
14.05.2021;18:35:00;2909;51.2;40
14.05.2021;18:45:00;2390;51.6;40
14.05.2021;18:55:00;1647;51.9;40
14.05.2021;19:05:00;1101;52.1;39
14.05.2021;19:15:00;458;52.3;38
14.05.2021;19:25:00;553;52.3;38
14.05.2021;19:35:00;406;52.4;38
14.05.2021;19:45:00;345;52.5;37
14.05.2021;19:55:00;382;52.5;37
14.05.2021;20:05:00;376;52.6;37
14.05.2021;20:15:00;294;52.7;37
14.05.2021;20:25:00;215;52.7;36
14.05.2021;20:35:00;195;52.7;36
14.05.2021;20:45:00;98;52.7;36
14.05.2021;20:55:00;93;52.8;36
14.05.2021;21:05:00;89;52.8;36
15.05.2021;06:05:00;165;0;29
15.05.2021;06:15:00;216;0;30
15.05.2021;06:25:00;288;0.1;31
15.05.2021;06:35:00;509;0.1;31
15.05.2021;06:45:00;675;0.3;31
15.05.2021;06:55:00;586;0.4;32
15.05.2021;07:05:00;756;0.5;32
15.05.2021;07:15:00;1097;0.6;32
15.05.2021;07:25:00;1182;0.8;32
15.05.2021;07:35:00;887;1.0;33
15.05.2021;07:45:00;1095;1.1;33
15.05.2021;07:55:00;1434;1.4;33
15.05.2021;08:05:00;1342;1.6;33
15.05.2021;08:15:00;1371;1.8;33
15.05.2021;08:25:00;1278;2.0;34
15.05.2021;08:35:00;2257;2.4;34
15.05.2021;08:45:00;3748;2.9;36
15.05.2021;08:55:00;2910;3.4;37
15.05.2021;09:05:00;3310;4.0;38
15.05.2021;09:15:00;3273;4.6;39
15.05.2021;09:25:00;3831;5.2;40
15.05.2021;09:35:00;4648;6.0;42
15.05.2021;09:45:00;3892;6.5;41
15.05.2021;09:55:00;4723;7.4;44
15.05.2021;10:05:00;3050;8.1;43
15.05.2021;10:15:00;4112;8.7;44
15.05.2021;10:25:00;2220;9.1;43
15.05.2021;10:35:00;3221;9.7;43
15.05.2021;10:45:00;3761;10.3;43
15.05.2021;10:55:00;3526;10.9;43
15.05.2021;11:05:00;4797;11.6;44
15.05.2021;11:15:00;4856;12.5;46
15.05.2021;11:25:00;2744;13.1;45
15.05.2021;11:35:00;4879;13.9;47
15.05.2021;11:45:00;7253;15.0;46
15.05.2021;11:55:00;6012;16.1;46
15.05.2021;12:05:00;5618;17.0;48
15.05.2021;12:15:00;4479;17.8;48
15.05.2021;12:25:00;4299;18.6;48
15.05.2021;12:35:00;5807;19.6;43
15.05.2021;12:45:00;4421;20.5;47
15.05.2021;12:55:00;5188;21.3;48
15.05.2021;13:05:00;4517;22.1;48
15.05.2021;13:15:00;4733;22.9;48
15.05.2021;13:25:00;3702;23.6;43
15.05.2021;13:35:00;3790;24.2;44
15.05.2021;13:45:00;4911;25.0;46
15.05.2021;13:55:00;5284;25.8;47
15.05.2021;14:05:00;3751;26.5;48
15.05.2021;14:15:00;3257;27.1;47
15.05.2021;14:25:00;2092;27.5;45
15.05.2021;14:35:00;2178;27.8;44
15.05.2021;14:45:00;2639;28.2;43
15.05.2021;14:55:00;3630;28.7;43
15.05.2021;15:05:00;4303;29.4;45
15.05.2021;15:15:00;3293;30.0;45
15.05.2021;15:25:00;4057;30.7;45
15.05.2021;15:35:00;2591;31.1;44
15.05.2021;15:45:00;2458;31.5;43
15.05.2021;15:55:00;1931;31.9;42
15.05.2021;16:05:00;2253;32.3;42
15.05.2021;16:15:00;1344;32.5;41
15.05.2021;16:25:00;1199;32.7;40
15.05.2021;16:35:00;1288;32.9;39
15.05.2021;16:45:00;1412;33.2;39
15.05.2021;16:55:00;1563;33.4;39
15.05.2021;17:05:00;1412;33.6;38
15.05.2021;17:15:00;1081;33.8;38
15.05.2021;17:25:00;893;34.0;38
15.05.2021;17:35:00;630;34.1;37
15.05.2021;17:45:00;831;34.2;37
15.05.2021;17:55:00;758;34.3;37
15.05.2021;18:05:00;658;34.5;37
15.05.2021;18:15:00;485;34.5;37
15.05.2021;18:25:00;361;34.6;36
15.05.2021;18:35:00;413;34.7;36
15.05.2021;18:45:00;345;34.7;36
15.05.2021;18:55:00;302;34.8;36
15.05.2021;19:05:00;300;34.8;36
15.05.2021;19:15:00;387;34.9;36
15.05.2021;19:25:00;221;34.9;36
15.05.2021;19:35:00;187;35.0;36
15.05.2021;19:45:00;197;35.0;36
15.05.2021;19:55:00;262;35.1;35
15.05.2021;20:05:00;345;35.1;35
15.05.2021;20:15:00;138;35.1;35
15.05.2021;20:25:00;130;35.2;35
15.05.2021;20:35:00;112;35.2;35
15.05.2021;20:45:00;93;35.2;35
15.05.2021;20:55:00;0;35.2;0
15.05.2021;21:05:00;0;35.2;0
16.05.2021;06:05:00;156;0;29
16.05.2021;06:15:00;179;0;30
16.05.2021;06:25:00;279;0;30
16.05.2021;06:35:00;438;0.1;31
16.05.2021;06:45:00;428;0.2;31
16.05.2021;06:55:00;422;0.3;32
16.05.2021;07:05:00;421;0.3;32
16.05.2021;07:15:00;527;0.4;32
16.05.2021;07:25:00;554;0.5;32
16.05.2021;07:35:00;790;0.6;33
16.05.2021;07:45:00;1180;0.8;33
16.05.2021;07:55:00;1322;1.0;33
16.05.2021;08:05:00;1737;1.3;33
16.05.2021;08:15:00;1963;1.6;33
16.05.2021;08:25:00;1597;1.9;34
16.05.2021;08:35:00;1916;2.2;34
16.05.2021;08:45:00;1951;2.5;35
16.05.2021;08:55:00;2222;2.9;35
16.05.2021;09:05:00;2655;3.3;36
16.05.2021;09:15:00;2565;3.7;37
16.05.2021;09:25:00;3040;4.2;37
16.05.2021;09:35:00;3459;4.8;38
16.05.2021;09:45:00;3123;5.3;39
16.05.2021;09:55:00;3555;5.9;40
16.05.2021;10:05:00;4957;6.7;43
16.05.2021;10:15:00;5714;7.7;44
16.05.2021;10:25:00;6262;8.6;46
16.05.2021;10:35:00;3108;9.3;46
16.05.2021;10:45:00;5560;10.0;46
16.05.2021;10:55:00;2670;10.6;45
16.05.2021;11:05:00;6631;11.7;47
16.05.2021;11:15:00;5145;12.6;44
16.05.2021;11:25:00;3752;13.3;45
16.05.2021;11:35:00;3742;13.9;45
16.05.2021;11:45:00;6269;14.8;46
16.05.2021;11:55:00;4540;15.5;47
16.05.2021;12:05:00;4766;16.3;48
16.05.2021;12:15:00;5356;17.1;47
16.05.2021;12:25:00;3735;17.7;43
16.05.2021;12:35:00;4424;18.4;45
16.05.2021;12:45:00;2944;19.0;45
16.05.2021;12:55:00;1844;19.3;43
16.05.2021;13:05:00;1411;19.6;42
16.05.2021;13:15:00;1357;19.8;41
16.05.2021;13:25:00;1752;20.1;40
16.05.2021;13:35:00;1796;20.4;40
16.05.2021;13:45:00;1768;20.7;40
16.05.2021;13:55:00;1343;20.9;39
16.05.2021;14:05:00;1342;21.2;39
16.05.2021;14:15:00;2524;21.5;39
16.05.2021;14:25:00;3501;22.1;40
16.05.2021;14:35:00;2479;22.6;41
16.05.2021;14:45:00;2306;22.9;41
16.05.2021;14:55:00;2105;23.3;40
16.05.2021;15:05:00;1080;23.5;39
16.05.2021;15:15:00;1507;23.7;39
16.05.2021;15:25:00;2189;24.0;39
16.05.2021;15:35:00;1744;24.3;39
16.05.2021;15:45:00;1305;24.5;38
16.05.2021;15:55:00;744;24.7;38
16.05.2021;16:05:00;417;24.8;37
16.05.2021;16:15:00;939;24.9;37
16.05.2021;16:25:00;1612;25.1;37
16.05.2021;16:35:00;582;25.3;37
16.05.2021;16:45:00;1292;25.4;37
16.05.2021;16:55:00;1276;25.6;37
16.05.2021;17:05:00;530;25.7;37
16.05.2021;17:15:00;566;25.8;36
16.05.2021;17:25:00;506;25.9;36
16.05.2021;17:35:00;1609;26.1;36
16.05.2021;17:45:00;1238;26.4;36
16.05.2021;17:55:00;442;26.5;36
16.05.2021;18:05:00;831;26.6;36
16.05.2021;18:15:00;1767;26.8;36
16.05.2021;18:25:00;1596;27.1;36
16.05.2021;18:35:00;1289;27.4;36
16.05.2021;18:45:00;1211;27.6;36
16.05.2021;18:55:00;806;27.7;36
16.05.2021;19:05:00;448;27.8;36
16.05.2021;19:15:00;411;27.9;36
16.05.2021;19:25:00;449;28.0;36
16.05.2021;19:35:00;664;28.0;36
16.05.2021;19:45:00;383;28.1;36
16.05.2021;19:55:00;391;28.2;36
16.05.2021;20:05:00;476;28.2;36
16.05.2021;20:15:00;460;28.3;36
16.05.2021;20:25:00;227;28.4;35
16.05.2021;20:35:00;147;28.4;35
16.05.2021;20:45:00;118;28.4;35
16.05.2021;20:55:00;100;28.4;35
16.05.2021;21:05:00;92;28.4;35
17.05.2021;06:00:00;81;0;28
17.05.2021;06:10:00;197;0;29
17.05.2021;06:20:00;404;0;30
17.05.2021;06:30:00;418;0.1;30
17.05.2021;06:40:00;270;0.1;31
17.05.2021;06:50:00;468;0.2;31
17.05.2021;07:00:00;322;0.3;31
17.05.2021;07:10:00;398;0.3;32
17.05.2021;07:20:00;853;0.5;32
17.05.2021;07:30:00;781;0.6;32
17.05.2021;07:40:00;1093;0.7;32
17.05.2021;07:50:00;847;0.9;33
17.05.2021;08:00:00;1209;1.1;33
17.05.2021;08:10:00;1300;1.3;33
17.05.2021;08:20:00;1696;1.5;33
17.05.2021;08:30:00;2477;1.9;33
17.05.2021;08:40:00;2631;2.4;35
17.05.2021;08:50:00;2738;2.8;36
17.05.2021;09:00:00;3952;3.4;37
17.05.2021;09:10:00;2584;3.9;38
17.05.2021;09:20:00;2018;4.2;37
17.05.2021;09:30:00;2288;4.6;37
17.05.2021;09:40:00;1042;4.9;36
17.05.2021;09:50:00;2416;5.1;36
17.05.2021;10:00:00;3224;5.6;37
17.05.2021;10:10:00;4127;6.3;40
17.05.2021;10:20:00;4361;6.9;40
17.05.2021;10:30:00;4306;7.7;43
17.05.2021;10:40:00;3179;8.2;41
17.05.2021;10:50:00;6528;9.1;44
17.05.2021;11:00:00;5462;9.8;45
17.05.2021;11:10:00;5777;10.9;46
17.05.2021;11:20:00;4552;11.7;45
17.05.2021;11:30:00;5461;12.4;45
17.05.2021;11:40:00;7837;13.7;44
17.05.2021;11:50:00;8544;14.9;47
17.05.2021;12:00:00;6740;16.2;45
17.05.2021;12:10:00;3087;16.8;45
17.05.2021;12:20:00;4234;17.6;47
17.05.2021;12:30:00;3632;18.1;46
17.05.2021;12:40:00;3812;18.7;46
17.05.2021;12:50:00;2277;19.1;44
17.05.2021;13:00:00;4475;20.1;44
17.05.2021;13:10:00;7224;21.1;46
17.05.2021;13:20:00;9241;22.4;45
17.05.2021;13:30:00;7497;23.8;44
17.05.2021;13:40:00;5954;24.8;46
17.05.2021;13:50:00;5082;25.6;44
17.05.2021;14:00:00;4115;26.6;43
17.05.2021;14:10:00;3997;27.3;45
17.05.2021;14:20:00;8162;28.6;45
17.05.2021;14:30:00;1140;29.0;42
17.05.2021;14:40:00;725;29.1;40
17.05.2021;14:50:00;3646;29.7;42
17.05.2021;15:00:00;8389;30.8;47
17.05.2021;15:10:00;7883;31.9;46
17.05.2021;15:20:00;7489;32.9;44
17.05.2021;15:30:00;3487;33.5;46
17.05.2021;15:40:00;3596;34.4;44
17.05.2021;15:50:00;6437;35.3;45
17.05.2021;16:00:00;2330;36.0;43
17.05.2021;16:10:00;2478;36.4;41
17.05.2021;16:20:00;3168;36.8;41
17.05.2021;16:30:00;6986;37.9;47
17.05.2021;16:40:00;5962;38.9;44
17.05.2021;16:50:00;5523;39.9;46
17.05.2021;17:00:00;3785;40.6;47
17.05.2021;17:10:00;2907;41.3;47
17.05.2021;17:20:00;2298;41.7;46
17.05.2021;17:30:00;1825;42.0;44
17.05.2021;17:40:00;1508;42.2;42
17.05.2021;17:50:00;419;42.3;41
17.05.2021;18:00:00;1065;42.5;40
17.05.2021;18:10:00;1699;42.7;40
17.05.2021;18:20:00;2051;43.1;40
17.05.2021;18:30:00;2563;43.5;41
17.05.2021;18:40:00;2156;43.9;40
17.05.2021;18:50:00;455;44.0;39
17.05.2021;19:00:00;469;44.1;38
17.05.2021;19:10:00;995;44.2;38
17.05.2021;19:20:00;686;44.4;38
17.05.2021;19:30:00;342;44.4;38
17.05.2021;19:40:00;344;44.5;37
17.05.2021;19:50:00;836;44.6;37
17.05.2021;20:00:00;903;44.8;37
17.05.2021;20:10:00;287;44.8;37
17.05.2021;20:20:00;196;44.9;37
17.05.2021;20:30:00;169;44.9;36
17.05.2021;20:40:00;124;44.9;36
17.05.2021;20:50:00;108;44.9;36
17.05.2021;21:00:00;94;44.9;36
17.05.2021;21:10:00;88;44.9;36
18.05.2021;06:20:00;108;0;29
18.05.2021;06:30:00;169;0;30
18.05.2021;06:40:00;225;0;30
18.05.2021;06:50:00;226;0.1;31
18.05.2021;07:00:00;414;0.1;31
18.05.2021;07:10:00;300;0.2;31
18.05.2021;07:20:00;131;0.2;32
18.05.2021;07:30:00;279;0.3;32
18.05.2021;07:40:00;498;0.3;32
18.05.2021;07:50:00;806;0.5;32
18.05.2021;08:00:00;1992;0.7;33
18.05.2021;08:10:00;2150;1.0;33
18.05.2021;08:20:00;2025;1.4;33
18.05.2021;08:30:00;3141;1.7;34
18.05.2021;08:40:00;3051;2.3;36
18.05.2021;08:50:00;1975;2.6;36
18.05.2021;09:00:00;2005;3.0;36
18.05.2021;09:10:00;2902;3.5;37
18.05.2021;09:20:00;3541;4.1;39
18.05.2021;09:30:00;1372;4.3;37
18.05.2021;09:40:00;956;4.5;36
18.05.2021;09:50:00;3356;4.9;37
18.05.2021;10:00:00;2589;5.4;39
18.05.2021;10:10:00;5633;6.2;40
18.05.2021;10:20:00;2318;6.6;40
18.05.2021;10:30:00;2066;7.0;40
18.05.2021;10:40:00;3702;7.6;41
18.05.2021;10:50:00;6057;8.5;43
18.05.2021;11:00:00;4153;9.3;45
18.05.2021;11:10:00;3754;10.0;44
18.05.2021;11:20:00;3153;10.6;44
18.05.2021;11:30:00;5698;11.4;46
18.05.2021;11:40:00;7030;12.4;47
18.05.2021;11:50:00;6516;13.3;44
18.05.2021;12:00:00;6363;14.4;47
18.05.2021;12:10:00;5041;15.2;44
18.05.2021;12:20:00;3002;15.8;44
18.05.2021;12:30:00;3524;16.5;46
18.05.2021;12:40:00;2912;17.2;46
18.05.2021;12:50:00;3387;17.7;45
18.05.2021;13:00:00;3473;18.2;44
18.05.2021;13:10:00;2321;18.6;43
18.05.2021;13:20:00;2362;18.9;42
18.05.2021;13:30:00;5171;20.0;47
18.05.2021;13:40:00;3933;20.7;47
18.05.2021;13:50:00;2499;21.2;46
18.05.2021;14:00:00;1602;21.5;43
18.05.2021;14:10:00;1083;21.6;42
18.05.2021;14:20:00;6907;22.7;47
18.05.2021;14:30:00;8159;24.0;45
18.05.2021;14:40:00;7951;25.2;44
18.05.2021;14:50:00;8084;26.6;47
18.05.2021;15:00:00;7894;27.9;46
18.05.2021;15:10:00;8095;29.2;44
18.05.2021;15:20:00;7029;30.1;47
18.05.2021;15:30:00;3729;30.9;43
18.05.2021;15:40:00;5353;31.6;44
18.05.2021;15:50:00;7801;32.8;44
18.05.2021;16:00:00;4389;33.3;42
18.05.2021;16:10:00;7015;34.5;47
18.05.2021;16:20:00;6241;35.6;45
18.05.2021;16:30:00;5548;36.6;47
18.05.2021;16:40:00;4387;37.3;44
18.05.2021;16:50:00;3650;37.9;45
18.05.2021;17:00:00;4058;38.6;46
18.05.2021;17:10:00;3692;39.2;46
18.05.2021;17:20:00;3851;39.8;47
18.05.2021;17:30:00;3811;40.5;47
18.05.2021;17:40:00;1732;40.9;45
18.05.2021;17:50:00;2388;41.3;45
18.05.2021;18:00:00;2673;41.7;44
18.05.2021;18:10:00;1953;42.0;43
18.05.2021;18:20:00;2183;42.4;43
18.05.2021;18:30:00;2378;42.7;42
18.05.2021;18:40:00;3010;43.2;43
18.05.2021;18:50:00;1174;43.5;41
18.05.2021;19:00:00;1106;43.6;40
18.05.2021;19:10:00;922;43.8;39
18.05.2021;19:20:00;643;43.9;39
18.05.2021;19:30:00;586;44.0;39
18.05.2021;19:40:00;591;44.1;38
18.05.2021;19:50:00;359;44.2;38
18.05.2021;20:00:00;305;44.2;38
18.05.2021;20:10:00;230;44.3;37
18.05.2021;20:20:00;178;44.3;37
18.05.2021;20:30:00;144;44.3;37
18.05.2021;20:40:00;121;44.4;37
18.05.2021;20:50:00;99;44.4;37
18.05.2021;21:00:00;0;44.4;0
18.05.2021;21:10:00;0;44.4;0
19.05.2021;06:15:00;142;0;29
19.05.2021;06:25:00;198;0;30
19.05.2021;06:35:00;311;0;30
19.05.2021;06:45:00;476;0.1;31
19.05.2021;06:55:00;545;0.2;31
19.05.2021;07:05:00;620;0.3;31
19.05.2021;07:15:00;709;0.4;32
19.05.2021;07:25:00;977;0.6;32
19.05.2021;07:35:00;1054;0.7;32
19.05.2021;07:45:00;1003;0.9;33
19.05.2021;07:55:00;1148;1.1;33
19.05.2021;08:05:00;791;1.2;33
19.05.2021;08:15:00;934;1.4;33
19.05.2021;08:25:00;1915;1.7;33
19.05.2021;08:35:00;1254;1.9;34
19.05.2021;08:45:00;1287;2.1;34
19.05.2021;08:55:00;1263;2.3;34
19.05.2021;09:05:00;2488;2.7;34
19.05.2021;09:15:00;4446;3.3;36
19.05.2021;09:25:00;4292;4.0;38
19.05.2021;09:35:00;3151;4.5;39
19.05.2021;09:45:00;2867;5.0;39
19.05.2021;09:55:00;6306;5.8;41
19.05.2021;10:05:00;6365;6.9;45
19.05.2021;10:15:00;3042;7.5;44
19.05.2021;10:25:00;6796;8.5;47
19.05.2021;10:35:00;5485;9.3;47
19.05.2021;10:45:00;6217;10.4;43
19.05.2021;10:55:00;2588;11.1;44
19.05.2021;11:05:00;5375;11.8;45
19.05.2021;11:15:00;573;12.2;43
19.05.2021;11:25:00;795;12.3;41
19.05.2021;11:35:00;715;12.4;40
19.05.2021;11:45:00;2064;12.7;39
19.05.2021;11:55:00;4972;13.3;41
19.05.2021;12:05:00;4021;14.1;44
19.05.2021;12:15:00;5326;14.9;44
19.05.2021;12:25:00;5502;15.7;46
19.05.2021;12:35:00;8166;17.0;44
19.05.2021;12:45:00;8192;18.3;47
19.05.2021;12:55:00;6383;19.5;45
19.05.2021;13:05:00;8428;20.9;44
19.05.2021;13:15:00;8477;22.3;46
19.05.2021;13:25:00;8766;23.7;47
19.05.2021;13:35:00;6462;25.0;44
19.05.2021;13:45:00;5846;25.8;45
19.05.2021;13:55:00;8715;26.8;47
19.05.2021;14:05:00;4886;27.9;44
19.05.2021;14:15:00;8617;29.1;47
19.05.2021;14:25:00;7901;30.3;47
19.05.2021;14:35:00;7063;31.6;44
19.05.2021;14:45:00;8152;32.8;46
19.05.2021;14:55:00;4422;33.9;43
19.05.2021;15:05:00;1755;34.2;42
19.05.2021;15:15:00;1031;34.4;41
19.05.2021;15:25:00;834;34.5;41
19.05.2021;15:35:00;819;34.7;40
19.05.2021;15:45:00;649;34.8;40
19.05.2021;15:55:00;465;34.9;39
19.05.2021;16:05:00;177;34.9;39
19.05.2021;16:15:00;121;34.9;38
19.05.2021;16:25:00;140;35.0;38
19.05.2021;16:35:00;170;35.0;38
19.05.2021;16:45:00;206;35.0;38
19.05.2021;16:55:00;256;35.1;37
19.05.2021;17:05:00;522;35.1;37
19.05.2021;17:15:00;1075;35.3;37
19.05.2021;17:25:00;1664;35.5;37
19.05.2021;17:35:00;1156;35.8;37
19.05.2021;17:45:00;581;35.9;37
19.05.2021;17:55:00;596;36.0;36
19.05.2021;18:05:00;869;36.1;36
19.05.2021;18:15:00;1358;36.3;36
19.05.2021;18:25:00;2037;36.7;36
19.05.2021;18:35:00;1610;36.9;36
19.05.2021;18:45:00;1400;37.2;37
19.05.2021;18:55:00;1126;37.4;36
19.05.2021;19:05:00;876;37.5;36
19.05.2021;19:15:00;606;37.6;36
19.05.2021;19:25:00;576;37.7;36
19.05.2021;19:35:00;457;37.8;36
19.05.2021;19:45:00;321;37.9;36
19.05.2021;19:55:00;286;37.9;36
19.05.2021;20:05:00;205;38.0;36
19.05.2021;20:15:00;247;38.0;36
19.05.2021;20:25:00;211;38.0;35
19.05.2021;20:35:00;194;38.1;35
19.05.2021;20:45:00;234;38.1;35
19.05.2021;20:55:00;315;38.1;35
19.05.2021;21:05:00;105;38.1;35
19.05.2021;21:15:00;81;38.1;35
20.05.2021;06:05:00;124;0;28
20.05.2021;06:15:00;143;0;30
20.05.2021;06:25:00;186;0.1;30
20.05.2021;06:35:00;279;0.1;31
20.05.2021;06:45:00;447;0.2;31
20.05.2021;06:55:00;515;0.3;31
20.05.2021;07:05:00;594;0.4;32
20.05.2021;07:15:00;711;0.5;32
20.05.2021;07:25:00;453;0.5;32
20.05.2021;07:35:00;477;0.6;32
20.05.2021;07:45:00;1006;0.8;33
20.05.2021;07:55:00;1269;1.0;33
20.05.2021;08:05:00;1412;1.2;33
20.05.2021;11:45:00;7916;16.5;44
20.05.2021;11:55:00;7791;17.8;46
20.05.2021;12:05:00;6975;19.1;46
20.05.2021;12:15:00;8481;20.4;44
20.05.2021;12:25:00;4480;21.3;47
20.05.2021;12:35:00;2571;21.8;45
20.05.2021;12:45:00;2009;22.0;44
20.05.2021;12:55:00;576;22.2;42
20.05.2021;13:05:00;1499;22.4;41
20.05.2021;13:15:00;3682;22.9;41
20.05.2021;13:25:00;4476;23.7;44
20.05.2021;13:35:00;9180;24.9;47
20.05.2021;13:45:00;7356;26.3;45
20.05.2021;13:55:00;9036;27.6;45
20.05.2021;14:05:00;3096;28.3;43
20.05.2021;14:15:00;969;28.5;41
20.05.2021;14:25:00;999;28.7;40
20.05.2021;14:35:00;1766;28.9;40
20.05.2021;14:45:00;4776;29.6;42
20.05.2021;14:55:00;4251;30.6;46
20.05.2021;15:05:00;6016;31.3;46
20.05.2021;15:15:00;2218;32.1;43
20.05.2021;15:25:00;1148;32.3;41
20.05.2021;15:35:00;1014;32.5;40
20.05.2021;15:45:00;3256;32.9;40
20.05.2021;15:55:00;6589;33.8;44
20.05.2021;16:05:00;7072;34.9;47
20.05.2021;16:15:00;5429;35.8;45
20.05.2021;16:25:00;5941;36.8;45
20.05.2021;16:35:00;5197;37.6;45
20.05.2021;16:45:00;1828;38.1;44
20.05.2021;16:55:00;3633;38.7;45
20.05.2021;17:05:00;5277;39.6;47
20.05.2021;17:15:00;4579;40.2;47
20.05.2021;17:25:00;4115;40.7;46
20.05.2021;17:35:00;3930;41.3;46
20.05.2021;17:45:00;2776;41.8;45
20.05.2021;17:55:00;3051;42.3;45
20.05.2021;18:05:00;2751;42.8;45
20.05.2021;18:15:00;2411;43.2;44
20.05.2021;18:25:00;1886;43.5;43
20.05.2021;18:35:00;1730;43.8;42
20.05.2021;18:45:00;1458;44.1;41
20.05.2021;18:55:00;1285;44.3;40
20.05.2021;19:05:00;1027;44.5;40
20.05.2021;19:15:00;999;44.7;39
20.05.2021;19:25:00;763;44.8;39
20.05.2021;19:35:00;637;44.9;38
20.05.2021;19:45:00;526;45.0;38
20.05.2021;19:55:00;530;45.1;38
20.05.2021;20:05:00;417;45.1;37
20.05.2021;20:15:00;367;45.2;37
20.05.2021;20:25:00;292;45.3;37
20.05.2021;20:35:00;208;45.3;37
20.05.2021;20:45:00;150;45.3;37
20.05.2021;20:55:00;106;45.3;37
20.05.2021;21:05:00;91;45.3;36
20.05.2021;21:15:00;89;45.3;36
21.05.2021;06:05:00;139;0;29
21.05.2021;06:15:00;187;0;30
21.05.2021;06:25:00;270;0.1;30
21.05.2021;06:35:00;345;0.1;31
21.05.2021;06:45:00;390;0.2;31
21.05.2021;06:55:00;360;0.2;31
21.05.2021;07:05:00;264;0.3;32
21.05.2021;07:15:00;431;0.4;32
21.05.2021;07:25:00;504;0.4;32
21.05.2021;07:35:00;731;0.5;32
21.05.2021;07:45:00;746;0.7;33
21.05.2021;07:55:00;916;0.8;33
21.05.2021;08:05:00;1358;1.0;33
21.05.2021;08:15:00;1422;1.2;33
21.05.2021;08:25:00;1350;1.5;33
21.05.2021;08:35:00;1542;1.7;34
21.05.2021;08:45:00;1497;2.0;34
21.05.2021;08:55:00;2978;2.3;34
21.05.2021;09:05:00;2687;2.8;36
21.05.2021;09:15:00;4645;3.5;37
21.05.2021;09:25:00;1232;3.8;37
21.05.2021;09:35:00;737;4.0;36
21.05.2021;09:45:00;1213;4.1;36
21.05.2021;09:55:00;1615;4.4;36
21.05.2021;10:05:00;1284;4.6;36
21.05.2021;10:15:00;901;4.8;35
21.05.2021;10:25:00;981;4.9;35
21.05.2021;10:35:00;1026;5.1;35
21.05.2021;10:45:00;1199;5.3;35
21.05.2021;10:55:00;1371;5.5;35
21.05.2021;11:05:00;1072;5.7;35
21.05.2021;11:15:00;1471;5.9;35
21.05.2021;11:25:00;1261;6.1;35
21.05.2021;11:35:00;858;6.3;35
21.05.2021;11:45:00;1494;6.5;35
21.05.2021;11:55:00;1966;6.8;35
21.05.2021;12:05:00;1545;7.1;36
21.05.2021;12:15:00;1143;7.3;36
21.05.2021;12:25:00;1550;7.5;36
21.05.2021;12:35:00;1710;7.8;36
21.05.2021;12:45:00;1540;8.1;36
21.05.2021;12:55:00;2058;8.4;36
21.05.2021;13:05:00;2590;8.8;37
21.05.2021;13:15:00;3630;9.4;38
21.05.2021;13:25:00;2597;9.9;39
21.05.2021;13:35:00;2694;10.3;39
21.05.2021;13:45:00;3300;10.9;40
21.05.2021;13:55:00;2377;11.3;40
21.05.2021;14:05:00;2768;11.7;40
21.05.2021;14:15:00;1752;12.1;39
21.05.2021;14:25:00;1066;12.3;38
21.05.2021;14:35:00;967;12.5;37
21.05.2021;14:45:00;1169;12.6;37
21.05.2021;14:55:00;1181;12.8;37
21.05.2021;15:05:00;989;13.0;37
21.05.2021;15:15:00;895;13.2;36
21.05.2021;15:25:00;669;13.3;36
21.05.2021;15:55:00;1392;13.9;36
21.05.2021;16:05:00;1421;14.1;36
21.05.2021;16:15:00;935;14.3;36
21.05.2021;16:25:00;660;14.4;36
21.05.2021;16:35:00;685;14.5;36
21.05.2021;16:45:00;681;14.6;36
21.05.2021;16:55:00;750;14.8;36
21.05.2021;17:05:00;564;14.9;36
21.05.2021;17:15:00;569;15.0;36
21.05.2021;17:25:00;481;15.0;35
21.05.2021;17:35:00;627;15.1;35
21.05.2021;17:45:00;421;15.2;35
21.05.2021;17:55:00;415;15.3;35
21.05.2021;18:05:00;365;15.3;35
21.05.2021;18:15:00;322;15.4;35
21.05.2021;18:25:00;303;15.4;35
21.05.2021;18:35:00;318;15.5;35
21.05.2021;18:45:00;335;15.5;35
21.05.2021;18:55:00;207;15.6;35
21.05.2021;19:05:00;267;15.6;35
21.05.2021;19:15:00;309;15.7;35
21.05.2021;19:25:00;204;15.7;35
21.05.2021;19:35:00;175;15.7;35
21.05.2021;19:45:00;146;15.8;35
21.05.2021;19:55:00;138;15.8;35
21.05.2021;20:05:00;115;15.8;35
22.05.2021;05:55:00;6;0;28
22.05.2021;06:05:00;139;0;29
22.05.2021;06:15:00;188;0;30
22.05.2021;06:25:00;230;0;30
22.05.2021;06:35:00;258;0.1;31
22.05.2021;06:45:00;300;0.1;31
22.05.2021;06:55:00;294;0.2;31
22.05.2021;07:05:00;371;0.2;32
22.05.2021;07:15:00;412;0.3;32
22.05.2021;07:25:00;599;0.4;32
22.05.2021;07:35:00;703;0.5;32
22.05.2021;07:45:00;1256;0.7;33
22.05.2021;07:55:00;1550;0.9;33
22.05.2021;08:05:00;1832;1.2;33
22.05.2021;08:15:00;2201;1.5;33
22.05.2021;08:25:00;2434;1.9;34
22.05.2021;08:35:00;2975;2.4;35
22.05.2021;08:45:00;2987;2.9;36
22.05.2021;08:55:00;3600;3.5;38
22.05.2021;09:05:00;4004;4.1;39
22.05.2021;09:15:00;3960;4.8;40
22.05.2021;09:25:00;4867;5.6;42
22.05.2021;09:35:00;5130;6.4;43
22.05.2021;09:45:00;5579;7.3;45
22.05.2021;09:55:00;5621;8.2;46
22.05.2021;10:05:00;5735;9.1;48
22.05.2021;10:15:00;6166;10.1;44
22.05.2021;10:25:00;6479;11.2;47
22.05.2021;10:35:00;6828;12.3;44
22.05.2021;10:45:00;6637;13.4;47
22.05.2021;10:55:00;6887;14.5;44
22.05.2021;11:05:00;7280;15.7;47
22.05.2021;11:15:00;7889;17.0;46
22.05.2021;11:25:00;6568;18.3;44
22.05.2021;11:35:00;7603;19.5;47
22.05.2021;11:45:00;8298;20.8;45
22.05.2021;11:55:00;7043;22.0;44
22.05.2021;12:05:00;8895;23.4;45
22.05.2021;12:15:00;9089;24.9;47
22.05.2021;12:25:00;5905;25.6;43
22.05.2021;12:35:00;8013;26.7;47
22.05.2021;12:45:00;5346;27.6;44
22.05.2021;12:55:00;2629;28.4;43
22.05.2021;13:05:00;4896;29.1;45
