Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
22.05.2021;13:15:00;8888;30.0;47
22.05.2021;13:25:00;9381;31.6;45
22.05.2021;13:35:00;7031;32.9;44
22.05.2021;13:45:00;5928;34.2;44
22.05.2021;13:55:00;8745;35.6;46
22.05.2021;14:05:00;8685;37.0;47
22.05.2021;14:15:00;3621;37.7;43
22.05.2021;14:25:00;5631;38.4;45
22.05.2021;14:35:00;8643;39.3;47
22.05.2021;14:45:00;8343;40.7;46
22.05.2021;14:55:00;7864;41.7;47
22.05.2021;15:05:00;8094;42.9;47
22.05.2021;15:15:00;8011;44.2;44
22.05.2021;15:25:00;7975;45.5;45
22.05.2021;15:35:00;5162;46.6;47
22.05.2021;15:45:00;4653;47.4;47
22.05.2021;15:55:00;4718;48.2;44
22.05.2021;16:05:00;2743;48.9;45
22.05.2021;16:15:00;4629;49.6;46
22.05.2021;16:25:00;2655;50.1;46
22.05.2021;16:35:00;3670;50.8;47
22.05.2021;16:45:00;4042;51.5;47
22.05.2021;16:55:00;5065;52.4;44
22.05.2021;17:05:00;5118;53.2;45
22.05.2021;17:15:00;1716;53.7;45
22.05.2021;17:25:00;3218;54.3;46
22.05.2021;17:35:00;4376;55.0;47
22.05.2021;17:45:00;3106;55.6;46
22.05.2021;17:55:00;3217;56.1;46
22.05.2021;18:05:00;2653;56.5;45
22.05.2021;18:15:00;3125;57.0;45
22.05.2021;18:25:00;2700;57.5;44
22.05.2021;18:35:00;2206;57.8;43
22.05.2021;18:45:00;2032;58.2;43
22.05.2021;18:55:00;1533;58.4;42
22.05.2021;19:05:00;1914;58.7;41
22.05.2021;19:15:00;934;58.9;40
22.05.2021;19:25:00;1144;59.1;40
22.05.2021;19:35:00;790;59.3;39
22.05.2021;19:45:00;681;59.4;39
22.05.2021;19:55:00;440;59.5;38
22.05.2021;20:05:00;394;59.5;38
22.05.2021;20:15:00;242;59.6;38
22.05.2021;20:25:00;276;59.6;38
22.05.2021;20:35:00;197;59.6;37
22.05.2021;20:45:00;176;59.7;37
22.05.2021;20:55:00;139;59.7;37
22.05.2021;21:05:00;97;59.7;37
23.05.2021;06:05:00;26;0;29
23.05.2021;06:15:00;152;0;30
23.05.2021;06:25:00;266;0;30
23.05.2021;06:35:00;363;0.1;31
23.05.2021;06:45:00;389;0.2;31
23.05.2021;06:55:00;368;0.2;31
23.05.2021;07:05:00;322;0.3;32
23.05.2021;07:15:00;564;0.4;32
23.05.2021;07:25:00;1018;0.5;32
23.05.2021;07:35:00;863;0.7;33
23.05.2021;07:45:00;1032;0.8;33
23.05.2021;07:55:00;1783;1.1;33
23.05.2021;08:05:00;1499;1.4;33
23.05.2021;08:15:00;2687;1.7;34
23.05.2021;08:25:00;907;1.9;34
23.05.2021;08:35:00;552;2.0;34
23.05.2021;08:45:00;1468;2.1;34
23.05.2021;08:55:00;1774;2.6;35
23.05.2021;09:05:00;2507;3.0;36
23.05.2021;09:15:00;2347;3.4;36
23.05.2021;09:25:00;3868;3.9;36
23.05.2021;09:35:00;5128;4.7;40
23.05.2021;09:45:00;4896;5.5;42
23.05.2021;09:55:00;6819;6.5;44
23.05.2021;10:05:00;3133;7.1;44
23.05.2021;10:15:00;1264;7.4;41
23.05.2021;10:25:00;3461;7.8;41
23.05.2021;10:35:00;2793;8.3;41
23.05.2021;10:45:00;6658;9.1;43
23.05.2021;10:55:00;6869;10.2;47
23.05.2021;11:05:00;7008;11.4;44
23.05.2021;11:15:00;5939;12.5;45
23.05.2021;11:25:00;1430;12.7;41
23.05.2021;11:35:00;7239;13.5;43
23.05.2021;11:45:00;7931;14.9;44
23.05.2021;11:55:00;7643;16.1;47
23.05.2021;12:05:00;8132;17.5;46
23.05.2021;12:15:00;3963;18.5;43
23.05.2021;12:25:00;2977;19.0;42
23.05.2021;12:35:00;2911;19.4;42
23.05.2021;12:45:00;5402;20.2;44
23.05.2021;12:55:00;7600;21.3;47
23.05.2021;13:05:00;8277;22.7;45
23.05.2021;13:15:00;8208;24.1;44
23.05.2021;13:25:00;8340;25.4;46
23.05.2021;13:35:00;7533;26.8;47
23.05.2021;13:45:00;8813;28.1;46
23.05.2021;13:55:00;8619;29.5;44
23.05.2021;14:05:00;4079;30.6;44
23.05.2021;14:15:00;2726;31.2;44
23.05.2021;14:25:00;1940;31.5;43
23.05.2021;14:35:00;3620;32.1;44
23.05.2021;14:45:00;4033;32.9;46
23.05.2021;14:55:00;3412;33.5;45
23.05.2021;15:05:00;3190;34.1;46
23.05.2021;15:15:00;2336;34.5;45
23.05.2021;15:25:00;3780;35.3;47
23.05.2021;15:35:00;2866;35.7;45
23.05.2021;15:45:00;2077;36.2;45
23.05.2021;15:55:00;1336;36.6;44
23.05.2021;16:05:00;7602;37.5;47
23.05.2021;16:15:00;6600;38.7;45
23.05.2021;16:25:00;6614;39.5;47
23.05.2021;16:35:00;6247;40.6;44
23.05.2021;16:45:00;3547;41.4;46
23.05.2021;16:55:00;5293;42.1;47
23.05.2021;17:05:00;4904;42.9;48
23.05.2021;17:15:00;4562;43.7;44
23.05.2021;17:25:00;4402;44.4;46
23.05.2021;17:35:00;4114;45.0;46
23.05.2021;17:45:00;3959;45.6;47
23.05.2021;17:55:00;3770;46.3;47
23.05.2021;18:05:00;2856;46.8;46
23.05.2021;18:15:00;3092;47.3;46
23.05.2021;18:25:00;2992;47.8;46
23.05.2021;18:35:00;2687;48.2;45
23.05.2021;18:45:00;1716;48.6;44
23.05.2021;18:55:00;1957;48.9;43
23.05.2021;19:05:00;1282;49.2;42
23.05.2021;19:15:00;1475;49.4;41
23.05.2021;19:25:00;1199;49.6;40
23.05.2021;19:35:00;778;49.7;40
23.05.2021;19:45:00;806;49.9;39
23.05.2021;19:55:00;661;50.0;39
23.05.2021;20:05:00;500;50.1;38
23.05.2021;20:15:00;370;50.1;38
23.05.2021;20:25:00;292;50.2;38
23.05.2021;20:35:00;210;50.2;38
23.05.2021;20:45:00;185;50.3;37
23.05.2021;20:55:00;123;50.3;37
23.05.2021;21:05:00;121;50.3;37
23.05.2021;21:15:00;113;50.3;37
23.05.2021;21:25:00;90;50.3;37
24.05.2021;06:00:00;44;0;28
24.05.2021;06:10:00;158;0;30
24.05.2021;06:20:00;194;0.1;30
24.05.2021;06:30:00;267;0.1;31
24.05.2021;06:40:00;296;0.2;31
24.05.2021;06:50:00;362;0.2;31
24.05.2021;07:00:00;403;0.3;32
24.05.2021;07:10:00;367;0.4;32
24.05.2021;07:20:00;500;0.4;32
24.05.2021;07:30:00;506;0.5;32
24.05.2021;07:40:00;604;0.6;33
24.05.2021;07:50:00;941;0.7;33
24.05.2021;08:00:00;1109;0.9;33
24.05.2021;08:10:00;1198;1.1;33
24.05.2021;08:20:00;1252;1.3;33
24.05.2021;08:30:00;989;1.5;34
24.05.2021;08:40:00;1284;1.7;34
24.05.2021;08:50:00;1421;1.9;34
24.05.2021;09:00:00;1265;2.2;34
24.05.2021;09:10:00;1361;2.4;34
24.05.2021;09:20:00;1769;2.6;34
24.05.2021;09:30:00;1085;2.8;34
24.05.2021;09:40:00;1039;3.0;35
24.05.2021;09:50:00;1012;3.2;35
24.05.2021;10:00:00;994;3.3;35
24.05.2021;10:10:00;834;3.5;35
24.05.2021;10:20:00;1199;3.7;35
24.05.2021;10:30:00;1096;3.8;35
24.05.2021;10:40:00;945;4.0;35
24.05.2021;10:50:00;1015;4.2;35
24.05.2021;11:00:00;1527;4.4;35
24.05.2021;11:10:00;1876;4.7;35
24.05.2021;11:20:00;2567;5.1;36
24.05.2021;11:30:00;2052;5.5;36
24.05.2021;11:40:00;2169;5.8;37
24.05.2021;11:50:00;2148;6.2;37
24.05.2021;12:00:00;2528;6.6;37
24.05.2021;12:10:00;2001;6.9;37
24.05.2021;12:20:00;2223;7.2;37
24.05.2021;12:30:00;4209;7.9;39
24.05.2021;12:40:00;4549;8.6;41
24.05.2021;12:50:00;3914;9.3;42
24.05.2021;13:00:00;3522;9.9;43
24.05.2021;13:10:00;3348;10.4;42
24.05.2021;13:20:00;4052;11.1;43
24.05.2021;13:30:00;3274;11.7;43
24.05.2021;13:40:00;2485;12.1;42
24.05.2021;13:50:00;2031;12.5;41
24.05.2021;14:00:00;1872;12.8;41
24.05.2021;14:10:00;1645;13.1;40
24.05.2021;14:20:00;1736;13.4;39
24.05.2021;14:30:00;1608;13.6;39
24.05.2021;14:40:00;1642;13.9;39
24.05.2021;14:50:00;1404;14.1;38
24.05.2021;15:00:00;1601;14.4;38
24.05.2021;15:10:00;1846;14.7;38
24.05.2021;15:20:00;2450;15.0;38
24.05.2021;15:30:00;2654;15.5;39
24.05.2021;15:40:00;2047;15.8;39
24.05.2021;15:50:00;1505;16.1;38
24.05.2021;16:00:00;1811;16.4;38
24.05.2021;16:10:00;2436;16.7;39
24.05.2021;16:20:00;2890;17.2;39
24.05.2021;16:30:00;2354;17.6;40
24.05.2021;16:40:00;1437;17.9;39
24.05.2021;16:50:00;700;18.0;38
24.05.2021;17:00:00;799;18.1;37
24.05.2021;17:10:00;1017;18.3;37
24.05.2021;17:20:00;936;18.4;37
24.05.2021;17:30:00;1056;18.6;37
24.05.2021;17:40:00;1337;18.8;37
24.05.2021;17:50:00;1178;19.0;36
24.05.2021;18:00:00;886;19.2;36
24.05.2021;18:10:00;1080;19.4;36
24.05.2021;18:20:00;849;19.5;36
24.05.2021;18:30:00;1179;19.7;36
24.05.2021;18:40:00;1086;19.9;36
24.05.2021;18:50:00;1140;20.1;36
24.05.2021;19:00:00;624;20.2;36
24.05.2021;19:10:00;511;20.3;36
24.05.2021;19:20:00;365;20.4;36
24.05.2021;19:30:00;451;20.4;36
24.05.2021;19:40:00;376;20.5;36
24.05.2021;19:50:00;198;20.5;36
24.05.2021;20:00:00;164;20.6;35
24.05.2021;20:10:00;177;20.6;35
24.05.2021;20:20:00;248;20.6;35
24.05.2021;20:30:00;205;20.7;35
24.05.2021;20:40:00;145;20.7;35
24.05.2021;20:50:00;118;20.7;35
24.05.2021;21:00:00;102;20.7;35
24.05.2021;21:10:00;90;20.7;35
25.05.2021;05:50:00;18;0;27
25.05.2021;06:00:00;179;0;29
25.05.2021;06:10:00;213;0;30
25.05.2021;06:20:00;239;0.1;30
25.05.2021;06:30:00;452;0.1;31
25.05.2021;06:40:00;679;0.2;31
25.05.2021;06:50:00;892;0.4;31
25.05.2021;07:00:00;563;0.5;32
25.05.2021;07:10:00;400;0.6;32
25.05.2021;07:20:00;893;0.7;32
25.05.2021;07:30:00;924;0.9;32
25.05.2021;07:40:00;957;1.0;33
25.05.2021;07:50:00;1546;1.3;33
25.05.2021;08:00:00;1293;1.5;33
25.05.2021;08:10:00;626;1.6;33
25.05.2021;08:20:00;1309;1.7;33
25.05.2021;08:30:00;1170;2.0;33
25.05.2021;08:40:00;3396;2.3;34
25.05.2021;08:50:00;3729;2.9;36
25.05.2021;09:00:00;3782;3.5;37
25.05.2021;09:10:00;4104;4.2;39
25.05.2021;09:20:00;4039;4.9;40
25.05.2021;09:30:00;5032;5.7;41
25.05.2021;09:40:00;3223;6.3;42
25.05.2021;09:50:00;4257;6.9;42
25.05.2021;10:00:00;6580;7.7;44
25.05.2021;10:10:00;6092;8.6;45
25.05.2021;10:20:00;4320;9.3;45
25.05.2021;10:30:00;5741;10.2;47
25.05.2021;10:40:00;5921;11.1;44
25.05.2021;10:50:00;3237;11.7;43
25.05.2021;11:00:00;5400;12.4;44
25.05.2021;11:10:00;6915;13.6;44
25.05.2021;11:20:00;4015;14.4;45
25.05.2021;11:30:00;1820;14.7;43
25.05.2021;11:40:00;7838;16.0;47
25.05.2021;11:50:00;6072;16.8;44
25.05.2021;12:00:00;8287;18.2;44
25.05.2021;12:10:00;3089;19.1;46
25.05.2021;12:20:00;8330;20.4;44
25.05.2021;12:30:00;8791;21.9;47
25.05.2021;12:40:00;9085;23.3;47
25.05.2021;12:50:00;8549;24.8;45
25.05.2021;13:00:00;8232;26.2;45
25.05.2021;13:10:00;8772;27.6;45
25.05.2021;13:20:00;8804;29.0;47
25.05.2021;13:30:00;8259;30.4;47
25.05.2021;13:40:00;9126;31.9;44
25.05.2021;13:50:00;8505;33.4;44
25.05.2021;14:00:00;7041;34.3;44
25.05.2021;14:10:00;8494;35.7;44
25.05.2021;14:20:00;5486;36.9;45
25.05.2021;14:30:00;4550;37.9;45
25.05.2021;14:40:00;5326;38.7;46
25.05.2021;14:50:00;9237;40.0;47
25.05.2021;15:00:00;2427;40.9;43
25.05.2021;15:10:00;2849;41.3;43
25.05.2021;15:20:00;8318;42.5;47
25.05.2021;15:30:00;2351;43.2;43
25.05.2021;15:40:00;4423;44.1;46
25.05.2021;15:50:00;5037;45.1;44
25.05.2021;16:00:00;7434;46.1;46
25.05.2021;16:10:00;7127;47.3;44
25.05.2021;16:20:00;6789;48.4;47
25.05.2021;16:30:00;6477;49.5;45
25.05.2021;16:40:00;6099;50.5;47
25.05.2021;16:50:00;5557;51.5;45
25.05.2021;17:00:00;5124;52.3;47
25.05.2021;17:10:00;4834;53.2;47
25.05.2021;17:20:00;4699;54.0;44
25.05.2021;17:30:00;4387;54.7;46
25.05.2021;17:40:00;4237;55.4;47
25.05.2021;17:50:00;3962;56.1;47
25.05.2021;18:00:00;3508;56.5;46
25.05.2021;18:10:00;3442;57.1;47
25.05.2021;18:20:00;3187;57.6;46
25.05.2021;18:30:00;2914;58.1;46
25.05.2021;18:40:00;2640;58.6;45
25.05.2021;18:50:00;2320;59.0;44
25.05.2021;19:00:00;1926;59.3;43
25.05.2021;19:10:00;1553;59.6;42
25.05.2021;19:20:00;1263;59.8;41
25.05.2021;19:30:00;986;60.0;40
25.05.2021;19:40:00;830;60.1;39
25.05.2021;19:50:00;596;60.2;39
25.05.2021;20:00:00;423;60.3;38
25.05.2021;20:10:00;272;60.3;38
25.05.2021;20:20:00;227;60.4;38
25.05.2021;20:30:00;215;60.4;38
25.05.2021;20:40:00;176;60.4;37
25.05.2021;20:50:00;155;60.5;37
25.05.2021;21:00:00;127;60.5;37
25.05.2021;21:10:00;110;60.5;37
25.05.2021;21:20:00;91;60.5;37
26.05.2021;06:05:00;132;0;29
26.05.2021;06:15:00;134;0;30
26.05.2021;06:25:00;215;0.1;30
26.05.2021;06:35:00;277;0.1;31
26.05.2021;06:45:00;354;0.2;31
26.05.2021;06:55:00;506;0.2;31
26.05.2021;07:05:00;589;0.3;32
26.05.2021;07:15:00;775;0.4;32
26.05.2021;07:25:00;958;0.6;32
26.05.2021;07:35:00;1143;0.8;32
26.05.2021;07:45:00;1362;1.0;33
26.05.2021;07:55:00;1726;1.3;33
26.05.2021;08:05:00;1696;1.5;33
26.05.2021;08:15:00;1555;1.8;33
26.05.2021;08:25:00;1998;2.1;34
26.05.2021;08:35:00;1941;2.4;34
26.05.2021;08:45:00;1756;2.7;35
26.05.2021;08:55:00;1508;3.0;35
26.05.2021;09:05:00;2030;3.3;35
26.05.2021;09:15:00;1738;3.6;35
26.05.2021;09:25:00;2056;3.9;35
26.05.2021;09:35:00;1944;4.2;36
26.05.2021;09:45:00;2358;4.6;36
26.05.2021;09:55:00;5906;5.5;40
26.05.2021;10:05:00;5679;6.4;43
26.05.2021;10:15:00;5797;7.4;45
26.05.2021;10:25:00;6759;8.4;47
26.05.2021;10:35:00;6298;9.5;45
26.05.2021;10:45:00;5983;10.5;46
26.05.2021;10:55:00;5019;11.5;45
26.05.2021;11:05:00;3878;12.3;45
26.05.2021;11:15:00;3603;12.9;44
26.05.2021;11:25:00;4615;13.7;46
26.05.2021;11:35:00;4525;14.4;46
26.05.2021;11:45:00;6281;15.5;44
26.05.2021;11:55:00;4877;16.3;44
26.05.2021;12:05:00;6249;17.2;47
26.05.2021;12:15:00;5256;18.1;45
26.05.2021;12:25:00;4188;18.8;44
26.05.2021;12:35:00;4976;19.7;46
26.05.2021;12:45:00;4166;20.4;46
26.05.2021;12:55:00;4148;21.0;46
26.05.2021;13:05:00;3648;21.6;46
26.05.2021;13:15:00;4068;22.3;46
26.05.2021;13:25:00;3667;22.9;46
26.05.2021;13:35:00;3227;23.4;45
26.05.2021;13:45:00;3487;23.9;45
26.05.2021;13:55:00;3573;24.6;45
26.05.2021;14:05:00;3275;25.1;45
26.05.2021;14:15:00;2746;25.6;44
26.05.2021;14:25:00;2544;26.1;43
26.05.2021;14:35:00;2304;26.5;43
26.05.2021;14:45:00;2658;26.9;42
26.05.2021;14:55:00;2929;27.3;42
26.05.2021;15:05:00;2650;27.8;42
26.05.2021;15:15:00;2665;28.2;42
26.05.2021;15:25:00;2635;28.7;42
26.05.2021;15:35:00;3002;29.1;42
26.05.2021;15:45:00;2570;29.6;42
26.05.2021;15:55:00;1748;29.9;41
26.05.2021;16:05:00;1546;30.2;40
26.05.2021;16:15:00;1615;30.4;40
26.05.2021;16:25:00;1259;30.6;39
26.05.2021;16:35:00;1302;30.8;38
26.05.2021;16:45:00;1206;31.0;38
26.05.2021;16:55:00;1174;31.2;38
26.05.2021;17:05:00;1053;31.4;37
26.05.2021;17:15:00;1574;31.7;37
26.05.2021;17:25:00;1725;31.9;37
26.05.2021;17:35:00;1519;32.2;37
26.05.2021;17:45:00;1109;32.4;37
26.05.2021;17:55:00;1141;32.6;37
26.05.2021;18:05:00;1082;32.8;37
26.05.2021;18:15:00;1049;32.9;37
26.05.2021;18:25:00;940;33.1;37
26.05.2021;18:35:00;984;33.3;36
26.05.2021;18:45:00;1064;33.5;36
26.05.2021;18:55:00;905;33.6;36
26.05.2021;19:05:00;575;33.7;36
26.05.2021;19:15:00;489;33.8;36
26.05.2021;19:25:00;516;33.9;36
26.05.2021;19:35:00;490;34.0;36
26.05.2021;19:45:00;361;34.0;36
26.05.2021;19:55:00;275;34.1;36
26.05.2021;20:05:00;222;34.1;36
26.05.2021;20:15:00;172;34.1;35
26.05.2021;20:25:00;153;34.2;35
26.05.2021;20:35:00;124;34.2;35
26.05.2021;20:45:00;102;34.2;35
26.05.2021;20:55:00;93;34.2;35
26.05.2021;21:05:00;90;34.2;35
26.05.2021;21:15:00;90;34.2;35
27.05.2021;06:15:00;101;0;28
27.05.2021;06:25:00;142;0;29
27.05.2021;06:35:00;167;0;30
27.05.2021;06:45:00;243;0.1;30
27.05.2021;06:55:00;270;0.1;31
27.05.2021;07:05:00;429;0.2;31
27.05.2021;07:15:00;326;0.2;31
27.05.2021;07:25:00;273;0.3;32
27.05.2021;07:35:00;306;0.3;32
27.05.2021;07:45:00;435;0.4;32
27.05.2021;07:55:00;567;0.5;32
27.05.2021;08:05:00;496;0.6;32
27.05.2021;08:15:00;862;0.7;33
27.05.2021;08:25:00;611;0.8;33
27.05.2021;08:35:00;1100;1.0;33
27.05.2021;08:45:00;1022;1.2;33
27.05.2021;08:55:00;697;1.3;33
27.05.2021;09:05:00;947;1.4;33
27.05.2021;09:15:00;952;1.6;33
27.05.2021;09:25:00;1157;1.8;33
27.05.2021;09:35:00;1242;2.0;34
27.05.2021;09:45:00;892;2.1;34
27.05.2021;09:55:00;1367;2.3;34
27.05.2021;10:05:00;1013;2.5;34
27.05.2021;10:15:00;2186;2.8;34
27.05.2021;10:25:00;1362;3.0;34
27.05.2021;10:35:00;1408;3.3;34
27.05.2021;10:45:00;1755;3.6;34
27.05.2021;10:55:00;1650;3.8;35
27.05.2021;11:05:00;1633;4.1;35
27.05.2021;11:15:00;1456;4.3;35
27.05.2021;11:25:00;1051;4.5;35
27.05.2021;11:35:00;908;4.7;35
27.05.2021;11:45:00;1720;5.0;35
27.05.2021;11:55:00;1174;5.2;35
27.05.2021;12:05:00;1365;5.4;35
27.05.2021;12:15:00;2098;5.7;35
27.05.2021;12:25:00;2991;6.1;36
27.05.2021;12:35:00;1892;6.5;36
27.05.2021;12:45:00;2236;6.8;36
27.05.2021;12:55:00;3212;7.3;37
27.05.2021;13:05:00;5160;8.1;40
27.05.2021;13:15:00;2619;8.6;40
27.05.2021;13:25:00;2946;9.1;40
27.05.2021;13:35:00;4015;9.7;40
27.05.2021;13:45:00;3571;10.2;41
27.05.2021;13:55:00;7130;11.3;44
27.05.2021;14:05:00;5399;12.2;46
27.05.2021;14:15:00;7807;13.3;46
27.05.2021;14:25:00;9188;14.7;47
27.05.2021;14:35:00;6464;15.8;44
27.05.2021;14:45:00;7672;17.0;46
27.05.2021;14:55:00;5323;18.0;45
27.05.2021;15:05:00;3890;18.6;44
27.05.2021;15:15:00;8213;20.0;44
27.05.2021;15:25:00;7213;20.9;46
27.05.2021;15:35:00;7766;22.2;44
27.05.2021;15:45:00;2180;22.9;45
27.05.2021;15:55:00;1870;23.2;43
27.05.2021;16:05:00;7413;24.5;46
27.05.2021;16:15:00;7202;25.6;46
27.05.2021;16:25:00;7154;26.8;44
27.05.2021;16:35:00;6294;27.9;47
27.05.2021;16:45:00;5721;28.8;44
27.05.2021;16:55:00;5248;29.7;46
27.05.2021;17:05:00;4991;30.6;48
27.05.2021;17:15:00;4684;31.3;49
27.05.2021;17:25:00;4216;31.9;44
27.05.2021;17:35:00;4275;32.7;45
27.05.2021;17:45:00;3963;33.3;46
27.05.2021;17:55:00;3725;33.9;47
27.05.2021;18:05:00;3462;34.5;47
27.05.2021;18:15:00;3270;35.1;46
27.05.2021;18:25:00;3077;35.6;46
27.05.2021;18:35:00;2756;36.1;45
27.05.2021;18:45:00;2027;36.4;44
27.05.2021;18:55:00;1999;36.8;43
27.05.2021;19:05:00;1667;37.1;42
27.05.2021;19:15:00;1317;37.3;41
27.05.2021;19:25:00;1124;37.5;40
27.05.2021;19:35:00;940;37.7;39
27.05.2021;19:45:00;706;37.8;39
27.05.2021;19:55:00;501;37.9;38
27.05.2021;20:05:00;256;37.9;38
27.05.2021;20:15:00;270;38.0;38
27.05.2021;20:25:00;257;38.0;38
27.05.2021;20:35:00;230;38.1;37
27.05.2021;20:45:00;168;38.1;37
27.05.2021;20:55:00;138;38.1;37
27.05.2021;21:05:00;117;38.1;37
27.05.2021;21:15:00;99;38.1;36
27.05.2021;21:25:00;91;38.1;36
28.05.2021;05:45:00;56;0;28
28.05.2021;05:55:00;150;0;29
28.05.2021;06:05:00;194;0.1;30
28.05.2021;06:15:00;223;0.1;30
28.05.2021;06:25:00;255;0.2;31
28.05.2021;06:35:00;284;0.2;31
28.05.2021;06:45:00;307;0.2;31
28.05.2021;06:55:00;334;0.3;32
28.05.2021;07:05:00;392;0.4;32
28.05.2021;07:15:00;473;0.4;32
28.05.2021;07:25:00;575;0.5;32
28.05.2021;07:35:00;697;0.6;32
28.05.2021;07:45:00;1340;0.8;33
28.05.2021;07:55:00;1602;1.1;33
28.05.2021;08:05:00;1874;1.4;33
28.05.2021;08:15:00;2191;1.7;33
28.05.2021;08:25:00;2475;2.1;34
28.05.2021;08:35:00;2907;2.6;35
28.05.2021;08:45:00;3207;3.1;36
28.05.2021;08:55:00;3553;3.7;37
28.05.2021;09:05:00;3846;4.3;39
28.05.2021;09:15:00;4036;5.0;40
28.05.2021;09:25:00;4506;5.7;41
28.05.2021;09:35:00;4603;6.4;43
28.05.2021;09:45:00;4536;7.2;44
28.05.2021;09:55:00;5164;8.0;44
28.05.2021;10:05:00;5134;8.9;46
28.05.2021;10:15:00;5416;9.7;47
28.05.2021;10:25:00;5754;10.7;48
28.05.2021;10:35:00;5970;11.7;44
28.05.2021;10:45:00;5779;12.6;47
28.05.2021;10:55:00;6462;13.7;45
28.05.2021;11:05:00;6363;14.7;46
28.05.2021;11:15:00;6501;15.8;45
28.05.2021;11:25:00;6941;16.9;46
28.05.2021;11:35:00;6417;18.0;44
28.05.2021;11:45:00;7018;19.1;47
28.05.2021;11:55:00;7196;20.3;46
28.05.2021;12:05:00;7253;21.5;44
28.05.2021;12:15:00;7318;22.7;47
28.05.2021;12:25:00;7559;23.9;46
28.05.2021;12:35:00;7497;25.1;44
28.05.2021;12:45:00;7417;26.4;47
28.05.2021;12:55:00;7679;27.6;47
28.05.2021;13:05:00;7668;28.9;44
28.05.2021;13:15:00;7409;30.1;45
28.05.2021;13:25:00;7758;31.4;47
28.05.2021;13:35:00;7672;32.7;46
28.05.2021;13:45:00;7335;33.9;44
28.05.2021;13:55:00;7379;35.1;46
28.05.2021;14:05:00;7506;36.3;46
28.05.2021;14:15:00;7677;37.6;44
28.05.2021;14:25:00;7466;38.8;45
28.05.2021;14:35:00;7553;40.0;47
28.05.2021;14:45:00;7442;41.3;45
28.05.2021;14:55:00;7403;42.5;44
28.05.2021;15:05:00;7304;43.7;47
28.05.2021;15:15:00;7240;44.9;46
28.05.2021;15:25:00;7161;46.1;44
28.05.2021;15:35:00;7023;47.2;47
28.05.2021;15:45:00;6885;48.4;45
28.05.2021;15:55:00;6735;49.5;45
28.05.2021;16:05:00;6638;50.6;47
28.05.2021;16:15:00;6451;51.7;44
28.05.2021;16:25:00;6199;52.7;48
28.05.2021;16:35:00;5847;53.7;44
28.05.2021;16:45:00;5436;54.6;48
28.05.2021;16:55:00;4999;55.4;44
28.05.2021;17:05:00;4683;56.2;45
28.05.2021;17:15:00;4414;57.0;47
28.05.2021;17:25:00;4234;57.7;48
28.05.2021;17:35:00;4016;58.3;49
28.05.2021;17:45:00;3815;59.0;48
28.05.2021;17:55:00;3575;59.6;48
28.05.2021;18:05:00;3376;60.1;48
28.05.2021;18:15:00;3138;60.7;47
28.05.2021;18:25:00;2885;61.2;46
28.05.2021;18:35:00;2635;61.6;46
28.05.2021;18:45:00;2376;62.0;45
28.05.2021;18:55:00;1970;62.4;44
28.05.2021;19:05:00;1626;62.6;43
28.05.2021;19:15:00;1322;62.9;42
28.05.2021;19:25:00;1127;63.1;41
28.05.2021;19:35:00;937;63.2;40
28.05.2021;19:45:00;704;63.4;39
28.05.2021;19:55:00;505;63.4;39
28.05.2021;20:05:00;365;63.5;39
28.05.2021;20:15:00;244;63.6;38
28.05.2021;20:25:00;223;63.6;38
28.05.2021;20:35:00;201;63.6;38
28.05.2021;20:45:00;171;63.7;38
28.05.2021;20:55:00;146;63.7;37
28.05.2021;21:05:00;120;63.7;37
28.05.2021;21:15:00;95;63.7;37
29.05.2021;05:55:00;159;0;29
29.05.2021;06:05:00;222;0.1;30
29.05.2021;06:15:00;284;0.1;31
29.05.2021;06:25:00;330;0.2;31
29.05.2021;06:35:00;461;0.2;32
29.05.2021;06:45:00;626;0.3;32
29.05.2021;06:55:00;659;0.4;32
29.05.2021;07:05:00;804;0.6;32
29.05.2021;07:15:00;832;0.7;33
29.05.2021;07:25:00;996;0.8;33
29.05.2021;07:35:00;923;1.0;33
29.05.2021;07:45:00;1295;1.2;33
29.05.2021;07:55:00;1156;1.4;33
29.05.2021;08:05:00;995;1.6;34
29.05.2021;08:15:00;1093;1.7;34
29.05.2021;08:25:00;1526;2.0;34
29.05.2021;08:35:00;1792;2.3;34
29.05.2021;08:45:00;2236;2.6;34
29.05.2021;08:55:00;2627;3.0;35
29.05.2021;09:05:00;2593;3.4;36
29.05.2021;09:15:00;2347;3.8;36
29.05.2021;09:25:00;2333;4.2;37
29.05.2021;09:35:00;2426;4.6;37
29.05.2021;09:45:00;3141;5.1;38
29.05.2021;09:55:00;3411;5.7;39
29.05.2021;10:05:00;2833;6.2;39
29.05.2021;10:15:00;2720;6.6;39
29.05.2021;10:25:00;3031;7.1;40
29.05.2021;10:35:00;3134;7.6;40
29.05.2021;10:45:00;3138;8.1;40
29.05.2021;10:55:00;4104;8.8;41
29.05.2021;11:05:00;3930;9.5;43
29.05.2021;11:15:00;2846;9.9;42
29.05.2021;11:25:00;2854;10.4;42
29.05.2021;11:35:00;3355;11.0;42
29.05.2021;11:45:00;3556;11.6;43
29.05.2021;11:55:00;4111;12.2;43
29.05.2021;12:05:00;5927;13.1;45
29.05.2021;12:15:00;5845;14.3;44
29.05.2021;12:25:00;6051;15.1;44
29.05.2021;12:35:00;8182;16.4;45
29.05.2021;12:45:00;8159;17.6;46
29.05.2021;12:55:00;6738;18.8;44
29.05.2021;13:05:00;5820;19.7;47
29.05.2021;13:15:00;5746;20.7;48
29.05.2021;13:25:00;6497;21.9;44
29.05.2021;13:35:00;6228;22.9;48
29.05.2021;13:45:00;4531;23.7;44
29.05.2021;13:55:00;5523;24.6;46
29.05.2021;14:05:00;7127;25.6;47
29.05.2021;14:15:00;6587;26.5;45
29.05.2021;14:25:00;7043;27.5;46
29.05.2021;14:35:00;5684;28.5;45
29.05.2021;14:45:00;8845;29.6;46
29.05.2021;14:55:00;7689;30.9;47
29.05.2021;15:05:00;7598;32.2;44
29.05.2021;15:15:00;7433;33.4;45
29.05.2021;15:25:00;6793;34.6;47
29.05.2021;15:35:00;7441;35.8;44
29.05.2021;15:45:00;7078;37.0;45
29.05.2021;15:55:00;6918;38.1;47
29.05.2021;16:05:00;6629;39.3;44
29.05.2021;16:15:00;6483;40.3;48
29.05.2021;16:25:00;6283;41.4;45
29.05.2021;16:35:00;5909;42.4;47
29.05.2021;16:45:00;5493;43.3;45
29.05.2021;16:55:00;5067;44.2;47
29.05.2021;17:05:00;4740;44.9;47
29.05.2021;17:15:00;4459;45.7;44
29.05.2021;17:25:00;4424;46.4;46
29.05.2021;17:35:00;4226;47.1;48
29.05.2021;17:45:00;3930;47.8;48
29.05.2021;17:55:00;3611;48.4;48
29.05.2021;18:05:00;3432;49.0;48
29.05.2021;18:15:00;3081;49.5;47
29.05.2021;18:25:00;902;49.8;45
29.05.2021;18:35:00;1170;50.0;43
29.05.2021;18:45:00;1792;50.4;43
29.05.2021;18:55:00;1010;50.5;42
29.05.2021;19:05:00;425;50.6;40
29.05.2021;19:15:00;372;50.7;40
29.05.2021;19:25:00;410;50.7;39
29.05.2021;19:35:00;402;50.8;39
29.05.2021;19:45:00;609;50.9;39
29.05.2021;19:55:00;491;51.0;38
29.05.2021;20:05:00;372;51.1;38
29.05.2021;20:15:00;285;51.1;38
29.05.2021;20:25:00;292;51.2;38
29.05.2021;20:35:00;249;51.2;37
29.05.2021;20:45:00;197;51.2;37
29.05.2021;20:55:00;153;51.2;37
29.05.2021;21:05:00;122;51.2;37
29.05.2021;21:15:00;102;51.2;37
29.05.2021;21:25:00;92;51.2;36
29.05.2021;21:35:00;88;51.2;36
30.05.2021;05:45:00;102;0;29
30.05.2021;05:55:00;154;0.1;30
30.05.2021;06:05:00;199;0.1;31
30.05.2021;06:15:00;231;0.1;31
30.05.2021;06:25:00;262;0.2;31
30.05.2021;06:35:00;287;0.2;32
30.05.2021;06:45:00;314;0.3;32
30.05.2021;06:55:00;345;0.3;32
30.05.2021;07:05:00;413;0.4;32
30.05.2021;07:15:00;497;0.5;33
30.05.2021;07:25:00;597;0.6;33
30.05.2021;07:35:00;715;0.7;33
30.05.2021;07:45:00;1364;0.9;33
30.05.2021;07:55:00;1620;1.1;33
30.05.2021;08:05:00;1898;1.4;34
30.05.2021;08:15:00;2206;1.8;34
30.05.2021;08:25:00;2551;2.2;35
30.05.2021;08:35:00;2903;2.6;36
30.05.2021;08:45:00;3229;3.2;37
30.05.2021;08:55:00;3549;3.7;38
30.05.2021;09:05:00;3869;4.4;39
30.05.2021;09:15:00;4152;5.0;41
30.05.2021;09:25:00;4449;5.7;42
30.05.2021;09:35:00;4719;6.5;43
30.05.2021;09:45:00;4998;7.3;44
30.05.2021;09:55:00;5249;8.2;46
30.05.2021;10:05:00;5485;9.1;47
30.05.2021;10:15:00;5693;10.0;48
30.05.2021;10:25:00;5928;11.0;44
30.05.2021;10:35:00;6124;12.0;47
30.05.2021;10:45:00;6355;13.0;44
30.05.2021;10:55:00;6568;14.1;47
30.05.2021;11:05:00;6708;15.2;44
30.05.2021;11:15:00;6923;16.3;48
30.05.2021;11:25:00;7174;17.5;44
30.05.2021;11:35:00;3475;18.3;46
30.05.2021;11:45:00;7699;19.5;44
30.05.2021;11:55:00;7686;20.8;46
30.05.2021;12:05:00;7032;22.0;47
30.05.2021;12:15:00;6385;23.2;44
30.05.2021;12:25:00;7418;24.4;46
30.05.2021;12:35:00;6850;25.7;47
30.05.2021;12:45:00;8276;26.7;46
30.05.2021;12:55:00;8178;27.9;47
30.05.2021;13:05:00;7878;29.3;44
30.05.2021;13:15:00;8196;30.3;47
30.05.2021;13:25:00;7355;31.5;45
30.05.2021;13:35:00;7308;32.8;44
30.05.2021;13:45:00;7906;34.1;45
30.05.2021;13:55:00;7903;35.4;47
30.05.2021;14:05:00;7916;36.7;46
30.05.2021;14:15:00;7885;38.0;44
30.05.2021;14:25:00;7816;39.3;46
30.05.2021;14:35:00;7772;40.6;47
30.05.2021;14:45:00;7676;41.9;45
30.05.2021;14:55:00;7584;43.1;44
30.05.2021;15:05:00;7521;44.4;47
30.05.2021;15:15:00;7470;45.6;46
30.05.2021;15:25:00;7386;46.8;44
30.05.2021;15:35:00;7283;48.0;47
30.05.2021;15:45:00;7136;49.2;46
30.05.2021;15:55:00;6980;50.4;44
30.05.2021;16:05:00;6780;51.5;47
30.05.2021;16:15:00;6669;52.6;45
30.05.2021;16:25:00;6324;53.7;46
30.05.2021;16:35:00;6005;54.7;46
30.05.2021;16:45:00;5593;55.6;46
30.05.2021;16:55:00;5163;56.5;45
30.05.2021;17:05:00;4841;57.3;47
30.05.2021;17:15:00;4523;58.0;47
30.05.2021;17:25:00;4319;58.8;44
30.05.2021;17:35:00;4115;59.4;46
30.05.2021;17:45:00;3905;60.1;47
30.05.2021;17:55:00;3686;60.7;47
30.05.2021;18:05:00;3441;61.3;47
30.05.2021;18:15:00;3202;61.8;47
30.05.2021;18:25:00;2956;62.3;47
30.05.2021;18:35:00;2697;62.8;46
30.05.2021;18:45:00;2426;63.2;45
30.05.2021;18:55:00;2045;63.6;44
30.05.2021;19:05:00;1675;63.8;43
30.05.2021;19:15:00;1367;64.1;42
30.05.2021;19:25:00;1155;64.3;41
30.05.2021;19:35:00;970;64.5;41
30.05.2021;19:45:00;743;64.6;40
30.05.2021;19:55:00;551;64.7;39
30.05.2021;20:05:00;401;64.8;39
30.05.2021;20:15:00;266;64.8;39
30.05.2021;20:25:00;237;64.8;38
30.05.2021;20:35:00;220;64.9;38
30.05.2021;20:45:00;191;64.9;38
30.05.2021;20:55:00;159;64.9;38
30.05.2021;21:05:00;129;64.9;37
30.05.2021;21:15:00;105;64.9;37
30.05.2021;21:25:00;92;64.9;37
31.05.2021;05:45:00;129;0;29
31.05.2021;05:55:00;159;0.1;30
31.05.2021;06:05:00;204;0.1;31
31.05.2021;06:15:00;236;0.1;31
31.05.2021;06:25:00;267;0.2;31
31.05.2021;06:35:00;296;0.2;32
31.05.2021;06:45:00;323;0.3;32
31.05.2021;06:55:00;356;0.3;32
31.05.2021;07:05:00;431;0.4;32
31.05.2021;07:15:00;517;0.5;33
31.05.2021;07:25:00;620;0.6;33
31.05.2021;07:35:00;738;0.7;33
31.05.2021;07:45:00;1381;0.9;33
31.05.2021;07:55:00;1627;1.1;33
31.05.2021;08:05:00;1903;1.4;33
31.05.2021;08:15:00;2215;1.8;34
31.05.2021;08:25:00;2565;2.2;35
31.05.2021;08:35:00;2912;2.7;36
31.05.2021;08:45:00;3239;3.2;37
31.05.2021;11:55:00;7279;20.9;44
31.05.2021;12:05:00;7411;22.1;47
31.05.2021;12:15:00;7474;23.3;46
31.05.2021;12:25:00;7533;24.6;44
31.05.2021;12:35:00;7659;25.8;46
31.05.2021;12:45:00;7665;27.1;47
31.05.2021;12:55:00;7727;28.4;45
31.05.2021;13:05:00;7704;29.6;44
31.05.2021;13:15:00;7760;30.9;47
31.05.2021;13:25:00;7729;32.2;46
31.05.2021;13:35:00;7728;33.5;44
31.05.2021;13:45:00;7732;34.7;45
31.05.2021;13:55:00;7766;36.0;47
31.05.2021;14:05:00;7741;37.3;45
31.05.2021;14:15:00;7603;38.6;44
31.05.2021;14:25:00;7611;39.8;46
31.05.2021;14:35:00;7547;41.1;47
31.05.2021;14:45:00;7505;42.3;44
31.05.2021;14:55:00;7471;43.5;45
31.05.2021;15:05:00;7395;44.8;47
31.05.2021;15:15:00;7293;46.0;45
31.05.2021;15:25:00;7093;47.1;44
31.05.2021;15:35:00;7006;48.3;47
31.05.2021;15:45:00;6869;49.4;45
31.05.2021;15:55:00;6732;50.6;45
31.05.2021;16:05:00;6608;51.6;47
31.05.2021;16:15:00;6437;52.7;44
31.05.2021;16:25:00;6180;53.7;48
31.05.2021;16:35:00;5892;54.7;45
31.05.2021;16:45:00;5493;55.7;48
31.05.2021;16:55:00;5061;56.5;44
31.05.2021;17:05:00;4693;57.3;46
31.05.2021;17:15:00;4406;58.0;48
31.05.2021;17:25:00;4245;58.7;45
31.05.2021;17:35:00;4057;59.4;44
31.05.2021;17:45:00;3848;60.1;46
31.05.2021;17:55:00;3612;60.7;46
31.05.2021;18:05:00;3381;61.2;47
31.05.2021;18:15:00;3153;61.8;47
31.05.2021;18:25:00;2916;62.3;46
31.05.2021;18:35:00;2650;62.7;46
31.05.2021;18:45:00;2400;63.1;45
31.05.2021;18:55:00;2034;63.5;44
31.05.2021;19:05:00;1676;63.8;43
31.05.2021;19:15:00;1380;64.0;42
31.05.2021;19:25:00;1157;64.2;41
31.05.2021;19:35:00;970;64.4;40
31.05.2021;19:45:00;705;64.5;40
31.05.2021;19:55:00;559;64.6;39
31.05.2021;20:05:00;410;64.7;39
31.05.2021;20:15:00;274;64.7;39
31.05.2021;20:25:00;242;64.8;38
31.05.2021;20:35:00;226;64.8;38
31.05.2021;20:45:00;195;64.8;38
31.05.2021;20:55:00;164;64.8;38
31.05.2021;21:05:00;134;64.8;37
31.05.2021;21:15:00;107;64.8;37
31.05.2021;21:25:00;92;64.8;37
01.06.2021;05:45:00;135;0;29
01.06.2021;05:55:00;167;0.1;30
01.06.2021;06:05:00;213;0.1;31
01.06.2021;06:15:00;247;0.1;31
01.06.2021;06:25:00;279;0.2;31
01.06.2021;06:35:00;310;0.2;32
01.06.2021;06:45:00;339;0.3;32
01.06.2021;06:55:00;373;0.3;32
01.06.2021;07:05:00;446;0.4;32
01.06.2021;07:15:00;529;0.5;33
01.06.2021;07:25:00;626;0.6;33
01.06.2021;07:35:00;735;0.7;33
01.06.2021;07:45:00;1340;0.9;33
01.06.2021;07:55:00;1578;1.2;33
01.06.2021;08:05:00;1867;1.4;33
01.06.2021;08:15:00;2170;1.8;34
01.06.2021;08:25:00;2501;2.2;35
01.06.2021;08:35:00;2852;2.6;36
01.06.2021;08:45:00;3155;3.2;37
01.06.2021;08:55:00;3452;3.7;38
01.06.2021;09:05:00;3737;4.3;39
01.06.2021;09:15:00;4011;5.0;40
01.06.2021;09:25:00;4288;5.7;42
01.06.2021;09:35:00;4560;6.4;43
01.06.2021;09:45:00;4828;7.2;44
01.06.2021;09:55:00;5059;8.0;45
01.06.2021;10:05:00;5277;8.9;46
01.06.2021;10:15:00;5504;9.8;48
01.06.2021;10:25:00;5706;10.7;44
01.06.2021;10:35:00;5918;11.7;46
01.06.2021;10:45:00;6088;12.7;48
01.06.2021;10:55:00;6258;13.7;44
01.06.2021;11:05:00;6374;14.7;48
01.06.2021;11:15:00;6546;15.8;45
01.06.2021;11:25:00;6691;16.9;47
01.06.2021;11:35:00;6825;18.0;46
01.06.2021;11:45:00;6967;19.2;44
01.06.2021;11:55:00;7049;20.3;48
01.06.2021;12:05:00;7125;21.5;44
01.06.2021;12:15:00;7220;22.7;45
01.06.2021;12:25:00;7319;23.9;47
01.06.2021;12:35:00;7349;25.1;44
01.06.2021;12:45:00;7412;26.3;45
01.06.2021;12:55:00;7474;27.6;47
01.06.2021;13:05:00;7537;28.8;44
01.06.2021;13:15:00;7614;30.1;45
01.06.2021;13:25:00;7547;31.3;47
01.06.2021;13:35:00;7565;32.6;46
01.06.2021;13:45:00;7542;33.8;44
01.06.2021;13:55:00;7525;35.0;46
01.06.2021;14:05:00;7528;36.3;47
01.06.2021;14:15:00;7467;37.5;44
01.06.2021;14:25:00;7449;38.8;45
01.06.2021;14:35:00;7376;40.0;47
01.06.2021;14:45:00;7363;41.2;45
01.06.2021;14:55:00;7265;42.4;45
01.06.2021;15:05:00;7175;43.6;47
01.06.2021;15:15:00;7108;44.8;45
01.06.2021;15:25:00;6979;45.9;45
01.06.2021;15:35:00;6871;47.1;47
01.06.2021;15:45:00;6698;48.2;44
01.06.2021;15:55:00;6604;49.3;46
01.06.2021;16:05:00;6486;50.3;46
01.06.2021;16:15:00;6325;51.4;44
01.06.2021;16:25:00;6076;52.4;47
01.06.2021;16:35:00;5736;53.4;44
01.06.2021;16:45:00;5344;54.3;47
01.06.2021;16:55:00;4959;55.1;45
01.06.2021;17:05:00;4637;55.9;45
01.06.2021;17:15:00;4327;56.6;47
01.06.2021;17:25:00;4148;57.3;48
01.06.2021;17:35:00;3941;57.9;48
01.06.2021;17:45:00;3751;58.6;48
01.06.2021;17:55:00;3549;59.2;48
01.06.2021;18:05:00;3330;59.7;48
01.06.2021;18:15:00;3088;60.2;47
01.06.2021;18:25:00;2859;60.7;47
01.06.2021;18:35:00;2620;61.2;46
01.06.2021;18:45:00;2373;61.6;45
01.06.2021;18:55:00;2028;61.9;44
01.06.2021;19:05:00;1664;62.2;43
01.06.2021;19:15:00;1385;62.5;42
01.06.2021;19:25:00;1155;62.6;42
01.06.2021;19:35:00;965;62.8;41
01.06.2021;19:45:00;697;62.9;40
01.06.2021;19:55:00;553;63.0;40
01.06.2021;20:05:00;401;63.1;39
01.06.2021;20:15:00;265;63.2;39
01.06.2021;20:25:00;227;63.2;39
01.06.2021;20:35:00;211;63.2;38
01.06.2021;20:45:00;185;63.3;38
01.06.2021;20:55:00;158;63.3;38
01.06.2021;21:05:00;131;63.3;38
01.06.2021;21:15:00;108;63.3;37
01.06.2021;21:25:00;94;63.3;37
02.06.2021;05:40:00;44;0;28
02.06.2021;05:50:00;154;0;30
02.06.2021;06:00:00;198;0.1;30
02.06.2021;06:10:00;235;0.1;31
02.06.2021;06:20:00;274;0.2;31
02.06.2021;06:30:00;310;0.2;32
02.06.2021;06:40:00;342;0.3;32
02.06.2021;06:50:00;372;0.3;32
02.06.2021;07:00:00;422;0.4;32
02.06.2021;07:10:00;508;0.5;33
02.06.2021;07:20:00;587;0.6;33
02.06.2021;07:30:00;693;0.7;33
02.06.2021;07:40:00;1003;0.8;33
02.06.2021;07:50:00;1484;1.0;33
02.06.2021;08:00:00;1992;1.4;34
02.06.2021;08:10:00;2027;1.7;34
02.06.2021;08:20:00;2160;2.0;34
02.06.2021;08:30:00;2574;2.4;35
02.06.2021;08:40:00;2900;2.9;36
02.06.2021;08:50:00;3177;3.4;37
02.06.2021;09:00:00;3449;4.0;39
02.06.2021;09:10:00;3740;4.6;40
02.06.2021;09:20:00;4005;5.2;41
02.06.2021;09:30:00;4267;5.9;42
02.06.2021;09:40:00;4516;6.6;43
02.06.2021;09:50:00;4750;7.4;44
02.06.2021;10:00:00;4960;8.2;46
02.06.2021;10:10:00;5183;9.1;47
02.06.2021;10:20:00;5407;9.9;48
02.06.2021;10:30:00;5589;10.9;44
02.06.2021;10:40:00;5784;11.8;46
02.06.2021;10:50:00;5954;12.8;48
02.06.2021;11:00:00;6100;13.8;45
02.06.2021;11:10:00;6252;14.8;48
02.06.2021;11:20:00;6410;15.9;45
02.06.2021;11:30:00;6493;16.9;46
02.06.2021;11:40:00;6633;18.0;46
02.06.2021;11:50:00;6753;19.1;44
02.06.2021;12:00:00;6879;20.3;47
02.06.2021;12:10:00;6964;21.4;44
02.06.2021;12:20:00;7052;22.6;46
02.06.2021;12:30:00;7125;23.7;46
02.06.2021;12:40:00;7204;24.9;44
02.06.2021;12:50:00;6318;26.1;46
02.06.2021;13:00:00;6250;27.1;46
02.06.2021;13:10:00;3622;27.8;43
02.06.2021;13:20:00;3616;28.4;44
02.06.2021;13:30:00;4982;29.2;47
02.06.2021;13:40:00;3360;29.9;47
02.06.2021;13:50:00;4967;30.6;48
02.06.2021;14:00:00;8540;31.8;46
02.06.2021;14:10:00;7340;32.9;44
02.06.2021;14:20:00;7254;34.1;47
02.06.2021;14:30:00;7275;35.3;45
02.06.2021;14:40:00;2616;35.9;46
02.06.2021;14:50:00;3084;36.3;45
02.06.2021;15:00:00;6175;37.1;46
02.06.2021;15:10:00;6697;38.3;47
02.06.2021;15:20:00;3004;38.7;43
02.06.2021;15:30:00;7769;40.0;47
02.06.2021;15:40:00;5564;41.0;45
02.06.2021;15:50:00;7204;42.2;45
02.06.2021;16:00:00;6278;43.3;46
02.06.2021;16:10:00;5384;44.3;44
02.06.2021;16:20:00;4998;45.1;46
02.06.2021;16:30:00;2962;45.7;46
02.06.2021;16:40:00;1166;46.1;45
02.06.2021;16:50:00;5623;46.7;46
02.06.2021;17:00:00;4427;47.2;46
02.06.2021;17:10:00;3877;47.9;48
02.06.2021;17:20:00;4070;48.6;49
02.06.2021;17:30:00;3858;49.3;49
02.06.2021;17:40:00;3673;49.9;48
02.06.2021;17:50:00;3438;50.5;48
02.06.2021;18:00:00;3256;51.0;48
02.06.2021;18:10:00;2975;51.5;47
02.06.2021;18:20:00;881;51.7;44
02.06.2021;18:30:00;682;51.9;43
02.06.2021;18:40:00;555;52.0;42
02.06.2021;18:50:00;527;52.1;41
02.06.2021;19:00:00;453;52.2;40
02.06.2021;19:10:00;473;52.3;40
02.06.2021;19:20:00;806;52.4;39
02.06.2021;19:30:00;1119;52.6;39
02.06.2021;19:40:00;724;52.7;39
02.06.2021;19:50:00;484;52.8;39
02.06.2021;20:00:00;439;52.9;38
02.06.2021;20:10:00;500;52.9;38
02.06.2021;20:20:00;382;53.0;38
02.06.2021;20:30:00;248;53.1;38
02.06.2021;20:40:00;190;53.1;38
02.06.2021;20:50:00;157;53.1;37
02.06.2021;21:00:00;141;53.1;37
02.06.2021;21:10:00;120;53.1;37
02.06.2021;21:20:00;93;53.1;37
03.06.2021;05:55:00;144;0;30
03.06.2021;06:05:00;202;0.1;30
03.06.2021;06:15:00;277;0.1;31
03.06.2021;06:25:00;353;0.2;31
03.06.2021;06:35:00;543;0.2;32
03.06.2021;06:45:00;700;0.3;32
03.06.2021;06:55:00;1033;0.5;32
03.06.2021;07:05:00;704;0.6;33
03.06.2021;07:15:00;531;0.7;33
03.06.2021;07:25:00;382;0.8;33
03.06.2021;07:35:00;731;0.9;33
03.06.2021;07:45:00;1124;1.1;33
03.06.2021;07:55:00;1264;1.3;34
03.06.2021;08:05:00;1165;1.5;34
03.06.2021;08:15:00;1116;1.7;34
03.06.2021;08:25:00;901;1.8;34
03.06.2021;08:35:00;1224;2.0;34
03.06.2021;08:45:00;1257;2.2;34
03.06.2021;08:55:00;1362;2.4;35
03.06.2021;09:05:00;1112;2.6;35
03.06.2021;09:15:00;1033;2.8;35
03.06.2021;09:25:00;1144;3.0;35
03.06.2021;09:35:00;1092;3.2;35
03.06.2021;09:45:00;1505;3.4;35
03.06.2021;09:55:00;3275;3.8;35
03.06.2021;10:05:00;4149;4.6;39
03.06.2021;10:15:00;4654;5.4;41
03.06.2021;10:25:00;4696;6.2;43
03.06.2021;10:35:00;6144;7.0;44
03.06.2021;10:45:00;6075;8.1;47
03.06.2021;10:55:00;6470;9.1;44
03.06.2021;11:05:00;6127;10.0;45
03.06.2021;11:15:00;5919;10.9;47
03.06.2021;11:25:00;6762;11.9;44
03.06.2021;11:35:00;5678;13.0;47
03.06.2021;11:45:00;5676;13.9;45
03.06.2021;11:55:00;5503;15.0;44
03.06.2021;12:05:00;4485;16.0;46
03.06.2021;12:15:00;8056;16.9;47
03.06.2021;12:25:00;1970;17.3;42
03.06.2021;12:35:00;8110;18.4;47
03.06.2021;12:45:00;5519;19.4;43
03.06.2021;12:55:00;7733;20.6;46
03.06.2021;13:05:00;7577;21.8;47
03.06.2021;13:15:00;7627;23.1;44
03.06.2021;13:25:00;6036;24.2;44
03.06.2021;13:35:00;7270;25.1;45
03.06.2021;13:45:00;5715;26.2;43
03.06.2021;13:55:00;6908;27.1;46
03.06.2021;14:05:00;5000;28.1;43
03.06.2021;14:15:00;7048;29.3;46
03.06.2021;14:25:00;4894;30.3;46
03.06.2021;14:35:00;5471;31.4;44
03.06.2021;14:45:00;7367;32.6;46
03.06.2021;14:55:00;6418;33.7;46
03.06.2021;15:05:00;6461;34.7;45
03.06.2021;15:15:00;2282;35.1;45
03.06.2021;15:25:00;3626;35.6;44
03.06.2021;15:35:00;5144;36.5;47
03.06.2021;15:45:00;1266;36.9;42
03.06.2021;15:55:00;4494;37.3;42
03.06.2021;16:05:00;5941;38.2;45
03.06.2021;16:15:00;6245;39.3;44
03.06.2021;16:25:00;1321;39.6;42
03.06.2021;16:35:00;3394;40.0;42
03.06.2021;16:45:00;4492;40.8;45
03.06.2021;16:55:00;5187;41.7;48
03.06.2021;17:05:00;4520;42.3;44
03.06.2021;17:15:00;1405;42.8;44
03.06.2021;17:25:00;3003;43.1;43
03.06.2021;17:35:00;2243;43.4;43
03.06.2021;17:45:00;2980;43.8;43
03.06.2021;17:55:00;3096;44.4;44
03.06.2021;18:05:00;2359;44.7;43
03.06.2021;18:15:00;2374;45.2;43
03.06.2021;18:25:00;2201;45.6;43
03.06.2021;18:35:00;2613;46.0;43
03.06.2021;18:45:00;2310;46.4;43
03.06.2021;18:55:00;2014;46.7;43
03.06.2021;19:05:00;1964;47.0;42
03.06.2021;19:15:00;1727;47.3;42
03.06.2021;19:25:00;1338;47.6;41
03.06.2021;19:35:00;1050;47.8;40
03.06.2021;19:45:00;385;47.8;39
03.06.2021;19:55:00;364;47.9;39
03.06.2021;20:05:00;405;48.0;39
03.06.2021;20:15:00;343;48.0;39
03.06.2021;20:25:00;300;48.1;38
03.06.2021;20:35:00;278;48.1;38
03.06.2021;20:45:00;237;48.2;38
03.06.2021;20:55:00;184;48.2;38
03.06.2021;21:05:00;135;48.2;37
03.06.2021;21:15:00;105;48.2;37
03.06.2021;21:25:00;93;48.2;37
04.06.2021;05:40:00;156;0;29
04.06.2021;05:50:00;243;0.1;30
04.06.2021;06:00:00;352;0.1;31
04.06.2021;06:10:00;495;0.2;31
04.06.2021;06:20:00;624;0.3;32
04.06.2021;06:30:00;694;0.4;32
04.06.2021;06:40:00;618;0.5;32
04.06.2021;06:50:00;653;0.6;33
04.06.2021;07:00:00;778;0.7;33
04.06.2021;07:10:00;1080;0.9;33
04.06.2021;07:20:00;1177;1.1;33
04.06.2021;07:30:00;1235;1.3;34
04.06.2021;07:40:00;1232;1.5;34
04.06.2021;07:50:00;1406;1.7;34
04.06.2021;08:00:00;1469;2.0;34
04.06.2021;08:10:00;1232;2.2;34
04.06.2021;08:20:00;1412;2.4;35
04.06.2021;08:30:00;2428;2.7;35
04.06.2021;08:40:00;2309;3.1;35
04.06.2021;08:50:00;1604;3.4;36
04.06.2021;09:00:00;1115;3.6;36
04.06.2021;09:10:00;1758;3.9;36
04.06.2021;09:20:00;1620;4.2;36
04.06.2021;09:30:00;1565;4.4;36
04.06.2021;09:40:00;1545;4.7;36
04.06.2021;09:50:00;1564;4.9;36
04.06.2021;10:00:00;1811;5.2;36
04.06.2021;10:10:00;2165;5.6;37
04.06.2021;10:20:00;2414;6.0;37
04.06.2021;10:30:00;2223;6.3;38
04.06.2021;10:40:00;1985;6.7;38
04.06.2021;10:50:00;1652;7.0;38
04.06.2021;11:00:00;1375;7.2;37
04.06.2021;11:10:00;1532;7.4;37
04.06.2021;11:20:00;1601;7.7;37
04.06.2021;11:30:00;2382;8.0;37
04.06.2021;11:40:00;2733;8.5;38
04.06.2021;11:50:00;3299;9.0;39
04.06.2021;12:00:00;3712;9.6;40
04.06.2021;12:10:00;5863;10.4;43
04.06.2021;12:20:00;8074;11.6;47
04.06.2021;12:30:00;5676;12.6;44
04.06.2021;12:40:00;6422;13.6;47
04.06.2021;12:50:00;5102;14.5;48
04.06.2021;13:00:00;8686;15.8;45
04.06.2021;13:10:00;9174;17.3;44
04.06.2021;13:20:00;8962;18.8;47
04.06.2021;13:30:00;8278;20.2;47
04.06.2021;13:40:00;7592;21.4;45
04.06.2021;13:50:00;7431;22.5;47
04.06.2021;14:00:00;3928;23.3;44
04.06.2021;14:10:00;3525;24.0;45
04.06.2021;14:20:00;3529;24.5;46
04.06.2021;14:30:00;5400;25.3;47
04.06.2021;14:40:00;4840;26.2;44
04.06.2021;14:50:00;6340;27.2;47
04.06.2021;15:00:00;4304;28.0;44
04.06.2021;15:10:00;3786;28.6;45
04.06.2021;15:20:00;5286;29.3;46
04.06.2021;15:30:00;4101;30.0;47
04.06.2021;15:40:00;5977;30.9;46
04.06.2021;15:50:00;2703;31.5;44
04.06.2021;16:00:00;2974;32.1;45
04.06.2021;16:10:00;7520;33.0;47
04.06.2021;16:20:00;6464;34.1;44
04.06.2021;16:30:00;5647;35.1;48
04.06.2021;16:40:00;3508;35.9;43
04.06.2021;16:50:00;1599;36.2;42
04.06.2021;17:00:00;1235;36.4;41
04.06.2021;17:10:00;1072;36.6;41
04.06.2021;17:20:00;1216;36.7;40
04.06.2021;17:30:00;1556;37.0;40
04.06.2021;17:40:00;1753;37.3;40
04.06.2021;17:50:00;1897;37.6;40
04.06.2021;18:00:00;2175;37.9;40
04.06.2021;18:10:00;2674;38.4;41
04.06.2021;18:20:00;2639;38.8;42
04.06.2021;18:30:00;1512;39.1;41
04.06.2021;18:40:00;2515;39.5;41
04.06.2021;18:50:00;1355;39.8;40
04.06.2021;19:00:00;1298;40.0;40
04.06.2021;19:10:00;1084;40.2;39
04.06.2021;19:20:00;1043;40.4;39
04.06.2021;19:30:00;1032;40.5;39
04.06.2021;19:40:00;1098;40.7;38
04.06.2021;19:50:00;1042;40.9;38
04.06.2021;20:00:00;654;41.0;38
04.06.2021;20:10:00;412;41.1;38
04.06.2021;20:20:00;296;41.1;38
04.06.2021;20:30:00;245;41.2;38
04.06.2021;20:40:00;210;41.2;37
04.06.2021;20:50:00;179;41.2;37
04.06.2021;21:00:00;144;41.2;37
04.06.2021;21:10:00;116;41.2;37
04.06.2021;21:20:00;93;41.2;37
05.06.2021;05:45:00;34;0;28
05.06.2021;05:55:00;173;0;30
05.06.2021;06:05:00;177;0.1;31
05.06.2021;06:15:00;219;0.1;31
05.06.2021;06:25:00;373;0.2;32
05.06.2021;06:35:00;504;0.2;32
05.06.2021;06:45:00;581;0.3;32
05.06.2021;06:55:00;599;0.4;33
05.06.2021;07:05:00;622;0.5;33
05.06.2021;07:15:00;522;0.6;33
05.06.2021;07:25:00;437;0.7;33
05.06.2021;07:35:00;560;0.8;34
05.06.2021;07:45:00;672;0.9;34
05.06.2021;07:55:00;1001;1.0;34
05.06.2021;08:05:00;1208;1.2;34
05.06.2021;08:15:00;2078;1.5;34
05.06.2021;08:25:00;1118;1.7;34
05.06.2021;08:35:00;687;1.9;35
05.06.2021;08:45:00;857;2.0;35
05.06.2021;08:55:00;953;2.2;35
05.06.2021;09:05:00;1266;2.3;35
05.06.2021;09:15:00;1585;2.6;35
05.06.2021;09:25:00;1788;2.9;35
05.06.2021;09:35:00;1942;3.2;36
05.06.2021;09:45:00;1719;3.5;36
05.06.2021;09:55:00;1397;3.7;36
05.06.2021;10:05:00;1485;4.0;36
05.06.2021;10:15:00;1637;4.2;36
05.06.2021;10:25:00;1612;4.5;36
05.06.2021;10:35:00;1406;4.7;36
05.06.2021;10:45:00;1166;4.9;36
05.06.2021;10:55:00;1557;5.2;36
05.06.2021;11:05:00;1211;5.4;36
05.06.2021;11:15:00;771;5.6;36
05.06.2021;11:25:00;689;5.7;36
05.06.2021;11:35:00;399;5.8;36
05.06.2021;11:45:00;525;5.8;36
05.06.2021;11:55:00;479;5.9;36
05.06.2021;12:05:00;605;6.0;36
05.06.2021;12:15:00;591;6.1;36
05.06.2021;12:25:00;689;6.2;36
05.06.2021;12:35:00;420;6.3;36
05.06.2021;12:45:00;898;6.4;36
05.06.2021;12:55:00;1148;6.6;36
05.06.2021;13:05:00;1480;6.8;36
05.06.2021;13:15:00;1449;7.1;36
05.06.2021;13:25:00;1594;7.3;36
05.06.2021;13:35:00;1293;7.6;36
05.06.2021;13:45:00;1133;7.8;36
05.06.2021;13:55:00;713;8.0;36
05.06.2021;14:05:00;1315;8.2;36
05.06.2021;14:15:00;1509;8.4;36
05.06.2021;14:25:00;1194;8.6;36
05.06.2021;14:35:00;1664;8.9;36
05.06.2021;14:45:00;1181;9.1;36
05.06.2021;14:55:00;1169;9.3;36
05.06.2021;15:05:00;1120;9.5;36
05.06.2021;15:15:00;920;9.6;36
05.06.2021;15:25:00;764;9.8;36
05.06.2021;15:35:00;840;9.9;36
05.06.2021;15:45:00;1301;10.1;36
05.06.2021;15:55:00;1511;10.3;36
05.06.2021;16:05:00;1688;10.6;36
05.06.2021;16:15:00;1636;10.9;36
05.06.2021;16:25:00;1366;11.1;36
05.06.2021;16:35:00;1147;11.3;36
05.06.2021;16:45:00;1207;11.5;36
05.06.2021;16:55:00;1169;11.7;36
05.06.2021;17:05:00;1285;11.9;36
05.06.2021;17:15:00;1471;12.1;36
05.06.2021;17:25:00;1451;12.4;36
05.06.2021;17:35:00;1223;12.6;37
05.06.2021;17:45:00;1276;12.8;37
05.06.2021;17:55:00;1294;13.0;37
05.06.2021;18:05:00;1467;13.2;37
05.06.2021;18:15:00;1639;13.5;37
05.06.2021;18:25:00;1604;13.8;37
05.06.2021;18:35:00;1470;14.0;37
05.06.2021;18:45:00;1367;14.3;37
05.06.2021;18:55:00;1236;14.5;37
05.06.2021;19:05:00;1029;14.7;37
05.06.2021;19:15:00;737;14.8;37
05.06.2021;19:25:00;540;14.9;37
05.06.2021;19:35:00;447;15.0;37
05.06.2021;19:45:00;460;15.0;36
05.06.2021;19:55:00;467;15.1;36
05.06.2021;20:05:00;457;15.2;36
05.06.2021;20:15:00;421;15.3;36
05.06.2021;20:25:00;354;15.3;36
05.06.2021;20:35:00;285;15.4;36
05.06.2021;20:45:00;222;15.4;36
05.06.2021;20:55:00;170;15.4;36
05.06.2021;21:05:00;122;15.4;36
05.06.2021;21:15:00;102;15.4;36
05.06.2021;21:25:00;93;15.4;36
05.06.2021;21:35:00;90;15.4;36
06.06.2021;06:00:00;63;0;29
06.06.2021;06:10:00;144;0.1;30
06.06.2021;06:20:00;176;0.1;31
06.06.2021;06:30:00;221;0.1;31
06.06.2021;06:40:00;228;0.2;32
06.06.2021;06:50:00;214;0.2;32
06.06.2021;07:00:00;231;0.2;32
06.06.2021;07:10:00;270;0.3;32
06.06.2021;07:20:00;302;0.3;33
06.06.2021;07:30:00;366;0.4;33
06.06.2021;07:40:00;428;0.4;33
06.06.2021;07:50:00;495;0.5;33
06.06.2021;08:00:00;706;0.6;33
06.06.2021;08:10:00;684;0.7;33
06.06.2021;08:20:00;618;0.8;34
06.06.2021;08:30:00;439;0.9;34
06.06.2021;08:40:00;557;1.0;34
06.06.2021;08:50:00;554;1.1;34
06.06.2021;09:00:00;747;1.2;34
06.06.2021;09:10:00;816;1.3;34
06.06.2021;09:20:00;1109;1.5;34
06.06.2021;09:30:00;950;1.7;34
06.06.2021;09:40:00;1025;1.8;34
06.06.2021;09:50:00;1455;2.1;35
06.06.2021;10:00:00;1917;2.4;35
06.06.2021;10:10:00;1301;2.6;35
06.06.2021;10:20:00;1377;2.8;35
06.06.2021;10:30:00;1776;3.1;35
06.06.2021;10:40:00;1394;3.4;35
06.06.2021;10:50:00;1483;3.6;35
06.06.2021;11:00:00;2274;3.9;36
06.06.2021;11:10:00;2553;4.4;37
06.06.2021;11:20:00;2880;4.8;38
06.06.2021;11:30:00;1653;5.2;37
06.06.2021;11:40:00;1154;5.3;37
06.06.2021;11:50:00;1398;5.6;37
06.06.2021;12:00:00;1271;5.8;36
06.06.2021;12:10:00;1507;6.0;36
06.06.2021;12:20:00;2374;6.4;37
06.06.2021;12:30:00;1816;6.7;37
06.06.2021;12:40:00;1844;7.0;37
06.06.2021;12:50:00;2019;7.3;37
06.06.2021;13:00:00;1582;7.6;37
06.06.2021;13:10:00;1591;7.9;37
06.06.2021;13:20:00;2247;8.2;37
06.06.2021;13:30:00;3077;8.7;39
06.06.2021;13:40:00;2056;9.0;39
06.06.2021;13:50:00;1777;9.4;38
06.06.2021;14:00:00;2364;9.8;39
06.06.2021;14:10:00;1687;10.0;38
06.06.2021;14:20:00;2196;10.4;39
06.06.2021;14:30:00;3483;10.9;39
06.06.2021;14:40:00;3440;11.5;41
06.06.2021;14:50:00;3195;12.0;41
06.06.2021;15:00:00;3243;12.5;42
06.06.2021;15:10:00;3440;13.1;42
06.06.2021;15:20:00;3058;13.6;42
06.06.2021;15:30:00;3046;14.1;42
06.06.2021;15:40:00;2846;14.6;42
06.06.2021;15:50:00;2748;15.1;42
06.06.2021;16:00:00;2781;15.5;42
06.06.2021;16:10:00;2061;15.9;41
06.06.2021;16:20:00;2271;16.3;41
06.06.2021;16:30:00;1797;16.6;40
06.06.2021;16:40:00;1348;16.8;40
06.06.2021;16:50:00;1194;17.0;39
06.06.2021;17:00:00;783;17.2;38
06.06.2021;17:10:00;1283;17.4;38
06.06.2021;17:20:00;1106;17.5;38
06.06.2021;17:30:00;770;17.7;38
06.06.2021;17:40:00;1081;17.8;37
06.06.2021;17:50:00;965;18.0;37
06.06.2021;18:00:00;444;18.1;37
06.06.2021;18:10:00;367;18.2;37
06.06.2021;18:20:00;412;18.2;37
06.06.2021;18:30:00;234;18.3;37
06.06.2021;18:40:00;255;18.3;37
06.06.2021;18:50:00;526;18.4;37
06.06.2021;19:00:00;512;18.5;36
06.06.2021;19:10:00;321;18.6;36
06.06.2021;19:20:00;391;18.6;36
06.06.2021;19:30:00;378;18.7;36
06.06.2021;19:40:00;306;18.7;36
06.06.2021;19:50:00;403;18.8;36
06.06.2021;20:00:00;513;18.9;36
06.06.2021;20:10:00;456;19.0;36
06.06.2021;20:20:00;226;19.0;36
06.06.2021;20:30:00;180;19.0;36
06.06.2021;20:40:00;134;19.1;36
06.06.2021;20:50:00;140;19.1;36
06.06.2021;21:00:00;111;19.1;36
06.06.2021;21:10:00;94;19.1;35
06.06.2021;21:20:00;90;19.1;35
07.06.2021;06:20:00;127;0;30
07.06.2021;06:30:00;194;0;30
