Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
07.06.2021;06:40:00;292;0.1;31
07.06.2021;06:50:00;260;0.1;31
07.06.2021;07:00:00;321;0.2;32
07.06.2021;07:10:00;473;0.3;32
07.06.2021;07:20:00;323;0.3;32
07.06.2021;07:30:00;277;0.4;32
07.06.2021;07:40:00;255;0.4;33
07.06.2021;07:50:00;313;0.5;33
07.06.2021;08:00:00;262;0.5;33
07.06.2021;08:10:00;270;0.5;33
07.06.2021;08:20:00;427;0.6;33
07.06.2021;08:30:00;411;0.7;33
07.06.2021;08:40:00;599;0.8;33
07.06.2021;08:50:00;733;0.9;34
07.06.2021;09:00:00;593;1.0;34
07.06.2021;09:10:00;890;1.1;34
07.06.2021;09:20:00;599;1.2;34
07.06.2021;09:30:00;826;1.3;34
07.06.2021;09:40:00;1029;1.5;34
07.06.2021;09:50:00;726;1.6;34
07.06.2021;10:00:00;993;1.8;34
07.06.2021;10:10:00;2171;2.1;34
07.06.2021;10:20:00;3304;2.6;35
07.06.2021;10:30:00;2344;3.0;37
07.06.2021;10:40:00;2377;3.4;37
07.06.2021;10:50:00;2393;3.8;37
07.06.2021;11:00:00;2149;4.1;37
07.06.2021;11:10:00;2338;4.5;38
07.06.2021;11:20:00;2536;4.9;38
07.06.2021;11:30:00;2087;5.3;38
07.06.2021;11:40:00;3327;5.8;38
07.06.2021;11:50:00;2500;6.3;39
07.06.2021;12:00:00;1896;6.6;39
07.06.2021;12:10:00;2512;7.0;39
07.06.2021;12:20:00;3295;7.5;39
07.06.2021;12:30:00;4698;8.1;41
07.06.2021;12:40:00;2163;8.7;42
07.06.2021;12:50:00;2915;9.1;41
07.06.2021;13:00:00;4006;9.7;42
07.06.2021;13:10:00;3655;10.4;43
07.06.2021;13:20:00;3224;10.9;43
07.06.2021;13:30:00;4427;11.6;44
07.06.2021;13:40:00;4738;12.4;45
07.06.2021;13:50:00;4512;13.2;47
07.06.2021;14:00:00;4924;13.9;46
07.06.2021;14:10:00;3584;14.5;46
07.06.2021;14:20:00;3931;15.2;47
07.06.2021;14:30:00;4364;16.0;47
07.06.2021;14:40:00;6493;16.8;47
07.06.2021;14:50:00;3517;17.8;43
07.06.2021;15:00:00;8261;18.9;48
07.06.2021;15:10:00;3420;19.8;43
07.06.2021;15:20:00;1646;20.1;42
07.06.2021;15:30:00;1931;20.4;41
07.06.2021;15:40:00;2743;20.8;42
07.06.2021;15:50:00;3184;21.4;43
07.06.2021;16:00:00;2038;21.7;42
07.06.2021;16:10:00;4382;22.4;44
07.06.2021;16:20:00;1952;22.7;43
07.06.2021;16:30:00;1352;23.0;41
07.06.2021;16:40:00;588;23.1;40
07.06.2021;16:50:00;797;23.2;39
07.06.2021;17:00:00;1383;23.4;39
07.06.2021;17:10:00;924;23.6;39
07.06.2021;17:20:00;1077;23.8;38
07.06.2021;17:30:00;675;23.9;38
07.06.2021;17:40:00;511;24.0;38
07.06.2021;17:50:00;710;24.1;38
07.06.2021;18:00:00;788;24.2;38
07.06.2021;18:10:00;741;24.4;37
07.06.2021;18:20:00;546;24.5;37
07.06.2021;18:30:00;638;24.6;37
07.06.2021;18:40:00;857;24.7;37
07.06.2021;18:50:00;908;24.8;37
07.06.2021;19:00:00;805;25.0;37
07.06.2021;19:10:00;771;25.1;37
07.06.2021;19:20:00;534;25.2;36
07.06.2021;19:30:00;516;25.3;36
07.06.2021;19:40:00;573;25.4;36
07.06.2021;19:50:00;509;25.5;36
07.06.2021;20:00:00;452;25.5;36
07.06.2021;20:10:00;343;25.6;36
07.06.2021;20:20:00;263;25.6;36
07.06.2021;20:30:00;189;25.7;36
07.06.2021;20:40:00;110;25.7;36
08.06.2021;05:45:00;44;0;29
08.06.2021;05:55:00;179;0;30
08.06.2021;06:05:00;278;0;30
08.06.2021;06:15:00;407;0.1;31
08.06.2021;06:25:00;537;0.2;31
08.06.2021;06:35:00;623;0.3;32
08.06.2021;06:45:00;728;0.4;32
08.06.2021;06:55:00;771;0.5;32
08.06.2021;07:05:00;787;0.6;32
08.06.2021;07:15:00;870;0.8;33
08.06.2021;07:25:00;876;0.9;33
08.06.2021;07:35:00;955;1.1;33
08.06.2021;07:45:00;995;1.2;33
08.06.2021;07:55:00;803;1.4;33
08.06.2021;08:05:00;914;1.5;34
08.06.2021;08:15:00;955;1.7;34
08.06.2021;08:25:00;977;1.8;34
08.06.2021;08:35:00;884;2.0;34
08.06.2021;08:45:00;1214;2.2;34
08.06.2021;08:55:00;1499;2.4;34
08.06.2021;09:05:00;1738;2.7;34
08.06.2021;09:15:00;2012;3.0;35
08.06.2021;09:25:00;2345;3.4;35
08.06.2021;09:35:00;2571;3.8;36
08.06.2021;09:45:00;2592;4.2;37
08.06.2021;09:55:00;2606;4.7;38
08.06.2021;10:05:00;2560;5.1;38
08.06.2021;10:15:00;4173;5.7;39
08.06.2021;10:25:00;5089;6.6;42
08.06.2021;10:35:00;7835;7.8;47
08.06.2021;10:45:00;7029;9.0;45
08.06.2021;10:55:00;2557;9.5;44
08.06.2021;11:05:00;5690;10.2;45
08.06.2021;11:15:00;7503;11.4;45
08.06.2021;11:25:00;4000;12.3;45
08.06.2021;11:35:00;5186;13.1;46
08.06.2021;11:45:00;6316;14.1;45
08.06.2021;11:55:00;2458;14.6;43
08.06.2021;12:05:00;2768;15.1;43
08.06.2021;12:15:00;2798;15.6;43
08.06.2021;12:25:00;3236;16.1;43
08.06.2021;12:35:00;3532;16.7;44
08.06.2021;12:45:00;7790;17.7;47
08.06.2021;12:55:00;7481;18.9;44
08.06.2021;13:05:00;6234;19.8;47
08.06.2021;13:15:00;3252;20.4;43
08.06.2021;13:25:00;5334;21.1;44
08.06.2021;13:35:00;5507;22.0;47
08.06.2021;13:45:00;6059;22.9;47
08.06.2021;13:55:00;6373;24.0;45
08.06.2021;14:05:00;5467;24.9;48
08.06.2021;14:15:00;2067;25.3;46
08.06.2021;14:25:00;2540;25.7;45
08.06.2021;14:35:00;2426;26.1;44
08.06.2021;14:45:00;3020;26.6;44
08.06.2021;14:55:00;2228;26.9;43
08.06.2021;15:05:00;2725;27.4;43
08.06.2021;15:15:00;3632;28.0;44
08.06.2021;15:25:00;5977;29.0;48
08.06.2021;15:35:00;5124;29.9;44
08.06.2021;15:45:00;3958;30.6;45
08.06.2021;15:55:00;4182;31.4;46
08.06.2021;16:05:00;1073;31.6;44
08.06.2021;16:15:00;1098;31.8;42
08.06.2021;16:25:00;1441;32.0;41
08.06.2021;16:35:00;1747;32.3;41
08.06.2021;16:45:00;2264;32.6;41
08.06.2021;16:55:00;3059;33.1;42
08.06.2021;17:05:00;3587;33.7;43
08.06.2021;17:15:00;3665;34.3;44
08.06.2021;17:25:00;4111;34.9;44
08.06.2021;17:35:00;2644;35.4;44
08.06.2021;17:45:00;2819;35.9;44
08.06.2021;17:55:00;2347;36.3;43
08.06.2021;18:05:00;3142;36.8;43
08.06.2021;18:15:00;2838;37.2;43
08.06.2021;18:25:00;2271;37.6;43
08.06.2021;18:35:00;1372;37.8;41
08.06.2021;18:45:00;1783;38.1;41
08.06.2021;18:55:00;1325;38.4;40
08.06.2021;19:05:00;1057;38.6;39
08.06.2021;19:15:00;615;38.7;39
08.06.2021;19:25:00;415;38.7;39
08.06.2021;19:35:00;378;38.8;38
08.06.2021;19:45:00;328;38.9;38
08.06.2021;19:55:00;327;38.9;38
08.06.2021;20:05:00;258;39.0;38
08.06.2021;20:15:00;235;39.0;37
08.06.2021;20:25:00;137;39.0;37
08.06.2021;20:35:00;102;39.0;37
08.06.2021;20:45:00;93;39.1;37
09.06.2021;05:55:00;55;0;29
09.06.2021;06:05:00;152;0;30
09.06.2021;06:15:00;206;0;30
09.06.2021;06:25:00;252;0;31
09.06.2021;06:35:00;314;0.1;31
09.06.2021;06:45:00;421;0.2;32
09.06.2021;06:55:00;531;0.2;32
09.06.2021;07:05:00;676;0.3;32
09.06.2021;07:15:00;729;0.5;32
09.06.2021;07:25:00;641;0.6;33
09.06.2021;07:35:00;682;0.7;33
09.06.2021;07:45:00;729;0.8;33
09.06.2021;07:55:00;763;0.9;33
09.06.2021;08:05:00;755;1.1;33
09.06.2021;08:15:00;1014;1.2;33
09.06.2021;08:25:00;1249;1.4;34
09.06.2021;08:35:00;1390;1.6;34
09.06.2021;08:45:00;1343;1.9;34
09.06.2021;08:55:00;1860;2.2;34
09.06.2021;09:05:00;2489;2.6;35
09.06.2021;09:15:00;2695;3.0;36
09.06.2021;09:25:00;3089;3.5;37
09.06.2021;09:35:00;4425;4.2;38
09.06.2021;09:45:00;3415;4.7;39
09.06.2021;09:55:00;4885;5.4;41
09.06.2021;10:05:00;3008;6.0;41
09.06.2021;10:15:00;4119;6.5;41
09.06.2021;10:25:00;3078;7.1;42
09.06.2021;10:35:00;3223;7.6;42
09.06.2021;10:45:00;2871;8.1;42
09.06.2021;10:55:00;3018;8.6;42
09.06.2021;11:05:00;2768;9.1;42
09.06.2021;11:15:00;4552;9.7;42
09.06.2021;11:25:00;4754;10.3;42
09.06.2021;11:35:00;2598;10.9;43
09.06.2021;11:45:00;4825;11.5;43
09.06.2021;11:55:00;6794;12.6;47
09.06.2021;12:05:00;4190;13.4;43
09.06.2021;12:15:00;7258;14.6;47
09.06.2021;12:25:00;7200;15.8;46
09.06.2021;12:35:00;6633;16.9;45
09.06.2021;12:45:00;6593;18.0;47
09.06.2021;12:55:00;6147;19.0;44
09.06.2021;13:05:00;6265;20.1;45
09.06.2021;13:15:00;7561;21.3;47
09.06.2021;13:25:00;5826;22.3;44
09.06.2021;13:35:00;6453;23.3;46
09.06.2021;13:45:00;7898;24.3;46
09.06.2021;13:55:00;7709;25.6;44
09.06.2021;14:05:00;6591;26.7;47
09.06.2021;14:15:00;5451;27.6;45
09.06.2021;14:25:00;7648;28.9;44
09.06.2021;14:35:00;4013;29.9;47
09.06.2021;14:45:00;2754;30.3;45
09.06.2021;14:55:00;3658;30.9;46
09.06.2021;15:05:00;2348;31.3;45
09.06.2021;15:15:00;2223;31.7;44
09.06.2021;15:25:00;2354;32.1;44
09.06.2021;15:35:00;3012;32.5;44
09.06.2021;15:45:00;3236;33.1;44
09.06.2021;15:55:00;2709;33.5;44
09.06.2021;16:05:00;2358;33.9;44
09.06.2021;16:15:00;2182;34.3;43
09.06.2021;16:25:00;2623;34.7;43
09.06.2021;16:35:00;2865;35.2;43
09.06.2021;16:45:00;2721;35.6;43
09.06.2021;16:55:00;2475;36.1;43
09.06.2021;17:05:00;1969;36.4;42
09.06.2021;17:15:00;2033;36.7;41
09.06.2021;17:25:00;1923;37.0;41
09.06.2021;17:35:00;1840;37.4;41
09.06.2021;17:45:00;1832;37.7;40
09.06.2021;17:55:00;1713;37.9;40
09.06.2021;18:05:00;1691;38.2;40
09.06.2021;18:15:00;1792;38.5;40
09.06.2021;18:25:00;1479;38.8;39
09.06.2021;18:35:00;1205;39.0;39
09.06.2021;18:45:00;1101;39.2;38
09.06.2021;18:55:00;1086;39.3;38
09.06.2021;19:05:00;1151;39.5;38
09.06.2021;19:15:00;1256;39.7;38
09.06.2021;19:25:00;1285;39.9;38
09.06.2021;19:35:00;1130;40.1;38
09.06.2021;19:45:00;1059;40.3;38
09.06.2021;19:55:00;796;40.5;37
09.06.2021;20:05:00;556;40.6;37
09.06.2021;20:15:00;425;40.6;37
09.06.2021;20:25:00;334;40.7;37
09.06.2021;20:35:00;295;40.8;37
09.06.2021;20:45:00;230;40.8;37
09.06.2021;20:55:00;181;40.8;37
09.06.2021;21:05:00;151;40.8;37
09.06.2021;21:15:00;115;40.8;36
09.06.2021;21:25:00;96;40.8;36
10.06.2021;05:35:00;24;0;28
10.06.2021;05:45:00;153;0.1;29
10.06.2021;05:55:00;196;0.1;30
10.06.2021;06:05:00;240;0.1;31
10.06.2021;06:15:00;285;0.2;31
10.06.2021;06:25:00;333;0.2;32
10.06.2021;06:35:00;438;0.3;32
10.06.2021;06:45:00;473;0.4;32
10.06.2021;06:55:00;524;0.5;32
10.06.2021;07:05:00;586;0.5;33
10.06.2021;07:15:00;664;0.7;33
10.06.2021;07:25:00;766;0.8;33
10.06.2021;07:35:00;882;0.9;33
10.06.2021;07:45:00;1273;1.1;33
10.06.2021;07:55:00;1511;1.3;34
10.06.2021;08:05:00;1783;1.6;34
10.06.2021;08:15:00;2059;1.9;34
10.06.2021;08:25:00;2363;2.3;35
10.06.2021;08:35:00;2677;2.7;36
10.06.2021;08:45:00;2951;3.2;37
10.06.2021;08:55:00;3213;3.7;38
10.06.2021;09:05:00;3527;4.3;39
10.06.2021;09:15:00;3807;4.9;40
10.06.2021;09:25:00;4047;5.6;41
10.06.2021;09:35:00;4306;6.3;42
10.06.2021;09:45:00;4548;7.0;43
10.06.2021;09:55:00;4755;7.8;45
10.06.2021;10:05:00;4933;8.6;46
10.06.2021;10:15:00;5179;9.4;47
10.06.2021;10:25:00;5426;10.3;48
10.06.2021;10:45:00;5811;12.2;46
10.06.2021;11:05:00;6118;14.2;45
10.06.2021;11:25:00;6425;16.3;45
10.06.2021;11:35:00;6552;17.3;45
10.06.2021;11:55:00;6618;19.5;44
10.06.2021;12:15:00;6740;21.7;45
10.06.2021;12:25:00;6819;22.8;45
10.06.2021;12:35:00;6925;24.0;47
10.06.2021;12:45:00;7075;25.1;44
10.06.2021;12:55:00;7173;26.3;47
10.06.2021;13:05:00;7275;27.5;46
10.06.2021;13:15:00;7369;28.7;44
10.06.2021;13:25:00;7408;30.0;46
10.06.2021;13:35:00;7302;31.2;46
10.06.2021;13:45:00;7307;32.4;44
10.06.2021;13:55:00;7326;33.6;46
10.06.2021;14:05:00;7331;34.8;47
10.06.2021;14:15:00;7271;36.0;44
10.06.2021;14:25:00;7233;37.2;45
10.06.2021;14:35:00;7221;38.4;47
10.06.2021;14:45:00;7157;39.6;44
10.06.2021;14:55:00;6989;40.7;45
10.06.2021;15:05:00;7000;41.9;47
10.06.2021;15:15:00;7055;43.0;44
10.06.2021;15:25:00;7024;44.2;46
10.06.2021;15:35:00;7267;45.4;47
10.06.2021;15:45:00;6153;46.3;44
10.06.2021;15:55:00;7130;47.2;47
10.06.2021;16:05:00;6568;48.3;45
10.06.2021;16:15:00;6582;49.4;45
10.06.2021;16:25:00;3652;50.2;45
10.06.2021;16:35:00;2434;50.6;45
10.06.2021;16:45:00;3154;51.1;45
10.06.2021;16:55:00;2867;51.7;46
10.06.2021;17:05:00;4807;52.3;47
10.06.2021;17:15:00;4164;52.9;47
10.06.2021;17:25:00;4827;53.7;47
10.06.2021;17:35:00;4560;54.5;44
10.06.2021;17:45:00;4119;55.2;46
10.06.2021;17:55:00;3581;55.8;47
10.06.2021;18:05:00;3427;56.4;47
10.06.2021;18:15:00;3107;56.9;47
10.06.2021;18:25:00;2839;57.4;46
10.06.2021;18:35:00;2014;57.8;45
10.06.2021;18:45:00;2346;58.2;44
10.06.2021;18:55:00;2118;58.5;44
10.06.2021;19:05:00;1687;58.8;43
10.06.2021;19:15:00;1579;59.1;42
10.06.2021;19:25:00;1199;59.3;41
10.06.2021;19:35:00;1057;59.5;41
10.06.2021;19:45:00;815;59.6;40
10.06.2021;19:55:00;516;59.7;40
10.06.2021;20:05:00;414;59.8;39
10.06.2021;20:15:00;384;59.9;39
10.06.2021;20:25:00;367;59.9;39
10.06.2021;20:35:00;311;60.0;38
10.06.2021;20:45:00;265;60.0;38
10.06.2021;20:55:00;207;60.1;38
10.06.2021;21:05:00;168;60.1;38
10.06.2021;21:15:00;132;60.1;38
10.06.2021;21:25:00;107;60.1;37
10.06.2021;21:35:00;96;60.1;37
11.06.2021;05:45:00;142;0.1;30
11.06.2021;05:55:00;184;0.1;31
11.06.2021;06:05:00;233;0.2;31
11.06.2021;06:15:00;280;0.2;31
11.06.2021;06:25:00;330;0.3;32
11.06.2021;06:35:00;382;0.3;32
11.06.2021;06:45:00;428;0.4;32
11.06.2021;06:55:00;487;0.5;33
11.06.2021;07:05:00;558;0.5;33
11.06.2021;07:15:00;643;0.6;33
11.06.2021;07:25:00;748;0.8;33
11.06.2021;07:35:00;864;0.9;33
11.06.2021;07:45:00;1348;1.1;34
11.06.2021;07:55:00;1579;1.4;34
11.06.2021;08:05:00;1821;1.6;34
11.06.2021;08:15:00;2067;2.0;34
11.06.2021;08:25:00;2368;2.3;35
11.06.2021;08:35:00;2666;2.8;36
11.06.2021;08:45:00;2964;3.3;37
11.06.2021;08:55:00;3215;3.8;38
11.06.2021;09:05:00;3495;4.3;39
11.06.2021;09:15:00;3772;4.9;40
11.06.2021;09:25:00;4007;5.6;41
11.06.2021;09:35:00;4274;6.3;43
11.06.2021;09:45:00;4511;7.0;44
11.06.2021;09:55:00;4738;7.8;45
11.06.2021;10:05:00;4964;8.6;46
11.06.2021;10:15:00;5198;9.5;47
11.06.2021;10:25:00;5425;10.3;48
11.06.2021;10:35:00;5615;11.3;44
11.06.2021;10:45:00;5795;12.2;47
11.06.2021;10:55:00;5919;13.2;44
11.06.2021;11:05:00;6128;14.2;46
11.06.2021;11:15:00;6233;15.2;44
11.06.2021;11:25:00;6500;16.3;47
11.06.2021;11:35:00;6555;17.3;44
11.06.2021;11:45:00;6761;18.5;47
11.06.2021;11:55:00;6836;19.6;45
11.06.2021;12:05:00;6897;20.7;44
11.06.2021;12:15:00;7013;21.9;47
11.06.2021;12:25:00;7068;23.0;44
11.06.2021;12:35:00;7137;24.2;46
11.06.2021;12:45:00;7332;25.4;46
11.06.2021;12:55:00;7305;26.4;45
11.06.2021;13:05:00;7206;27.6;47
11.06.2021;13:15:00;7364;28.8;44
11.06.2021;13:25:00;7316;30.0;45
11.06.2021;13:35:00;7227;31.2;47
11.06.2021;13:45:00;7249;32.4;44
11.06.2021;13:55:00;7235;33.6;45
11.06.2021;14:05:00;7307;34.8;47
11.06.2021;14:15:00;7241;36.0;44
11.06.2021;14:25:00;7222;37.2;45
11.06.2021;14:35:00;7178;38.4;47
11.06.2021;14:45:00;7025;39.6;44
11.06.2021;14:55:00;5596;40.6;46
11.06.2021;15:05:00;6986;41.7;47
11.06.2021;15:15:00;6967;42.9;44
11.06.2021;15:25:00;6781;44.0;46
11.06.2021;15:35:00;6578;45.1;46
11.06.2021;15:45:00;6404;46.1;44
11.06.2021;15:55:00;6294;47.2;48
11.06.2021;16:05:00;6094;48.2;44
11.06.2021;16:15:00;5813;49.2;47
11.06.2021;16:25:00;5779;50.1;45
11.06.2021;16:35:00;5465;51.1;48
11.06.2021;16:45:00;5149;51.9;44
11.06.2021;16:55:00;4702;52.7;47
11.06.2021;17:05:00;4312;53.5;48
11.06.2021;17:15:00;4281;54.2;45
11.06.2021;17:25:00;4426;54.9;45
11.06.2021;17:35:00;3871;55.5;47
11.06.2021;17:45:00;3616;56.1;47
11.06.2021;17:55:00;3464;56.7;47
11.06.2021;18:05:00;3143;57.3;47
11.06.2021;18:15:00;2878;57.7;47
11.06.2021;18:25:00;2677;58.2;46
11.06.2021;18:35:00;2446;58.6;46
11.06.2021;18:45:00;2274;59.0;45
11.06.2021;18:55:00;2043;59.3;44
11.06.2021;19:05:00;1588;59.6;43
11.06.2021;19:15:00;1377;59.9;43
11.06.2021;19:25:00;1137;60.1;42
11.06.2021;19:35:00;956;60.2;41
11.06.2021;19:45:00;799;60.4;40
11.06.2021;19:55:00;622;60.5;40
11.06.2021;20:05:00;464;60.6;40
11.06.2021;20:15:00;347;60.6;39
11.06.2021;20:25:00;289;60.7;39
11.06.2021;20:35:00;274;60.7;39
11.06.2021;20:45:00;223;60.7;39
11.06.2021;20:55:00;194;60.8;38
11.06.2021;21:05:00;149;60.8;38
11.06.2021;21:15:00;116;60.8;38
11.06.2021;21:25:00;100;60.8;38
11.06.2021;21:35:00;94;60.8;38
12.06.2021;05:45:00;156;0.1;30
12.06.2021;05:55:00;215;0.1;31
12.06.2021;06:05:00;286;0.1;31
12.06.2021;06:15:00;396;0.2;32
12.06.2021;06:25:00;440;0.3;32
12.06.2021;06:35:00;446;0.3;33
12.06.2021;06:45:00;511;0.4;33
12.06.2021;06:55:00;501;0.5;33
12.06.2021;07:05:00;544;0.6;33
12.06.2021;07:15:00;551;0.7;34
12.06.2021;07:25:00;676;0.8;34
12.06.2021;07:35:00;762;0.9;34
12.06.2021;07:45:00;1284;1.1;34
12.06.2021;07:55:00;1518;1.3;34
12.06.2021;08:05:00;1782;1.6;35
12.06.2021;08:15:00;2072;2.0;35
12.06.2021;08:25:00;2385;2.3;36
12.06.2021;08:35:00;2710;2.8;37
12.06.2021;08:45:00;3021;3.3;38
12.06.2021;08:55:00;3144;3.8;39
12.06.2021;09:05:00;3193;4.3;39
12.06.2021;09:15:00;3685;4.9;40
12.06.2021;09:25:00;4063;5.5;42
12.06.2021;09:35:00;2918;6.1;42
12.06.2021;09:45:00;3872;6.7;43
12.06.2021;09:55:00;4624;7.5;44
12.06.2021;10:05:00;4949;8.3;46
12.06.2021;10:15:00;4954;9.1;47
12.06.2021;10:25:00;5500;10.0;48
12.06.2021;10:35:00;5683;10.9;44
12.06.2021;10:45:00;5753;11.9;47
12.06.2021;10:55:00;6025;12.9;45
12.06.2021;11:05:00;5837;13.8;46
12.06.2021;11:15:00;6207;14.8;47
12.06.2021;11:25:00;6413;15.9;46
12.06.2021;11:35:00;6452;16.9;45
12.06.2021;11:45:00;6658;18.0;47
12.06.2021;11:55:00;6642;19.1;44
12.06.2021;12:05:00;6918;20.3;47
12.06.2021;12:15:00;6845;21.4;46
12.06.2021;12:25:00;6958;22.5;44
12.06.2021;12:35:00;6023;23.6;47
12.06.2021;12:45:00;7395;24.7;44
12.06.2021;12:55:00;5501;25.7;48
12.06.2021;13:05:00;7682;26.9;44
12.06.2021;13:15:00;6700;28.1;47
12.06.2021;13:25:00;7284;29.3;45
12.06.2021;13:35:00;7035;30.5;44
12.06.2021;13:45:00;7057;31.7;46
12.06.2021;13:55:00;7194;32.7;45
12.06.2021;14:05:00;7127;33.9;44
12.06.2021;14:15:00;7509;35.1;47
12.06.2021;14:25:00;6197;36.2;45
12.06.2021;14:35:00;5512;37.3;44
12.06.2021;14:45:00;6545;38.2;46
12.06.2021;14:55:00;6588;39.3;44
12.06.2021;15:05:00;6878;40.4;47
12.06.2021;15:15:00;6497;41.5;45
12.06.2021;15:25:00;6438;42.5;45
12.06.2021;15:35:00;2095;43.1;43
12.06.2021;15:45:00;3824;43.6;44
12.06.2021;15:55:00;7085;44.8;46
12.06.2021;16:05:00;6379;45.9;46
12.06.2021;16:15:00;4775;46.7;44
12.06.2021;16:25:00;3898;47.4;44
12.06.2021;16:35:00;4979;48.3;47
12.06.2021;16:45:00;3738;49.0;43
12.06.2021;16:55:00;4551;49.7;45
12.06.2021;17:05:00;4102;50.4;47
12.06.2021;17:15:00;3174;50.9;46
12.06.2021;17:25:00;2643;51.4;46
12.06.2021;17:35:00;2741;51.8;46
12.06.2021;17:45:00;3025;52.4;46
12.06.2021;17:55:00;1674;52.8;45
12.06.2021;18:05:00;1502;53.0;44
12.06.2021;18:15:00;1559;53.3;43
12.06.2021;18:25:00;1846;53.6;42
12.06.2021;18:35:00;2370;53.9;42
12.06.2021;18:45:00;1051;54.1;41
12.06.2021;18:55:00;961;54.2;40
12.06.2021;19:05:00;879;54.4;40
12.06.2021;19:15:00;950;54.5;40
12.06.2021;19:25:00;903;54.7;39
12.06.2021;19:35:00;907;54.9;39
12.06.2021;19:45:00;707;55.0;39
12.06.2021;19:55:00;507;55.1;39
12.06.2021;20:05:00;388;55.2;39
12.06.2021;20:15:00;356;55.2;38
12.06.2021;20:25:00;323;55.3;38
12.06.2021;20:35:00;264;55.3;38
12.06.2021;20:45:00;237;55.4;38
12.06.2021;20:55:00;184;55.4;38
12.06.2021;21:05:00;152;55.4;38
12.06.2021;21:15:00;127;55.4;37
12.06.2021;21:25:00;102;55.4;37
13.06.2021;05:50:00;133;0;30
13.06.2021;06:00:00;199;0.1;31
13.06.2021;06:10:00;288;0.1;31
13.06.2021;06:20:00;331;0.2;32
13.06.2021;06:30:00;340;0.2;32
13.06.2021;06:40:00;437;0.3;33
13.06.2021;06:50:00;397;0.4;33
13.06.2021;07:00:00;430;0.4;33
13.06.2021;07:10:00;520;0.5;33
13.06.2021;07:20:00;628;0.6;34
13.06.2021;07:30:00;641;0.7;34
13.06.2021;07:40:00;1267;0.9;34
13.06.2021;07:50:00;1396;1.1;34
13.06.2021;08:00:00;1034;1.3;34
13.06.2021;08:10:00;1628;1.6;35
13.06.2021;08:20:00;2317;1.9;35
13.06.2021;08:30:00;2470;2.3;36
13.06.2021;08:40:00;2942;2.8;37
13.06.2021;08:50:00;2555;3.1;37
13.06.2021;09:00:00;3509;3.7;38
13.06.2021;09:10:00;3692;4.3;40
13.06.2021;09:20:00;3939;4.9;41
13.06.2021;09:30:00;4229;5.6;42
13.06.2021;09:40:00;3242;6.2;43
13.06.2021;09:50:00;4668;6.7;42
13.06.2021;10:00:00;4281;7.5;44
13.06.2021;10:10:00;4015;8.3;46
13.06.2021;10:20:00;4277;8.8;44
13.06.2021;10:30:00;3540;9.6;47
13.06.2021;10:40:00;3668;10.4;48
13.06.2021;10:50:00;5073;11.1;48
13.06.2021;11:00:00;3103;11.6;47
13.06.2021;11:10:00;2663;12.1;46
13.06.2021;11:20:00;5060;12.7;46
13.06.2021;11:30:00;6341;13.6;47
13.06.2021;11:40:00;6576;14.7;44
13.06.2021;11:50:00;7377;15.9;46
13.06.2021;12:00:00;7481;17.1;47
13.06.2021;12:10:00;4969;18.1;44
13.06.2021;12:20:00;3430;19.0;45
13.06.2021;12:30:00;1734;19.3;42
13.06.2021;12:40:00;8355;20.3;47
13.06.2021;12:50:00;7918;21.7;45
13.06.2021;13:00:00;7923;23.0;44
13.06.2021;13:10:00;5075;23.9;45
13.06.2021;13:20:00;3117;24.8;43
13.06.2021;13:30:00;2411;25.2;42
13.06.2021;13:40:00;7086;26.3;47
13.06.2021;13:50:00;8168;27.5;47
13.06.2021;14:00:00;7773;28.9;45
13.06.2021;14:10:00;5720;29.8;43
13.06.2021;14:20:00;7467;31.1;46
13.06.2021;14:30:00;7303;32.3;47
13.06.2021;14:40:00;7296;33.5;44
13.06.2021;14:50:00;7116;34.7;46
13.06.2021;15:00:00;6982;35.8;46
13.06.2021;15:10:00;6879;37.0;44
13.06.2021;15:20:00;6874;38.1;47
13.06.2021;15:30:00;6849;39.3;46
13.06.2021;15:40:00;6679;40.4;44
13.06.2021;15:50:00;6539;41.4;47
13.06.2021;16:00:00;6401;42.5;45
13.06.2021;16:10:00;6299;43.6;45
13.06.2021;16:20:00;6183;44.6;46
13.06.2021;16:30:00;5873;45.6;44
13.06.2021;16:40:00;5605;46.5;47
13.06.2021;16:50:00;5235;47.4;44
13.06.2021;17:00:00;4773;48.2;46
13.06.2021;17:10:00;4495;48.9;48
13.06.2021;17:20:00;4212;49.6;46
13.06.2021;17:30:00;4064;50.3;44
13.06.2021;17:40:00;3843;51.0;46
13.06.2021;17:50:00;3658;51.6;47
13.06.2021;18:00:00;3445;52.1;47
13.06.2021;18:10:00;3228;52.7;47
13.06.2021;18:20:00;3011;53.2;47
13.06.2021;18:30:00;2792;53.7;47
13.06.2021;18:40:00;2547;54.1;46
13.06.2021;18:50:00;2319;54.5;45
13.06.2021;19:00:00;2043;54.8;44
13.06.2021;19:10:00;1695;55.1;43
13.06.2021;19:20:00;1398;55.3;43
13.06.2021;19:30:00;1140;55.5;42
13.06.2021;19:40:00;949;55.7;41
13.06.2021;19:50:00;733;55.8;40
13.06.2021;20:00:00;566;55.9;40
13.06.2021;20:10:00;408;56.0;40
13.06.2021;20:20:00;280;56.0;40
13.06.2021;20:30:00;234;56.1;39
13.06.2021;20:40:00;220;56.1;39
13.06.2021;20:50:00;192;56.1;39
13.06.2021;21:00:00;165;56.1;39
13.06.2021;21:10:00;112;56.1;38
13.06.2021;21:20:00;116;56.1;38
13.06.2021;21:30:00;98;56.1;38
13.06.2021;21:40:00;91;56.1;38
14.06.2021;05:40:00;128;0.1;30
14.06.2021;05:50:00;154;0.1;31
14.06.2021;06:00:00;196;0.1;31
14.06.2021;06:10:00;226;0.2;32
14.06.2021;06:20:00;256;0.2;32
14.06.2021;06:30:00;282;0.2;33
14.06.2021;06:40:00;306;0.3;33
14.06.2021;06:50:00;332;0.4;33
14.06.2021;07:00:00;385;0.4;33
14.06.2021;07:10:00;466;0.5;34
14.06.2021;07:20:00;550;0.6;34
14.06.2021;07:30:00;655;0.7;34
14.06.2021;07:40:00;973;0.8;34
14.06.2021;07:50:00;1446;1.0;34
14.06.2021;08:10:00;2001;1.6;35
14.06.2021;08:30:00;2654;2.4;36
14.06.2021;08:50:00;3273;3.4;38
14.06.2021;09:10:00;3840;4.6;41
14.06.2021;09:20:00;4121;5.3;42
14.06.2021;09:30:00;4374;6.0;43
14.06.2021;09:40:00;4623;6.8;44
14.06.2021;09:50:00;4854;7.5;46
14.06.2021;10:00:00;5064;8.4;47
14.06.2021;10:10:00;5301;9.2;48
14.06.2021;10:20:00;5502;10.1;44
14.06.2021;10:30:00;5707;11.1;46
14.06.2021;10:40:00;5884;12.0;47
14.06.2021;10:50:00;6060;13.0;45
14.06.2021;11:00:00;6237;14.0;47
14.06.2021;11:10:00;6368;15.1;45
14.06.2021;11:20:00;6516;16.2;45
14.06.2021;11:30:00;6634;17.3;47
14.06.2021;11:40:00;6796;18.4;44
14.06.2021;11:50:00;6899;19.5;47
14.06.2021;12:00:00;7044;20.7;45
14.06.2021;12:10:00;7112;21.8;44
14.06.2021;12:20:00;7195;23.0;47
14.06.2021;12:40:00;7301;25.4;45
14.06.2021;12:50:00;7357;26.6;47
14.06.2021;13:00:00;7372;27.8;45
14.06.2021;13:10:00;7377;29.1;45
14.06.2021;13:20:00;7416;30.3;47
14.06.2021;13:30:00;7446;31.5;45
14.06.2021;13:40:00;7414;32.7;44
14.06.2021;13:50:00;7460;34.0;47
14.06.2021;14:00:00;7419;35.2;46
14.06.2021;14:10:00;7400;36.4;44
14.06.2021;14:20:00;7377;37.6;46
14.06.2021;14:30:00;7333;38.8;46
14.06.2021;14:40:00;7245;40.0;44
14.06.2021;14:50:00;7168;41.2;46
14.06.2021;15:00:00;7144;42.4;46
14.06.2021;15:10:00;7066;43.6;44
14.06.2021;15:20:00;6954;44.7;46
14.06.2021;15:30:00;6836;45.9;46
14.06.2021;15:40:00;6723;47.0;44
14.06.2021;15:50:00;6569;48.1;47
14.06.2021;16:00:00;6444;49.1;45
14.06.2021;16:10:00;6286;50.2;44
14.06.2021;16:20:00;6161;51.2;47
14.06.2021;16:30:00;5850;52.2;44
14.06.2021;16:40:00;5550;53.1;47
14.06.2021;16:50:00;5203;54.0;44
14.06.2021;17:00:00;4786;54.8;46
14.06.2021;17:10:00;4438;55.5;48
14.06.2021;17:20:00;4184;56.2;44
14.06.2021;17:30:00;4023;56.9;45
14.06.2021;17:40:00;3839;57.5;47
14.06.2021;17:50:00;3641;58.2;47
14.06.2021;18:00:00;3436;58.7;48
14.06.2021;18:10:00;3222;59.3;48
14.06.2021;18:20:00;3001;59.8;47
14.06.2021;18:30:00;2773;60.2;47
14.06.2021;18:40:00;2559;60.7;46
14.06.2021;18:50:00;2321;61.1;46
14.06.2021;19:00:00;2054;61.4;45
14.06.2021;19:10:00;1702;61.7;44
14.06.2021;19:20:00;1403;62.0;43
14.06.2021;19:30:00;1144;62.1;42
14.06.2021;19:40:00;962;62.3;41
14.06.2021;19:50:00;755;62.5;41
14.06.2021;20:00:00;575;62.6;40
14.06.2021;20:10:00;411;62.6;40
14.06.2021;20:20:00;274;62.7;40
14.06.2021;20:30:00;224;62.7;40
14.06.2021;20:40:00;210;62.8;39
14.06.2021;20:50:00;191;62.8;39
14.06.2021;21:00:00;167;62.8;39
14.06.2021;21:10:00;141;62.8;39
14.06.2021;21:20:00;118;62.8;38
14.06.2021;21:30:00;101;62.8;38
14.06.2021;21:40:00;92;62.8;38
15.06.2021;05:45:00;139;0.1;31
15.06.2021;05:55:00;168;0.1;31
15.06.2021;06:05:00;206;0.1;32
15.06.2021;06:15:00;237;0.2;32
15.06.2021;06:25:00;266;0.2;33
15.06.2021;06:35:00;292;0.3;33
15.06.2021;06:45:00;315;0.3;33
15.06.2021;06:55:00;348;0.4;33
15.06.2021;07:05:00;417;0.4;33
15.06.2021;07:15:00;497;0.5;34
15.06.2021;07:25:00;594;0.6;34
15.06.2021;07:35:00;712;0.7;34
15.06.2021;07:45:00;1330;0.9;34
15.06.2021;07:55:00;1562;1.1;34
15.06.2021;08:05:00;1843;1.4;35
15.06.2021;08:15:00;2143;1.8;35
15.06.2021;08:25:00;2463;2.2;36
15.06.2021;08:35:00;2785;2.6;37
15.06.2021;08:45:00;3074;3.1;38
15.06.2021;08:55:00;3370;3.7;39
15.06.2021;09:05:00;3631;4.2;40
15.06.2021;09:15:00;3908;4.9;41
15.06.2021;09:25:00;4157;5.5;42
15.06.2021;09:35:00;4428;6.3;44
15.06.2021;09:45:00;4655;7.0;45
15.06.2021;09:55:00;4878;7.8;46
15.06.2021;10:05:00;5098;8.7;47
15.06.2021;10:15:00;5313;9.5;48
15.06.2021;10:25:00;5545;10.4;44
15.06.2021;10:35:00;5750;11.4;47
15.06.2021;10:45:00;5924;12.3;44
15.06.2021;10:55:00;6101;13.3;47
15.06.2021;11:05:00;6229;14.4;44
15.06.2021;11:15:00;6363;15.4;47
15.06.2021;11:25:00;6470;16.5;44
15.06.2021;11:35:00;6619;17.5;47
15.06.2021;11:45:00;6750;18.7;46
15.06.2021;11:55:00;6834;19.8;44
15.06.2021;12:05:00;6904;20.9;47
15.06.2021;12:15:00;6993;22.1;44
15.06.2021;12:25:00;7086;23.2;45
15.06.2021;12:35:00;7086;24.4;47
15.06.2021;12:45:00;6951;25.6;44
15.06.2021;12:55:00;7198;26.7;46
15.06.2021;13:05:00;7246;27.9;47
15.06.2021;13:15:00;7359;29.1;44
15.06.2021;13:25:00;7233;30.3;46
15.06.2021;13:35:00;7111;31.5;46
15.06.2021;13:45:00;7325;32.7;44
15.06.2021;13:55:00;7246;33.9;47
15.06.2021;14:05:00;7249;35.1;46
15.06.2021;14:15:00;7133;36.3;44
15.06.2021;14:25:00;6850;37.4;46
15.06.2021;14:35:00;7119;38.6;46
15.06.2021;14:45:00;6964;39.7;44
15.06.2021;14:55:00;6725;40.9;47
15.06.2021;15:05:00;6733;42.0;46
15.06.2021;15:15:00;6804;43.1;44
15.06.2021;15:25:00;6879;44.2;47
15.06.2021;15:35:00;6692;45.3;45
15.06.2021;15:45:00;6287;46.4;45
15.06.2021;15:55:00;6552;47.5;47
15.06.2021;16:05:00;6429;48.5;44
15.06.2021;16:15:00;5987;49.6;46
15.06.2021;16:25:00;5228;50.5;46
15.06.2021;16:35:00;5478;51.5;44
15.06.2021;16:45:00;4889;52.3;46
15.06.2021;16:55:00;2746;52.8;46
15.06.2021;17:05:00;4363;53.5;47
15.06.2021;17:15:00;4459;54.2;45
15.06.2021;17:25:00;4121;54.9;45
15.06.2021;17:35:00;3352;55.5;46
15.06.2021;17:45:00;3735;56.1;47
15.06.2021;17:55:00;3509;56.7;48
15.06.2021;18:05:00;3293;57.3;48
15.06.2021;18:15:00;3094;57.8;48
15.06.2021;18:25:00;2883;58.3;47
15.06.2021;18:35:00;2553;58.7;47
15.06.2021;18:45:00;2382;59.1;46
15.06.2021;18:55:00;2075;59.5;45
15.06.2021;19:05:00;1657;59.8;44
15.06.2021;19:15:00;1498;60.0;44
15.06.2021;19:25:00;1171;60.2;43
15.06.2021;19:35:00;966;60.4;42
15.06.2021;19:45:00;749;60.5;41
15.06.2021;19:55:00;561;60.6;41
15.06.2021;20:05:00;500;60.7;40
15.06.2021;20:15:00;376;60.8;40
15.06.2021;20:25:00;300;60.8;40
15.06.2021;20:35:00;263;60.9;40
15.06.2021;20:45:00;232;60.9;39
15.06.2021;20:55:00;196;60.9;39
15.06.2021;21:05:00;154;60.9;39
15.06.2021;21:15:00;122;60.9;39
15.06.2021;21:25:00;98;60.9;38
16.06.2021;05:45:00;145;0.1;30
16.06.2021;05:55:00;199;0.1;31
16.06.2021;06:05:00;248;0.1;32
16.06.2021;06:15:00;305;0.2;32
16.06.2021;06:25:00;363;0.2;33
16.06.2021;06:35:00;418;0.3;33
16.06.2021;06:45:00;468;0.4;33
16.06.2021;06:55:00;510;0.5;33
16.06.2021;07:05:00;574;0.6;34
16.06.2021;07:15:00;644;0.7;34
16.06.2021;07:25:00;733;0.8;34
16.06.2021;07:35:00;830;0.9;34
16.06.2021;07:45:00;1238;1.1;34
16.06.2021;07:55:00;1462;1.3;35
16.06.2021;08:05:00;1789;1.6;35
16.06.2021;08:15:00;2087;1.9;35
16.06.2021;08:25:00;2382;2.3;36
16.06.2021;08:35:00;2706;2.7;37
16.06.2021;08:45:00;2984;3.2;38
16.06.2021;08:55:00;3203;3.7;39
16.06.2021;09:05:00;3476;4.3;40
16.06.2021;09:15:00;3702;4.9;41
16.06.2021;09:25:00;3976;5.5;42
16.06.2021;09:35:00;4205;6.2;43
16.06.2021;09:45:00;4445;7.0;44
16.06.2021;09:55:00;4668;7.7;46
16.06.2021;10:05:00;4835;8.5;47
16.06.2021;10:15:00;5178;9.3;48
16.06.2021;10:25:00;5320;10.2;44
16.06.2021;10:35:00;5595;11.1;46
16.06.2021;10:45:00;5738;12.1;48
16.06.2021;10:55:00;5713;13.0;44
16.06.2021;11:15:00;6177;15.0;44
16.06.2021;11:15:00;6177;15.0;44
16.06.2021;11:25:00;6358;16.1;47
16.06.2021;11:35:00;6441;17.1;45
16.06.2021;11:45:00;6547;18.2;45
16.06.2021;11:55:00;6584;19.3;47
16.06.2021;12:05:00;6652;20.4;44
16.06.2021;12:15:00;6784;21.5;47
16.06.2021;12:25:00;6806;22.6;46
16.06.2021;12:35:00;6946;23.7;44
16.06.2021;12:45:00;6956;24.9;47
16.06.2021;12:55:00;6971;26.0;45
16.06.2021;13:05:00;6942;27.2;44
16.06.2021;13:15:00;7129;28.3;47
16.06.2021;13:25:00;6709;29.5;44
16.06.2021;13:35:00;6123;30.5;45
16.06.2021;13:45:00;7030;31.7;47
16.06.2021;13:55:00;6661;32.8;44
16.06.2021;14:05:00;6698;33.9;45
16.06.2021;14:15:00;6019;34.9;46
16.06.2021;14:25:00;7025;36.0;44
16.06.2021;14:35:00;6900;37.2;47
16.06.2021;14:45:00;6917;38.3;45
16.06.2021;14:55:00;6694;39.4;44
16.06.2021;15:05:00;6690;40.5;47
16.06.2021;15:15:00;6587;41.6;45
16.06.2021;15:25:00;6207;42.7;45
16.06.2021;15:35:00;6105;43.7;46
16.06.2021;15:45:00;5793;44.7;44
16.06.2021;15:55:00;5806;45.7;47
16.06.2021;16:05:00;4995;46.5;44
16.06.2021;16:15:00;4770;47.3;46
16.06.2021;16:25:00;5128;48.1;47
16.06.2021;16:35:00;4582;48.9;44
16.06.2021;16:45:00;4759;49.7;47
16.06.2021;16:55:00;4727;50.5;47
16.06.2021;17:05:00;4659;51.3;44
16.06.2021;17:15:00;4082;52.0;46
16.06.2021;17:25:00;4086;52.6;48
16.06.2021;17:35:00;3578;53.2;48
16.06.2021;17:45:00;3341;53.8;48
16.06.2021;17:55:00;3133;54.3;48
16.06.2021;18:05:00;2850;54.8;48
16.06.2021;18:15:00;2858;55.3;47
16.06.2021;18:25:00;2641;55.7;47
16.06.2021;18:35:00;2386;56.1;46
16.06.2021;18:45:00;2044;56.5;45
16.06.2021;18:55:00;1154;56.7;44
16.06.2021;19:05:00;1329;56.9;43
16.06.2021;19:15:00;1174;57.1;42
16.06.2021;19:25:00;985;57.3;41
16.06.2021;19:35:00;852;57.5;41
16.06.2021;19:45:00;776;57.6;41
16.06.2021;19:55:00;730;57.7;40
16.06.2021;20:05:00;687;57.8;40
16.06.2021;20:15:00;611;57.9;40
16.06.2021;20:25:00;522;58.0;40
16.06.2021;20:35:00;449;58.1;39
16.06.2021;20:45:00;385;58.2;39
16.06.2021;20:55:00;316;58.2;39
16.06.2021;21:05:00;241;58.2;39
16.06.2021;21:15:00;172;58.2;39
16.06.2021;21:25:00;140;58.2;38
16.06.2021;21:35:00;120;58.2;38
17.06.2021;05:35:00;64;0.1;31
17.06.2021;05:45:00;171;0.1;31
17.06.2021;05:55:00;231;0.2;32
17.06.2021;06:05:00;283;0.2;32
17.06.2021;06:15:00;319;0.3;33
17.06.2021;06:25:00;351;0.3;33
17.06.2021;06:35:00;384;0.4;33
17.06.2021;06:45:00;410;0.5;34
17.06.2021;06:55:00;462;0.5;34
17.06.2021;07:05:00;536;0.6;34
17.06.2021;07:15:00;568;0.7;34
17.06.2021;07:25:00;741;0.8;34
17.06.2021;07:35:00;853;1.0;35
17.06.2021;07:45:00;1215;1.1;35
17.06.2021;07:55:00;1253;1.3;35
17.06.2021;08:05:00;1877;1.6;35
17.06.2021;08:15:00;2191;2.0;35
17.06.2021;08:25:00;1878;2.3;36
17.06.2021;08:35:00;2686;2.7;37
17.06.2021;08:45:00;2992;3.2;38
17.06.2021;08:55:00;3182;3.7;39
17.06.2021;09:05:00;3461;4.3;40
17.06.2021;09:15:00;3629;4.9;41
17.06.2021;09:25:00;4129;5.5;42
17.06.2021;09:35:00;4430;6.3;44
17.06.2021;09:45:00;4546;7.0;45
17.06.2021;09:55:00;4802;7.8;46
17.06.2021;10:05:00;5027;8.6;47
17.06.2021;10:15:00;5038;9.4;48
17.06.2021;10:25:00;5293;10.3;44
17.06.2021;10:35:00;5535;11.2;47
17.06.2021;10:45:00;5777;12.1;45
17.06.2021;10:55:00;5857;13.1;46
17.06.2021;11:05:00;5976;14.1;46
17.06.2021;11:15:00;6218;15.1;46
17.06.2021;11:25:00;6458;16.2;44
17.06.2021;11:35:00;6480;17.2;47
17.06.2021;11:45:00;6218;18.2;44
17.06.2021;11:55:00;6412;19.3;47
17.06.2021;12:05:00;6793;20.4;46
17.06.2021;12:15:00;6831;21.5;44
17.06.2021;12:25:00;6813;22.7;47
17.06.2021;12:35:00;6650;23.8;45
17.06.2021;12:45:00;6577;24.9;45
17.06.2021;12:55:00;6682;26.0;47
17.06.2021;13:05:00;6774;27.1;44
17.06.2021;13:15:00;6915;28.2;46
17.06.2021;13:25:00;6873;29.4;47
17.06.2021;13:35:00;6909;30.5;44
17.06.2021;13:45:00;6646;31.6;47
17.06.2021;13:55:00;6838;32.7;46
17.06.2021;14:05:00;6808;33.9;44
17.06.2021;14:15:00;6898;35.0;47
17.06.2021;14:25:00;6794;36.1;45
17.06.2021;14:45:00;6742;38.4;47
17.06.2021;14:55:00;6557;39.4;45
17.06.2021;15:15:00;6033;41.6;47
17.06.2021;15:35:00;5918;43.6;48
17.06.2021;15:55:00;5885;45.5;45
17.06.2021;16:05:00;4926;46.3;45
17.06.2021;16:15:00;4970;47.2;48
17.06.2021;16:25:00;5598;48.1;45
17.06.2021;16:35:00;5476;49.0;47
17.06.2021;16:45:00;5068;49.8;44
17.06.2021;16:55:00;4629;50.6;47
17.06.2021;17:05:00;4247;51.3;46
17.06.2021;17:15:00;4038;52.0;44
17.06.2021;17:25:00;3847;52.6;46
17.06.2021;17:35:00;3671;53.3;47
17.06.2021;17:45:00;3472;53.8;48
17.06.2021;17:55:00;2978;54.3;48
17.06.2021;18:05:00;2902;54.8;47
17.06.2021;18:15:00;2575;55.3;47
17.06.2021;18:25:00;2262;55.7;46
17.06.2021;18:35:00;2236;56.0;46
17.06.2021;18:45:00;2175;56.4;45
17.06.2021;18:55:00;1880;56.7;45
17.06.2021;19:05:00;1384;56.9;43
17.06.2021;19:15:00;1187;57.1;43
17.06.2021;19:25:00;987;57.3;42
17.06.2021;19:35:00;923;57.4;41
17.06.2021;19:45:00;816;57.6;41
17.06.2021;19:55:00;629;57.7;41
17.06.2021;20:05:00;484;57.8;40
17.06.2021;20:15:00;370;57.9;40
17.06.2021;20:25:00;350;57.9;40
17.06.2021;20:35:00;302;58.0;40
17.06.2021;20:45:00;253;58.0;39
17.06.2021;20:55:00;204;58.0;39
17.06.2021;21:05:00;157;58.0;39
17.06.2021;21:15:00;103;58.0;39
17.06.2021;21:25:00;102;58.0;39
17.06.2021;21:35:00;92;58.0;39
18.06.2021;05:45:00;140;0.1;31
18.06.2021;05:55:00;191;0.1;32
18.06.2021;06:05:00;252;0.1;32
18.06.2021;06:15:00;311;0.2;33
18.06.2021;06:25:00;374;0.2;33
18.06.2021;06:35:00;431;0.3;34
18.06.2021;06:45:00;487;0.4;34
18.06.2021;06:55:00;536;0.5;34
18.06.2021;07:05:00;602;0.6;34
18.06.2021;07:15:00;677;0.7;35
18.06.2021;07:25:00;759;0.8;35
18.06.2021;07:35:00;855;0.9;35
18.06.2021;07:45:00;1223;1.1;35
18.06.2021;07:55:00;1414;1.4;35
18.06.2021;08:05:00;1682;1.6;35
18.06.2021;08:15:00;1937;1.9;36
18.06.2021;08:25:00;2243;2.3;36
18.06.2021;08:35:00;2660;2.7;37
18.06.2021;08:45:00;3055;3.2;39
18.06.2021;08:55:00;3049;3.6;39
18.06.2021;09:05:00;1663;3.9;39
18.06.2021;09:15:00;3665;4.4;39
18.06.2021;09:25:00;3847;5.0;41
18.06.2021;09:35:00;4010;5.7;42
18.06.2021;09:45:00;4180;6.4;44
18.06.2021;09:55:00;4300;7.1;45
18.06.2021;10:05:00;4453;7.8;46
18.06.2021;10:15:00;4622;8.5;47
18.06.2021;10:25:00;4772;9.3;48
18.06.2021;10:35:00;5035;10.1;46
18.06.2021;10:45:00;5271;11.0;45
18.06.2021;10:55:00;5363;11.9;48
18.06.2021;11:05:00;5548;12.8;44
18.06.2021;11:15:00;5506;13.7;46
18.06.2021;11:25:00;5641;14.6;47
18.06.2021;11:35:00;5793;15.6;45
18.06.2021;11:45:00;5923;16.6;47
18.06.2021;11:55:00;6004;17.5;45
18.06.2021;12:05:00;6110;18.6;45
18.06.2021;12:15:00;6171;19.6;46
18.06.2021;12:25:00;6176;20.6;44
18.06.2021;12:35:00;6310;21.6;48
18.06.2021;12:45:00;6374;22.7;44
18.06.2021;12:55:00;6432;23.7;46
18.06.2021;13:05:00;6452;24.8;46
18.06.2021;13:15:00;6539;25.9;44
18.06.2021;13:25:00;6335;26.9;48
18.06.2021;13:35:00;6555;28.0;45
18.06.2021;13:45:00;6524;29.1;45
18.06.2021;13:55:00;6518;30.1;47
18.06.2021;14:05:00;6447;31.2;44
18.06.2021;14:15:00;6390;32.3;47
18.06.2021;14:25:00;6381;33.3;45
18.06.2021;14:35:00;6006;34.3;45
18.06.2021;14:45:00;6360;35.3;47
18.06.2021;14:55:00;6090;36.4;44
18.06.2021;15:05:00;6146;37.4;47
18.06.2021;15:15:00;6039;38.4;45
18.06.2021;15:25:00;5880;39.3;46
18.06.2021;15:35:00;5778;40.3;46
18.06.2021;15:45:00;5558;41.2;46
18.06.2021;15:55:00;5514;42.1;46
18.06.2021;16:05:00;5416;43.0;46
18.06.2021;16:15:00;5286;43.9;45
18.06.2021;16:25:00;5155;44.8;47
18.06.2021;16:35:00;4908;45.6;44
18.06.2021;16:45:00;4586;46.4;47
18.06.2021;16:55:00;4150;47.1;48
18.06.2021;17:05:00;3848;47.7;44
18.06.2021;17:15:00;3626;48.3;46
18.06.2021;17:25:00;3478;48.9;47
18.06.2021;17:35:00;3260;49.5;47
18.06.2021;17:45:00;2975;50.0;47
18.06.2021;17:55:00;2923;50.5;47
18.06.2021;18:05:00;2003;50.8;46
18.06.2021;18:15:00;1166;51.1;45
18.06.2021;18:25:00;905;51.2;43
18.06.2021;18:35:00;977;51.4;43
18.06.2021;18:45:00;1010;51.5;42
18.06.2021;18:55:00;1011;51.7;41
18.06.2021;19:05:00;997;51.9;41
18.06.2021;19:15:00;976;52.0;41
18.06.2021;19:25:00;853;52.2;41
18.06.2021;19:35:00;615;52.3;40
18.06.2021;19:45:00;586;52.4;40
18.06.2021;19:55:00;494;52.5;40
18.06.2021;20:05:00;434;52.5;40
18.06.2021;20:15:00;354;52.6;40
18.06.2021;20:25:00;315;52.7;39
18.06.2021;20:35:00;274;52.7;39
18.06.2021;20:45:00;230;52.8;39
18.06.2021;20:55:00;185;52.8;39
18.06.2021;21:05:00;151;52.8;39
18.06.2021;21:15:00;120;52.8;39
18.06.2021;21:25:00;89;52.8;39
19.06.2021;05:45:00;156;0.1;31
19.06.2021;05:55:00;304;0.1;32
19.06.2021;06:05:00;341;0.1;33
19.06.2021;06:15:00;408;0.2;33
19.06.2021;06:25:00;437;0.3;34
19.06.2021;06:35:00;418;0.4;34
19.06.2021;06:45:00;598;0.4;34
19.06.2021;06:55:00;896;0.6;34
19.06.2021;07:05:00;810;0.7;35
19.06.2021;07:15:00;745;0.8;35
19.06.2021;07:25:00;990;1.0;35
19.06.2021;07:35:00;1226;1.2;35
19.06.2021;07:45:00;1354;1.4;36
19.06.2021;07:55:00;1381;1.6;36
19.06.2021;08:05:00;1510;1.9;36
19.06.2021;08:15:00;1963;2.2;36
19.06.2021;08:25:00;2103;2.5;37
19.06.2021;08:35:00;2254;2.9;38
19.06.2021;08:45:00;2589;3.3;38
19.06.2021;08:55:00;2717;3.7;39
19.06.2021;09:05:00;2754;4.2;40
19.06.2021;09:15:00;3028;4.7;40
19.06.2021;09:25:00;3213;5.2;41
19.06.2021;09:35:00;3492;5.8;42
19.06.2021;09:45:00;3679;6.4;43
19.06.2021;09:55:00;3687;7.0;44
19.06.2021;10:05:00;4122;7.6;45
19.06.2021;10:15:00;4650;8.4;46
19.06.2021;10:25:00;5003;9.1;47
19.06.2021;10:35:00;5202;10.0;48
19.06.2021;10:45:00;4963;10.8;44
19.06.2021;10:55:00;4793;11.6;47
19.06.2021;11:05:00;5291;12.4;48
19.06.2021;11:15:00;5554;13.3;44
19.06.2021;11:25:00;5617;14.2;47
19.06.2021;11:35:00;5301;15.1;44
19.06.2021;11:45:00;5890;16.1;46
19.06.2021;11:55:00;5741;17.0;44
19.06.2021;12:05:00;5681;18.0;46
19.06.2021;12:15:00;6103;19.0;45
19.06.2021;12:25:00;6246;20.0;47
19.06.2021;12:35:00;6131;21.0;44
19.06.2021;12:45:00;5951;22.0;48
19.06.2021;12:55:00;5956;23.0;44
19.06.2021;13:05:00;6489;24.0;47
19.06.2021;13:15:00;6157;25.1;45
19.06.2021;13:25:00;6274;26.1;45
19.06.2021;13:35:00;6629;27.2;47
19.06.2021;13:45:00;6459;28.2;44
19.06.2021;13:55:00;6225;29.3;47
19.06.2021;14:05:00;6248;30.3;45
19.06.2021;14:15:00;6161;31.3;45
19.06.2021;14:25:00;6308;32.4;47
19.06.2021;14:35:00;6244;33.4;44
19.06.2021;14:45:00;6273;34.5;47
19.06.2021;14:55:00;6147;35.5;45
19.06.2021;15:05:00;6381;36.5;45
19.06.2021;15:15:00;6156;37.5;46
19.06.2021;15:25:00;5650;38.5;44
19.06.2021;15:35:00;5796;39.4;47
19.06.2021;15:45:00;5571;40.3;44
19.06.2021;15:55:00;5766;41.3;47
19.06.2021;16:05:00;5505;42.2;44
19.06.2021;16:15:00;4396;42.9;45
19.06.2021;16:25:00;5589;43.8;47
19.06.2021;16:35:00;5101;44.6;44
19.06.2021;16:45:00;4190;45.3;47
19.06.2021;16:55:00;3745;46.0;48
19.06.2021;17:05:00;3334;46.5;48
19.06.2021;17:15:00;3381;47.1;48
19.06.2021;17:25:00;2891;47.6;48
19.06.2021;17:35:00;3066;48.1;48
19.06.2021;17:45:00;2428;48.5;47
19.06.2021;17:55:00;3349;49.0;47
19.06.2021;18:05:00;2451;49.5;47
19.06.2021;18:15:00;2874;50.0;47
19.06.2021;18:25:00;2093;50.3;46
19.06.2021;18:35:00;2121;50.7;46
19.06.2021;18:45:00;1387;51.0;44
19.06.2021;18:55:00;1047;51.2;43
19.06.2021;19:05:00;1203;51.4;43
19.06.2021;19:15:00;1346;51.6;42
19.06.2021;19:25:00;916;51.8;42
19.06.2021;19:35:00;781;51.9;41
19.06.2021;19:45:00;450;52.0;41
19.06.2021;19:55:00;292;52.1;41
19.06.2021;20:05:00;289;52.1;40
19.06.2021;20:15:00;297;52.1;40
19.06.2021;20:25:00;276;52.2;40
19.06.2021;20:35:00;241;52.2;40
19.06.2021;20:45:00;217;52.3;39
19.06.2021;20:55:00;185;52.3;39
19.06.2021;21:05:00;150;52.3;39
19.06.2021;21:15:00;118;52.3;39
19.06.2021;21:25:00;97;52.3;39
20.06.2021;06:15:00;96;0;32
20.06.2021;06:25:00;234;0.1;32
20.06.2021;06:35:00;367;0.1;33
20.06.2021;06:45:00;331;0.2;33
20.06.2021;06:55:00;387;0.2;34
20.06.2021;07:05:00;544;0.3;34
20.06.2021;07:15:00;460;0.4;34
20.06.2021;07:25:00;611;0.5;35
20.06.2021;07:35:00;1023;0.6;35
20.06.2021;07:45:00;861;0.8;35
20.06.2021;07:55:00;1009;1.0;35
20.06.2021;08:05:00;1024;1.1;36
20.06.2021;08:15:00;1242;1.3;36
20.06.2021;08:25:00;1590;1.6;36
20.06.2021;08:35:00;1648;1.8;36
20.06.2021;08:45:00;1489;2.1;36
20.06.2021;08:55:00;1457;2.3;37
20.06.2021;09:05:00;1500;2.6;37
20.06.2021;09:15:00;1607;2.9;37
20.06.2021;09:25:00;1840;3.2;37
20.06.2021;09:35:00;1789;3.4;38
20.06.2021;09:45:00;1756;3.7;38
20.06.2021;09:55:00;2105;4.1;38
20.06.2021;10:05:00;2274;4.4;39
20.06.2021;10:15:00;2459;4.8;39
20.06.2021;10:25:00;2257;5.2;40
20.06.2021;10:35:00;2107;5.6;40
20.06.2021;10:45:00;2305;6.0;40
20.06.2021;10:55:00;3191;6.4;41
20.06.2021;11:05:00;3757;7.1;42
20.06.2021;11:15:00;3392;7.6;43
20.06.2021;11:25:00;3721;8.3;44
20.06.2021;11:35:00;3661;8.9;45
20.06.2021;11:45:00;4500;9.7;47
20.06.2021;11:55:00;3355;10.2;46
20.06.2021;12:05:00;3886;10.9;46
20.06.2021;12:15:00;5563;11.8;46
20.06.2021;12:25:00;4916;12.5;44
20.06.2021;12:35:00;6245;13.5;48
20.06.2021;12:45:00;6512;14.5;44
20.06.2021;12:55:00;5718;15.5;48
20.06.2021;13:05:00;6481;16.5;44
20.06.2021;13:15:00;5686;17.5;48
20.06.2021;13:25:00;6241;18.6;44
20.06.2021;13:35:00;6250;19.5;47
20.06.2021;13:45:00;5380;20.5;44
20.06.2021;13:55:00;6216;21.5;46
20.06.2021;14:05:00;6975;22.7;47
20.06.2021;14:15:00;5287;23.6;45
20.06.2021;14:25:00;7011;24.7;47
20.06.2021;14:35:00;6267;25.7;44
20.06.2021;14:45:00;6628;26.8;46
20.06.2021;14:55:00;6208;27.9;46
20.06.2021;15:05:00;5561;28.9;44
20.06.2021;15:15:00;5645;29.8;46
20.06.2021;15:25:00;4021;30.6;44
20.06.2021;15:35:00;6221;31.6;47
20.06.2021;15:45:00;6279;32.6;45
20.06.2021;15:55:00;6372;33.6;45
20.06.2021;16:05:00;3654;34.3;45
20.06.2021;16:15:00;5197;35.3;46
20.06.2021;16:25:00;1979;35.8;43
20.06.2021;16:35:00;1116;36.0;43
20.06.2021;16:45:00;755;36.1;42
20.06.2021;16:55:00;635;36.2;42
20.06.2021;17:05:00;412;36.3;42
20.06.2021;17:15:00;248;36.3;41
20.06.2021;17:25:00;190;36.4;41
20.06.2021;17:35:00;195;36.4;41
20.06.2021;17:45:00;184;36.4;40
20.06.2021;17:55:00;137;36.5;40
20.06.2021;18:05:00;115;36.5;40
20.06.2021;18:15:00;86;36.5;40
20.06.2021;18:25:00;126;36.5;37
20.06.2021;18:35:00;204;36.5;38
20.06.2021;18:45:00;202;36.5;39
20.06.2021;18:55:00;203;36.6;39
20.06.2021;19:05:00;242;36.6;38
20.06.2021;19:15:00;322;36.7;38
20.06.2021;19:25:00;482;36.7;38
20.06.2021;19:35:00;558;36.8;38
20.06.2021;19:45:00;537;36.9;38
20.06.2021;19:55:00;563;37.0;38
20.06.2021;20:05:00;435;37.1;38
20.06.2021;20:15:00;367;37.2;38
20.06.2021;20:25:00;232;37.2;38
20.06.2021;20:35:00;220;37.2;38
20.06.2021;20:45:00;203;37.3;38
20.06.2021;20:55:00;167;37.3;38
20.06.2021;21:05:00;130;37.3;38
20.06.2021;21:15:00;108;37.3;38
20.06.2021;21:25:00;0;37.3;0
21.06.2021;05:45:00;109;0;29
21.06.2021;05:55:00;155;0;31
21.06.2021;06:05:00;169;0.1;32
21.06.2021;06:15:00;198;0.1;33
21.06.2021;06:25:00;251;0.1;33
21.06.2021;06:35:00;325;0.2;33
21.06.2021;06:45:00;456;0.3;34
21.06.2021;06:55:00;630;0.4;34
21.06.2021;07:05:00;1072;0.5;34
21.06.2021;07:15:00;903;0.7;34
21.06.2021;07:25:00;1342;0.9;35
21.06.2021;07:35:00;1503;1.1;35
21.06.2021;07:45:00;1821;1.4;35
21.06.2021;07:55:00;1070;1.6;36
21.06.2021;08:05:00;1891;1.9;36
21.06.2021;08:15:00;2115;2.3;36
21.06.2021;08:25:00;2312;2.6;37
21.06.2021;08:35:00;2627;3.0;38
21.06.2021;08:45:00;2881;3.5;39
21.06.2021;08:55:00;3203;4.0;40
21.06.2021;09:05:00;3495;4.6;41
21.06.2021;09:15:00;3751;5.2;42
21.06.2021;09:25:00;4020;5.8;43
21.06.2021;09:35:00;4287;6.5;44
21.06.2021;09:45:00;4493;7.3;45
21.06.2021;09:55:00;4732;8.1;46
21.06.2021;10:05:00;4967;8.9;48
21.06.2021;10:15:00;5208;9.7;46
21.06.2021;10:25:00;5403;10.6;45
21.06.2021;10:35:00;5585;11.5;48
21.06.2021;10:45:00;5695;12.4;44
21.06.2021;10:55:00;5894;13.4;47
21.06.2021;11:05:00;6018;14.4;44
21.06.2021;11:15:00;6183;15.4;47
21.06.2021;11:25:00;6313;16.4;44
21.06.2021;11:35:00;6410;17.5;47
21.06.2021;11:45:00;6509;18.6;45
21.06.2021;11:55:00;6606;19.7;45
21.06.2021;12:05:00;6675;20.7;47
21.06.2021;12:15:00;6847;21.9;44
21.06.2021;12:25:00;6970;23.0;47
21.06.2021;12:35:00;7016;24.2;46
21.06.2021;12:45:00;7229;25.4;44
21.06.2021;12:55:00;7158;26.5;47
21.06.2021;13:05:00;7263;27.7;46
21.06.2021;13:15:00;7201;28.8;44
21.06.2021;13:25:00;4483;29.8;47
21.06.2021;13:35:00;6161;30.9;44
21.06.2021;13:45:00;7107;32.1;46
21.06.2021;13:55:00;7113;33.2;47
21.06.2021;14:05:00;7057;34.4;44
21.06.2021;14:15:00;6917;35.6;47
21.06.2021;14:25:00;7016;36.7;46
21.06.2021;14:35:00;6941;37.9;44
21.06.2021;14:45:00;6871;39.0;47
21.06.2021;14:55:00;6825;40.1;45
21.06.2021;15:05:00;6760;41.2;44
21.06.2021;15:15:00;6727;42.3;47
21.06.2021;15:25:00;6766;43.4;44
21.06.2021;15:35:00;6551;44.5;46
21.06.2021;15:45:00;6641;45.6;46
21.06.2021;15:55:00;5934;46.7;44
21.06.2021;16:05:00;2723;47.3;45
21.06.2021;16:15:00;1877;47.7;44
21.06.2021;16:25:00;2483;48.1;45
21.06.2021;16:35:00;2157;48.5;45
21.06.2021;16:45:00;5785;49.2;46
21.06.2021;16:55:00;1859;49.7;43
21.06.2021;17:05:00;4484;50.5;45
21.06.2021;17:15:00;1797;50.8;45
21.06.2021;17:25:00;1599;51.1;44
21.06.2021;17:35:00;1359;51.4;43
21.06.2021;17:45:00;1440;51.6;43
21.06.2021;17:55:00;928;51.8;42
21.06.2021;18:05:00;728;51.9;41
21.06.2021;18:15:00;560;52.0;41
21.06.2021;18:25:00;380;52.1;41
21.06.2021;18:35:00;240;52.1;40
21.06.2021;18:45:00;160;52.1;40
21.06.2021;18:55:00;135;52.1;40
21.06.2021;19:05:00;120;52.2;40
21.06.2021;19:15:00;116;52.2;39
21.06.2021;19:25:00;107;52.2;39
21.06.2021;20:25:00;176;52.2;34
21.06.2021;20:35:00;162;52.3;36
21.06.2021;20:45:00;126;52.3;36
21.06.2021;20:55:00;124;52.3;37
21.06.2021;21:05:00;111;52.3;37
21.06.2021;21:15:00;101;52.3;37
22.06.2021;05:45:00;140;0;31
22.06.2021;05:55:00;169;0;32
22.06.2021;06:05:00;200;0.1;32
22.06.2021;06:15:00;237;0.1;33
22.06.2021;06:25:00;286;0.1;33
22.06.2021;06:35:00;403;0.2;33
22.06.2021;06:45:00;407;0.3;34
22.06.2021;06:55:00;451;0.3;34
22.06.2021;07:05:00;529;0.4;34
22.06.2021;07:15:00;524;0.5;34
22.06.2021;07:25:00;741;0.6;35
22.06.2021;07:35:00;988;0.8;35
22.06.2021;07:45:00;1251;1.0;35
22.06.2021;07:55:00;1363;1.2;35
22.06.2021;08:05:00;1238;1.4;35
22.06.2021;08:15:00;1159;1.6;36
22.06.2021;08:25:00;1270;1.8;36
22.06.2021;08:35:00;1160;2.0;36
22.06.2021;09:05:00;1667;2.8;37
22.06.2021;09:25:00;463;3.1;37
22.06.2021;09:55:00;1928;3.5;37
22.06.2021;10:15:00;1714;4.2;37
22.06.2021;10:45:00;862;4.7;37
22.06.2021;11:05:00;950;5.0;37
22.06.2021;11:25:00;478;5.2;37
22.06.2021;11:55:00;938;5.5;37
22.06.2021;12:05:00;1195;5.7;37
22.06.2021;12:15:00;1252;5.9;37
22.06.2021;12:25:00;1509;6.1;37
22.06.2021;12:35:00;1608;6.4;37
22.06.2021;12:45:00;1521;6.6;37
22.06.2021;12:55:00;2021;7.0;37
22.06.2021;13:05:00;2784;7.4;38
22.06.2021;13:15:00;3576;7.9;39
22.06.2021;13:25:00;4948;8.6;42
22.06.2021;13:35:00;5946;9.5;44
22.06.2021;13:45:00;4002;10.2;45
22.06.2021;13:55:00;3930;10.8;46
22.06.2021;14:05:00;3967;11.5;46
22.06.2021;14:15:00;5862;12.4;47
22.06.2021;14:25:00;7070;13.5;45
22.06.2021;14:35:00;3817;14.2;46
22.06.2021;14:45:00;4353;14.8;46
22.06.2021;14:55:00;3668;15.5;47
