Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
22.06.2021;15:05:00;3982;16.2;48
22.06.2021;15:15:00;3565;16.8;48
22.06.2021;15:25:00;1905;17.2;46
22.06.2021;15:35:00;2307;17.5;45
22.06.2021;15:45:00;2741;18.0;45
22.06.2021;15:55:00;6512;18.8;47
22.06.2021;16:05:00;2490;19.4;43
22.06.2021;16:15:00;1755;19.7;42
22.06.2021;16:25:00;2500;20.1;42
22.06.2021;16:35:00;2919;20.6;43
22.06.2021;16:45:00;2728;21.3;45
22.06.2021;16:55:00;1386;21.5;43
22.06.2021;17:05:00;2924;21.9;43
22.06.2021;17:15:00;1946;22.3;43
22.06.2021;17:25:00;1576;22.5;42
22.06.2021;17:35:00;1426;22.8;41
22.06.2021;17:45:00;1854;23.0;41
22.06.2021;17:55:00;1565;23.3;41
22.06.2021;18:05:00;1396;23.5;40
22.06.2021;18:15:00;1356;23.8;40
22.06.2021;18:25:00;984;24.0;40
22.06.2021;18:35:00;863;24.1;39
22.06.2021;18:45:00;780;24.2;39
22.06.2021;18:55:00;933;24.4;39
22.06.2021;19:05:00;801;24.5;39
22.06.2021;19:15:00;567;24.6;39
22.06.2021;19:25:00;362;24.7;39
22.06.2021;19:35:00;446;24.8;38
22.06.2021;19:45:00;322;24.8;38
22.06.2021;19:55:00;429;24.9;38
22.06.2021;20:05:00;495;25.0;38
22.06.2021;20:15:00;426;25.0;38
22.06.2021;20:25:00;463;25.1;38
22.06.2021;20:35:00;326;25.2;38
22.06.2021;20:45:00;252;25.2;38
22.06.2021;20:55:00;182;25.2;38
22.06.2021;21:05:00;118;25.2;38
22.06.2021;21:15:00;91;25.2;37
23.06.2021;05:40:00;121;0;29
23.06.2021;05:50:00;183;0;31
23.06.2021;06:00:00;188;0.1;32
23.06.2021;06:10:00;211;0.1;32
23.06.2021;06:20:00;203;0.1;33
23.06.2021;06:30:00;222;0.2;33
23.06.2021;06:40:00;380;0.2;33
23.06.2021;06:50:00;512;0.3;34
23.06.2021;07:00:00;707;0.4;34
23.06.2021;07:10:00;744;0.5;34
23.06.2021;07:20:00;927;0.7;34
23.06.2021;07:30:00;918;0.8;34
23.06.2021;07:40:00;532;0.9;35
23.06.2021;07:50:00;1449;1.1;35
23.06.2021;08:00:00;1248;1.3;35
23.06.2021;08:10:00;1594;1.6;35
23.06.2021;08:20:00;2992;2.0;36
23.06.2021;08:30:00;1221;2.2;36
23.06.2021;08:40:00;611;2.4;36
23.06.2021;08:50:00;1330;2.6;36
23.06.2021;09:00:00;3823;3.0;36
23.06.2021;09:10:00;3410;3.5;38
23.06.2021;09:20:00;1995;3.9;39
23.06.2021;09:30:00;3729;4.5;40
23.06.2021;09:40:00;4544;5.0;40
23.06.2021;09:50:00;3007;5.6;42
23.06.2021;10:00:00;4469;6.2;42
23.06.2021;10:10:00;3729;6.8;43
23.06.2021;10:20:00;3805;7.4;43
23.06.2021;10:30:00;3820;7.9;44
23.06.2021;10:40:00;3113;8.6;45
23.06.2021;10:50:00;2722;9.2;45
23.06.2021;11:00:00;7595;10.3;47
23.06.2021;11:10:00;6874;11.4;45
23.06.2021;11:20:00;5497;12.5;44
23.06.2021;11:30:00;2042;13.1;43
23.06.2021;11:40:00;4868;13.9;45
23.06.2021;11:50:00;2309;14.4;45
23.06.2021;12:00:00;2358;14.8;45
23.06.2021;12:10:00;7462;16.1;45
23.06.2021;12:20:00;8060;17.2;47
23.06.2021;12:30:00;2590;18.0;42
23.06.2021;12:40:00;8202;19.1;47
23.06.2021;12:50:00;5110;20.2;44
23.06.2021;13:00:00;2274;20.6;43
23.06.2021;13:10:00;8431;21.7;47
23.06.2021;13:20:00;7902;23.0;46
23.06.2021;13:30:00;6896;24.3;44
23.06.2021;13:40:00;3803;24.9;45
23.06.2021;13:50:00;7227;26.2;45
23.06.2021;14:00:00;7504;27.4;47
23.06.2021;14:10:00;7179;28.6;45
23.06.2021;14:20:00;7033;29.8;44
23.06.2021;14:30:00;6355;30.9;47
23.06.2021;14:40:00;4629;31.5;43
23.06.2021;14:50:00;6864;32.6;47
23.06.2021;15:00:00;6389;33.7;46
23.06.2021;15:10:00;4707;34.5;46
23.06.2021;15:20:00;4373;35.2;44
23.06.2021;15:30:00;5130;36.1;48
23.06.2021;15:40:00;4453;36.8;44
23.06.2021;15:50:00;4531;37.6;45
23.06.2021;16:00:00;4149;38.3;47
23.06.2021;16:10:00;3714;38.9;48
23.06.2021;16:20:00;3490;39.5;48
23.06.2021;16:30:00;2957;40.0;47
23.06.2021;16:40:00;2630;40.5;46
23.06.2021;16:50:00;2767;40.9;46
23.06.2021;17:00:00;3017;41.4;46
23.06.2021;17:10:00;3577;42.0;46
23.06.2021;17:20:00;3049;42.5;46
23.06.2021;17:30:00;3141;43.0;46
23.06.2021;17:40:00;3321;43.6;47
23.06.2021;17:50:00;3226;44.1;47
23.06.2021;18:00:00;1512;44.4;45
23.06.2021;18:10:00;1070;44.6;43
23.06.2021;18:20:00;1103;44.8;42
23.06.2021;18:30:00;1177;44.9;42
23.06.2021;18:40:00;1039;45.1;41
23.06.2021;18:50:00;853;45.3;41
23.06.2021;19:00:00;608;45.4;40
23.06.2021;19:10:00;507;45.5;40
23.06.2021;19:20:00;565;45.6;40
23.06.2021;19:30:00;568;45.7;39
23.06.2021;19:40:00;673;45.8;39
23.06.2021;19:50:00;772;45.9;39
23.06.2021;20:00:00;791;46.0;39
23.06.2021;20:10:00;203;46.1;39
23.06.2021;20:20:00;119;46.1;39
23.06.2021;20:30:00;141;46.1;38
23.06.2021;20:40:00;133;46.1;38
23.06.2021;20:50:00;111;46.2;38
23.06.2021;21:00:00;103;46.2;38
23.06.2021;21:10:00;97;46.2;38
24.06.2021;05:40:00;57;0;30
24.06.2021;05:50:00;166;0;31
24.06.2021;06:00:00;188;0;32
24.06.2021;06:10:00;231;0.1;32
24.06.2021;06:20:00;374;0.1;33
24.06.2021;06:30:00;518;0.2;33
24.06.2021;06:40:00;507;0.3;33
24.06.2021;06:50:00;424;0.4;34
24.06.2021;07:00:00;502;0.4;34
24.06.2021;07:10:00;538;0.5;34
24.06.2021;07:20:00;803;0.7;34
24.06.2021;07:30:00;737;0.8;34
24.06.2021;07:40:00;802;0.9;34
24.06.2021;07:50:00;1373;1.1;35
24.06.2021;08:00:00;1099;1.3;35
24.06.2021;08:10:00;1171;1.5;35
24.06.2021;08:20:00;1767;1.8;35
24.06.2021;08:30:00;1262;2.0;35
24.06.2021;08:40:00;3763;2.6;37
24.06.2021;08:50:00;2497;3.1;39
24.06.2021;09:00:00;4250;3.7;39
24.06.2021;09:10:00;2705;4.2;40
24.06.2021;09:20:00;2476;4.6;40
24.06.2021;09:30:00;3622;5.1;40
24.06.2021;09:40:00;3237;5.7;42
24.06.2021;09:50:00;1797;6.1;41
24.06.2021;10:00:00;1514;6.3;40
24.06.2021;10:10:00;2627;6.7;40
24.06.2021;10:20:00;1541;6.9;40
24.06.2021;10:30:00;1376;7.2;39
24.06.2021;10:40:00;1307;7.4;39
24.06.2021;10:50:00;644;7.5;38
24.06.2021;11:00:00;1469;7.7;38
24.06.2021;11:10:00;2318;8.1;38
24.06.2021;11:20:00;2857;8.5;39
24.06.2021;11:30:00;2927;9.0;40
24.06.2021;11:40:00;2997;9.5;41
24.06.2021;11:50:00;3364;10.1;42
24.06.2021;12:00:00;6083;10.8;43
24.06.2021;12:10:00;3685;11.7;46
24.06.2021;12:20:00;5682;12.4;46
24.06.2021;12:30:00;5066;13.3;44
24.06.2021;12:40:00;7884;14.5;47
24.06.2021;12:50:00;7953;15.7;46
24.06.2021;13:00:00;4454;16.6;44
24.06.2021;13:10:00;4431;17.2;44
24.06.2021;13:20:00;7319;18.5;44
24.06.2021;13:30:00;2831;19.0;43
24.06.2021;13:40:00;5909;19.8;45
24.06.2021;13:50:00;7724;21.1;44
24.06.2021;14:00:00;7824;22.4;46
24.06.2021;14:10:00;8143;23.7;47
24.06.2021;14:20:00;8567;25.0;46
24.06.2021;14:30:00;3765;26.0;43
24.06.2021;14:40:00;6414;26.9;45
24.06.2021;14:50:00;4521;27.7;48
24.06.2021;15:00:00;3552;28.3;44
24.06.2021;15:10:00;2353;28.7;44
24.06.2021;15:20:00;1600;29.0;43
24.06.2021;15:30:00;1161;29.2;42
24.06.2021;15:40:00;953;29.4;41
24.06.2021;15:50:00;817;29.5;41
24.06.2021;16:00:00;752;29.7;41
24.06.2021;16:10:00;581;29.8;40
24.06.2021;16:20:00;424;29.8;40
24.06.2021;16:30:00;635;29.9;40
24.06.2021;16:40:00;995;30.1;39
24.06.2021;16:50:00;870;30.2;39
24.06.2021;17:00:00;671;30.4;39
24.06.2021;17:10:00;679;30.5;39
24.06.2021;17:20:00;439;30.6;39
24.06.2021;17:30:00;372;30.6;38
24.06.2021;17:40:00;515;30.7;38
24.06.2021;17:50:00;697;30.8;38
24.06.2021;18:00:00;787;30.9;38
24.06.2021;18:10:00;756;31.1;38
24.06.2021;18:20:00;733;31.2;38
24.06.2021;18:30:00;643;31.3;38
24.06.2021;18:40:00;488;31.4;38
24.06.2021;18:50:00;353;31.4;38
24.06.2021;19:00:00;280;31.5;37
24.06.2021;19:10:00;264;31.5;37
24.06.2021;19:20:00;252;31.6;37
24.06.2021;19:30:00;223;31.6;37
24.06.2021;19:40:00;236;31.6;37
24.06.2021;19:50:00;254;31.7;37
24.06.2021;20:00:00;282;31.7;37
24.06.2021;20:10:00;282;31.8;37
24.06.2021;20:20:00;315;31.8;37
24.06.2021;20:30:00;338;31.9;37
24.06.2021;20:40:00;315;31.9;37
24.06.2021;20:50:00;239;32.0;37
24.06.2021;21:00:00;185;32.0;37
24.06.2021;21:10:00;148;32.0;37
24.06.2021;21:20:00;110;32.0;37
24.06.2021;21:30:00;93;32.0;37
25.06.2021;05:55:00;38;0;30
25.06.2021;06:05:00;146;0.1;31
25.06.2021;06:15:00;220;0.1;32
25.06.2021;06:25:00;233;0.1;32
25.06.2021;06:35:00;263;0.2;32
25.06.2021;06:45:00;368;0.2;33
25.06.2021;06:55:00;561;0.3;33
25.06.2021;07:05:00;685;0.4;33
25.06.2021;07:15:00;743;0.5;33
25.06.2021;07:25:00;1048;0.7;34
25.06.2021;07:35:00;1082;0.9;34
25.06.2021;07:45:00;1093;1.1;34
25.06.2021;07:55:00;1366;1.3;34
25.06.2021;08:05:00;1540;1.5;35
25.06.2021;08:15:00;2225;1.9;35
25.06.2021;08:25:00;2496;2.3;36
25.06.2021;08:35:00;2637;2.7;37
25.06.2021;08:45:00;3251;3.2;38
25.06.2021;08:55:00;2985;3.8;39
25.06.2021;09:05:00;3682;4.3;40
25.06.2021;09:15:00;4089;5.0;41
25.06.2021;09:25:00;3104;5.5;41
25.06.2021;09:35:00;2140;6.1;42
25.06.2021;09:45:00;3701;6.7;42
25.06.2021;09:55:00;3771;7.4;44
25.06.2021;10:05:00;6495;8.3;46
25.06.2021;10:15:00;1702;8.8;45
25.06.2021;10:25:00;4524;9.4;44
25.06.2021;10:35:00;4366;10.1;46
25.06.2021;10:45:00;4359;11.0;44
25.06.2021;10:55:00;2416;11.4;42
25.06.2021;11:05:00;3149;11.9;43
25.06.2021;11:15:00;3950;12.5;44
25.06.2021;11:25:00;4796;13.2;45
25.06.2021;11:35:00;4173;14.0;46
25.06.2021;11:45:00;4502;14.7;46
25.06.2021;11:55:00;2767;15.3;47
25.06.2021;12:05:00;3472;15.8;46
25.06.2021;12:15:00;4187;16.4;46
25.06.2021;12:25:00;4212;17.1;47
25.06.2021;12:35:00;3668;18.1;43
25.06.2021;12:45:00;6286;18.9;45
25.06.2021;12:55:00;7661;20.0;47
25.06.2021;13:05:00;7756;21.3;46
25.06.2021;13:15:00;5292;22.3;44
25.06.2021;13:25:00;7122;23.3;47
25.06.2021;13:35:00;2394;23.9;43
25.06.2021;13:45:00;3101;24.3;42
25.06.2021;13:55:00;3979;25.0;44
25.06.2021;14:05:00;4133;25.6;46
25.06.2021;14:15:00;4161;26.3;47
25.06.2021;14:25:00;3666;26.9;47
25.06.2021;14:35:00;3833;27.6;47
25.06.2021;14:45:00;5035;28.3;47
25.06.2021;14:55:00;2834;28.8;43
25.06.2021;15:05:00;3872;29.4;44
25.06.2021;15:15:00;4482;30.1;45
25.06.2021;15:25:00;5581;31.0;46
25.06.2021;15:35:00;7171;32.0;45
25.06.2021;15:45:00;8555;33.3;44
25.06.2021;15:55:00;3502;34.1;45
25.06.2021;16:05:00;4418;34.8;46
25.06.2021;16:15:00;4991;35.6;48
25.06.2021;16:25:00;4705;36.4;44
25.06.2021;16:35:00;5994;37.4;47
25.06.2021;16:45:00;3534;37.9;43
25.06.2021;16:55:00;4906;38.6;45
25.06.2021;17:05:00;5014;39.5;46
25.06.2021;17:15:00;3303;40.2;44
25.06.2021;17:25:00;2696;40.7;45
25.06.2021;17:35:00;3630;41.2;45
25.06.2021;17:45:00;3143;41.8;46
25.06.2021;17:55:00;2834;42.2;45
25.06.2021;18:05:00;2513;42.7;45
25.06.2021;18:15:00;2831;43.1;44
25.06.2021;18:25:00;3127;43.7;45
25.06.2021;18:35:00;2808;44.2;45
25.06.2021;18:45:00;1290;44.4;43
25.06.2021;18:55:00;1145;44.6;42
25.06.2021;19:05:00;1037;44.8;41
25.06.2021;19:15:00;855;44.9;40
25.06.2021;19:25:00;797;45.0;40
25.06.2021;19:35:00;785;45.2;40
25.06.2021;19:45:00;755;45.3;40
25.06.2021;19:55:00;683;45.4;39
25.06.2021;20:05:00;567;45.5;39
25.06.2021;20:15:00;457;45.6;39
25.06.2021;20:25:00;304;45.6;39
25.06.2021;20:35:00;277;45.7;38
25.06.2021;20:45:00;233;45.7;38
25.06.2021;20:55:00;190;45.7;38
25.06.2021;21:05:00;146;45.7;38
25.06.2021;21:15:00;126;45.7;38
25.06.2021;21:25:00;102;45.7;38
25.06.2021;21:35:00;92;45.7;38
25.06.2021;21:45:00;84;45.7;37
26.06.2021;05:45:00;140;0.1;31
26.06.2021;05:55:00;176;0.1;31
26.06.2021;06:05:00;227;0.1;32
26.06.2021;06:15:00;268;0.2;32
26.06.2021;06:25:00;308;0.2;33
26.06.2021;06:35:00;347;0.3;33
26.06.2021;06:45:00;375;0.4;33
26.06.2021;06:55:00;419;0.4;34
26.06.2021;07:05:00;590;0.5;34
26.06.2021;07:15:00;905;0.6;34
26.06.2021;07:25:00;1015;0.8;34
26.06.2021;07:35:00;1119;1.0;34
26.06.2021;07:45:00;1034;1.2;35
26.06.2021;07:55:00;1101;1.3;35
26.06.2021;08:05:00;1170;1.5;35
26.06.2021;08:15:00;1046;1.7;35
26.06.2021;08:25:00;1107;1.9;35
26.06.2021;08:35:00;947;2.1;35
26.06.2021;08:45:00;1265;2.3;35
26.06.2021;08:55:00;2265;2.6;36
26.06.2021;09:05:00;1940;2.9;36
26.06.2021;09:15:00;3062;3.3;37
26.06.2021;09:25:00;2191;3.7;38
26.06.2021;09:35:00;2225;4.1;38
26.06.2021;09:45:00;3288;4.6;38
26.06.2021;09:55:00;2963;5.2;40
26.06.2021;10:05:00;3123;5.7;41
26.06.2021;10:15:00;5115;6.4;41
26.06.2021;10:25:00;6236;7.2;44
26.06.2021;10:35:00;3779;7.9;45
26.06.2021;10:45:00;7059;9.0;47
26.06.2021;10:55:00;3913;9.7;43
26.06.2021;11:05:00;4432;10.6;46
26.06.2021;11:15:00;7206;11.7;46
26.06.2021;11:25:00;4478;12.6;45
26.06.2021;11:35:00;4055;13.3;46
26.06.2021;11:45:00;5632;14.1;47
26.06.2021;11:55:00;7376;15.3;44
26.06.2021;12:05:00;5255;16.4;44
26.06.2021;12:15:00;4858;17.0;43
26.06.2021;12:25:00;4869;17.7;45
26.06.2021;12:35:00;5857;18.7;45
26.06.2021;12:45:00;7655;19.9;47
26.06.2021;12:55:00;7307;21.2;45
26.06.2021;13:05:00;6643;22.3;46
26.06.2021;13:15:00;5059;23.1;45
26.06.2021;13:25:00;3347;23.9;43
26.06.2021;13:35:00;6476;25.1;48
26.06.2021;13:45:00;7595;26.0;45
26.06.2021;13:55:00;7053;27.3;44
26.06.2021;14:05:00;4764;27.9;43
26.06.2021;14:15:00;7682;29.2;45
26.06.2021;14:25:00;5190;30.2;47
26.06.2021;14:35:00;7748;31.0;47
26.06.2021;14:45:00;2640;31.7;43
26.06.2021;14:55:00;5068;32.4;43
26.06.2021;15:05:00;6636;33.4;46
26.06.2021;15:15:00;6586;34.4;47
26.06.2021;15:25:00;2980;35.0;47
26.06.2021;15:35:00;4787;35.6;47
26.06.2021;15:45:00;5909;36.6;44
26.06.2021;15:55:00;3062;37.2;44
26.06.2021;16:05:00;4025;37.9;46
26.06.2021;16:15:00;3315;38.4;46
26.06.2021;16:25:00;4340;39.1;47
26.06.2021;16:35:00;5203;40.0;45
26.06.2021;16:45:00;5380;40.8;45
26.06.2021;16:55:00;3221;41.4;45
26.06.2021;17:05:00;2652;41.9;46
26.06.2021;17:15:00;2650;42.3;45
26.06.2021;17:25:00;4272;43.1;47
26.06.2021;17:35:00;4017;43.8;48
26.06.2021;17:45:00;3809;44.4;48
26.06.2021;17:55:00;3596;45.0;48
26.06.2021;18:05:00;3332;45.6;48
26.06.2021;18:15:00;3205;46.1;48
26.06.2021;18:25:00;2916;46.6;47
26.06.2021;18:35:00;2305;47.0;46
26.06.2021;18:45:00;2669;47.4;46
26.06.2021;18:55:00;2151;47.8;45
26.06.2021;19:05:00;1807;48.1;44
26.06.2021;19:15:00;887;48.3;43
26.06.2021;19:25:00;839;48.4;42
26.06.2021;19:35:00;730;48.6;41
26.06.2021;19:45:00;632;48.7;41
26.06.2021;19:55:00;696;48.8;40
26.06.2021;20:05:00;683;48.9;40
26.06.2021;20:15:00;570;49.0;40
26.06.2021;20:25:00;425;49.1;39
26.06.2021;20:35:00;328;49.1;39
26.06.2021;20:45:00;287;49.2;39
26.06.2021;20:55:00;214;49.2;39
26.06.2021;21:05:00;163;49.2;39
26.06.2021;21:15:00;126;49.2;38
26.06.2021;21:25:00;102;49.2;38
27.06.2021;05:45:00;0;0;31
27.06.2021;05:55:00;137;0.1;31
27.06.2021;06:05:00;235;0.1;32
27.06.2021;06:15:00;258;0.1;32
27.06.2021;06:25:00;273;0.2;33
27.06.2021;06:35:00;330;0.2;33
27.06.2021;06:45:00;586;0.3;33
27.06.2021;06:55:00;907;0.4;33
27.06.2021;07:05:00;866;0.6;34
27.06.2021;07:15:00;700;0.7;34
27.06.2021;07:25:00;513;0.8;34
27.06.2021;07:35:00;517;0.9;34
27.06.2021;07:45:00;1047;1.0;35
27.06.2021;07:55:00;1606;1.3;35
27.06.2021;08:05:00;1627;1.5;35
27.06.2021;08:15:00;2034;1.9;35
27.06.2021;08:25:00;2297;2.2;36
27.06.2021;08:35:00;2635;2.7;37
27.06.2021;08:45:00;2926;3.1;38
27.06.2021;08:55:00;3247;3.6;39
27.06.2021;09:05:00;3510;4.2;40
27.06.2021;09:15:00;3778;4.8;41
27.06.2021;09:25:00;3957;5.5;42
27.06.2021;09:35:00;4221;6.2;43
27.06.2021;09:45:00;4514;6.9;44
27.06.2021;09:55:00;4747;7.7;45
27.06.2021;10:05:00;4967;8.5;47
27.06.2021;10:15:00;5187;9.3;48
27.06.2021;10:25:00;5361;10.2;44
27.06.2021;10:35:00;5586;11.1;46
27.06.2021;10:45:00;5779;12.0;47
27.06.2021;10:55:00;5859;13.0;45
27.06.2021;11:05:00;6072;14.0;48
27.06.2021;11:15:00;6160;15.0;44
27.06.2021;11:25:00;6355;16.1;47
27.06.2021;11:35:00;6363;17.1;45
27.06.2021;11:45:00;6659;18.2;44
27.06.2021;11:55:00;6741;19.3;47
27.06.2021;12:05:00;6461;20.4;44
27.06.2021;12:15:00;6526;21.4;47
27.06.2021;12:25:00;6421;22.4;45
27.06.2021;12:35:00;6920;23.6;44
27.06.2021;12:45:00;7045;24.8;47
27.06.2021;12:55:00;6375;25.9;44
27.06.2021;13:05:00;5368;26.8;48
27.06.2021;13:15:00;7267;27.9;44
27.06.2021;13:25:00;4838;28.7;46
27.06.2021;13:35:00;6420;29.6;46
27.06.2021;13:45:00;7392;30.6;46
27.06.2021;13:55:00;6981;31.8;44
27.06.2021;14:05:00;7171;33.0;47
27.06.2021;14:15:00;6465;34.0;45
27.06.2021;14:25:00;6632;35.1;45
27.06.2021;14:35:00;6399;36.1;46
27.06.2021;14:45:00;4378;36.9;47
27.06.2021;14:55:00;5519;37.7;44
27.06.2021;15:05:00;5701;38.5;47
27.06.2021;15:15:00;6157;39.6;44
27.06.2021;15:25:00;5266;40.4;47
27.06.2021;15:35:00;5802;41.3;45
27.06.2021;15:45:00;6162;42.3;46
27.06.2021;15:55:00;6421;43.4;44
27.06.2021;16:05:00;5646;44.3;47
27.06.2021;16:15:00;4824;45.2;44
27.06.2021;16:25:00;2915;45.7;44
27.06.2021;16:35:00;2795;46.2;44
27.06.2021;16:45:00;2624;46.6;44
27.06.2021;16:55:00;3882;47.2;45
27.06.2021;17:05:00;3573;47.8;46
27.06.2021;17:15:00;3278;48.3;47
27.06.2021;17:25:00;3602;48.9;47
27.06.2021;17:35:00;2706;49.4;47
27.06.2021;17:45:00;2539;49.9;46
27.06.2021;17:55:00;3477;50.4;46
27.06.2021;18:05:00;3329;51.0;47
27.06.2021;18:15:00;2714;51.4;46
27.06.2021;18:25:00;2198;51.8;45
27.06.2021;18:35:00;2176;52.1;45
27.06.2021;18:45:00;2287;52.5;44
27.06.2021;18:55:00;1400;52.8;43
27.06.2021;19:05:00;1081;53.0;42
27.06.2021;19:15:00;1124;53.2;42
27.06.2021;19:25:00;964;53.4;41
27.06.2021;19:35:00;652;53.5;40
27.06.2021;19:45:00;570;53.6;40
27.06.2021;19:55:00;598;53.7;40
27.06.2021;20:05:00;459;53.8;40
27.06.2021;20:15:00;290;53.8;39
27.06.2021;20:25:00;244;53.9;39
27.06.2021;20:35:00;209;53.9;39
27.06.2021;20:45:00;127;53.9;39
27.06.2021;20:55:00;98;53.9;39
27.06.2021;21:05:00;118;53.9;38
27.06.2021;21:15:00;95;53.9;38
28.06.2021;05:40:00;63;0;29
28.06.2021;05:50:00;160;0;31
28.06.2021;06:00:00;198;0.1;32
28.06.2021;06:10:00;245;0.1;32
28.06.2021;06:20:00;275;0.1;33
28.06.2021;06:30:00;307;0.2;33
28.06.2021;06:40:00;348;0.2;33
28.06.2021;06:50:00;394;0.3;34
28.06.2021;07:00:00;500;0.4;34
28.06.2021;07:10:00;671;0.5;34
28.06.2021;07:20:00;738;0.6;34
28.06.2021;07:30:00;907;0.7;34
28.06.2021;07:40:00;904;0.9;35
28.06.2021;07:50:00;1288;1.1;35
28.06.2021;08:00:00;1545;1.3;35
28.06.2021;08:10:00;1775;1.6;35
28.06.2021;08:20:00;2078;1.9;35
28.06.2021;08:30:00;2372;2.3;36
28.06.2021;08:40:00;2716;2.8;37
28.06.2021;08:50:00;2921;3.2;38
28.06.2021;09:00:00;3274;3.8;39
28.06.2021;09:10:00;3531;4.3;40
28.06.2021;09:20:00;3760;4.9;41
28.06.2021;09:30:00;4038;5.6;42
28.06.2021;09:40:00;4105;6.3;44
28.06.2021;09:50:00;4494;7.0;45
28.06.2021;10:00:00;4695;7.7;46
28.06.2021;10:10:00;4873;8.5;47
28.06.2021;10:20:00;5196;9.4;48
28.06.2021;10:30:00;5355;10.3;44
28.06.2021;10:40:00;5527;11.2;46
28.06.2021;10:50:00;5798;12.1;46
28.06.2021;11:00:00;5761;13.1;45
28.06.2021;11:10:00;5796;14.0;47
28.06.2021;11:20:00;5944;15.0;45
28.06.2021;11:30:00;5963;16.0;46
28.06.2021;11:40:00;6262;17.0;46
28.06.2021;11:50:00;6001;18.0;45
28.06.2021;12:00:00;6096;19.0;47
28.06.2021;12:10:00;5909;20.1;44
28.06.2021;12:20:00;6592;21.2;48
28.06.2021;12:30:00;6706;22.2;45
28.06.2021;12:40:00;4360;23.1;45
28.06.2021;12:50:00;5589;24.0;46
28.06.2021;13:00:00;7248;25.1;45
28.06.2021;13:10:00;4468;26.0;46
28.06.2021;13:20:00;5587;27.1;44
28.06.2021;13:30:00;6577;28.1;47
28.06.2021;13:40:00;5938;29.1;44
28.06.2021;13:50:00;4749;29.9;46
28.06.2021;14:00:00;6200;31.0;44
28.06.2021;14:10:00;5873;31.9;45
28.06.2021;14:20:00;5227;32.9;44
28.06.2021;14:30:00;6395;33.9;47
28.06.2021;14:40:00;6957;35.0;47
28.06.2021;14:50:00;3080;35.7;43
28.06.2021;15:00:00;3105;36.2;43
28.06.2021;15:10:00;3951;36.8;45
28.06.2021;15:20:00;3636;37.4;46
28.06.2021;15:30:00;4376;38.1;48
28.06.2021;15:40:00;6522;39.1;44
28.06.2021;15:50:00;5447;40.0;47
28.06.2021;16:00:00;5044;41.0;44
28.06.2021;16:10:00;4141;41.5;43
28.06.2021;16:20:00;5381;42.3;47
28.06.2021;16:30:00;4038;43.2;44
28.06.2021;16:40:00;2067;43.6;43
28.06.2021;16:50:00;3825;44.0;43
28.06.2021;17:00:00;3756;44.8;46
28.06.2021;17:10:00;3991;45.5;47
28.06.2021;17:20:00;2825;46.0;47
28.06.2021;17:30:00;1067;46.3;45
28.06.2021;17:40:00;1139;46.4;44
28.06.2021;17:50:00;1360;46.7;43
28.06.2021;18:00:00;1224;46.9;42
28.06.2021;18:10:00;1306;47.1;42
28.06.2021;18:20:00;1094;47.3;41
28.06.2021;18:30:00;689;47.4;41
28.06.2021;18:40:00;299;47.5;40
28.06.2021;18:50:00;151;47.5;40
28.06.2021;19:00:00;130;47.5;40
28.06.2021;19:10:00;106;47.5;40
29.06.2021;06:25:00;142;0;30
29.06.2021;06:35:00;259;0;31
29.06.2021;06:45:00;308;0.1;32
29.06.2021;06:55:00;285;0.1;32
29.06.2021;07:05:00;349;0.2;33
29.06.2021;07:15:00;632;0.2;33
29.06.2021;07:25:00;883;0.4;33
29.06.2021;07:35:00;912;0.5;34
29.06.2021;07:45:00;767;0.7;34
29.06.2021;07:55:00;910;0.8;34
29.06.2021;08:05:00;1469;1.0;34
29.06.2021;08:15:00;1298;1.3;35
29.06.2021;08:25:00;1646;1.5;35
29.06.2021;08:35:00;2405;1.8;35
29.06.2021;08:45:00;2998;2.3;36
29.06.2021;08:55:00;3216;2.8;38
29.06.2021;09:05:00;3477;3.4;39
29.06.2021;09:15:00;3758;4.0;40
29.06.2021;09:25:00;4061;4.6;41
29.06.2021;09:35:00;4262;5.3;43
29.06.2021;09:45:00;4607;6.1;44
29.06.2021;09:55:00;4309;6.8;45
29.06.2021;10:05:00;5003;7.6;47
29.06.2021;10:15:00;4731;8.5;48
29.06.2021;10:25:00;5247;9.3;47
29.06.2021;10:35:00;3550;10.0;44
29.06.2021;10:45:00;5645;10.9;46
29.06.2021;10:55:00;6074;11.9;45
29.06.2021;11:05:00;2746;12.7;45
29.06.2021;11:15:00;6532;13.7;47
29.06.2021;11:25:00;3189;14.4;43
29.06.2021;11:35:00;5932;15.4;47
29.06.2021;11:45:00;6960;16.5;44
29.06.2021;11:55:00;7069;17.7;47
29.06.2021;12:05:00;6552;18.7;45
29.06.2021;12:15:00;6540;19.7;47
29.06.2021;12:25:00;7489;20.9;46
29.06.2021;12:35:00;4277;21.9;43
29.06.2021;12:45:00;3454;22.5;44
29.06.2021;12:55:00;5795;23.6;45
29.06.2021;13:05:00;6652;24.7;47
29.06.2021;13:15:00;975;25.0;42
29.06.2021;13:25:00;792;25.1;42
29.06.2021;13:35:00;377;25.2;41
29.06.2021;13:45:00;152;25.2;41
29.06.2021;13:55:00;130;25.2;40
29.06.2021;14:05:00;996;25.3;40
29.06.2021;14:15:00;3000;25.7;40
29.06.2021;14:25:00;6942;26.7;44
29.06.2021;14:35:00;3458;27.4;46
29.06.2021;14:45:00;6342;28.4;47
29.06.2021;14:55:00;6562;29.4;45
29.06.2021;15:05:00;6376;30.7;44
29.06.2021;15:15:00;4070;31.4;45
29.06.2021;15:25:00;2117;31.8;44
29.06.2021;15:35:00;3262;32.3;45
29.06.2021;15:45:00;3658;32.8;44
29.06.2021;15:55:00;1128;33.1;43
29.06.2021;16:05:00;1385;33.3;42
29.06.2021;16:15:00;851;33.5;41
29.06.2021;16:25:00;508;33.6;40
29.06.2021;16:35:00;1943;33.8;40
29.06.2021;16:45:00;5913;34.6;43
29.06.2021;16:55:00;1951;35.0;43
29.06.2021;17:05:00;2022;35.4;43
29.06.2021;17:15:00;2178;35.7;42
29.06.2021;17:25:00;2282;36.1;42
29.06.2021;17:35:00;3532;36.6;43
29.06.2021;17:45:00;2540;37.1;43
29.06.2021;17:55:00;1878;37.5;43
29.06.2021;18:05:00;3087;37.9;43
29.06.2021;18:15:00;862;38.1;41
29.06.2021;18:25:00;740;38.2;40
29.06.2021;18:35:00;599;38.3;40
29.06.2021;18:45:00;532;38.4;39
29.06.2021;18:55:00;440;38.5;39
29.06.2021;19:05:00;464;38.6;39
29.06.2021;19:15:00;368;38.6;39
29.06.2021;19:25:00;278;38.7;38
29.06.2021;19:35:00;492;38.8;38
29.06.2021;19:45:00;377;38.8;38
29.06.2021;19:55:00;186;38.9;38
29.06.2021;20:05:00;135;38.9;38
29.06.2021;20:15:00;130;38.9;38
29.06.2021;20:25:00;112;38.9;38
29.06.2021;20:35:00;112;39.0;37
29.06.2021;20:45:00;107;39.0;37
29.06.2021;20:55:00;116;39.0;37
29.06.2021;21:05:00;101;39.0;37
29.06.2021;21:15:00;0;39.0;0
29.06.2021;21:25:00;0;39.0;0
30.06.2021;05:50:00;88;0;30
30.06.2021;06:00:00;146;0;31
30.06.2021;06:10:00;172;0;32
30.06.2021;06:20:00;192;0.1;32
30.06.2021;06:30:00;226;0.1;32
30.06.2021;06:40:00;275;0.1;33
30.06.2021;06:50:00;358;0.2;33
30.06.2021;07:00:00;428;0.3;33
30.06.2021;07:10:00;510;0.3;33
30.06.2021;07:20:00;554;0.4;34
30.06.2021;07:30:00;614;0.5;34
30.06.2021;07:40:00;800;0.7;34
30.06.2021;07:50:00;1583;0.9;34
30.06.2021;08:00:00;1986;1.2;34
30.06.2021;08:10:00;2279;1.6;35
30.06.2021;08:20:00;2516;2.0;36
30.06.2021;08:30:00;1911;2.3;37
30.06.2021;08:40:00;1839;2.7;37
30.06.2021;08:50:00;3000;3.1;38
30.06.2021;09:00:00;2595;3.6;38
30.06.2021;09:10:00;2943;4.1;39
30.06.2021;09:20:00;1675;4.4;39
30.06.2021;09:30:00;1739;4.7;38
30.06.2021;09:40:00;1645;5.0;38
30.06.2021;09:50:00;2997;5.4;39
30.06.2021;10:00:00;2694;5.9;40
30.06.2021;10:10:00;3173;6.4;40
30.06.2021;10:20:00;3633;7.0;41
30.06.2021;10:30:00;2368;7.4;41
30.06.2021;10:40:00;1839;7.8;41
30.06.2021;10:50:00;4926;8.4;42
30.06.2021;11:00:00;7339;9.4;46
30.06.2021;11:10:00;2425;10.1;46
30.06.2021;11:20:00;5054;10.7;46
30.06.2021;11:30:00;2725;11.1;45
30.06.2021;11:40:00;2195;11.5;43
30.06.2021;11:50:00;7609;12.7;47
30.06.2021;12:00:00;7743;14.0;46
30.06.2021;12:10:00;7370;15.0;45
30.06.2021;12:20:00;5154;15.8;47
30.06.2021;12:30:00;3961;16.4;47
30.06.2021;12:40:00;3207;17.2;44
30.06.2021;12:50:00;775;17.4;41
30.06.2021;13:00:00;1051;17.5;40
30.06.2021;13:10:00;6230;18.1;42
30.06.2021;13:20:00;5548;18.8;44
30.06.2021;13:30:00;8137;20.1;44
30.06.2021;13:40:00;6723;21.4;46
30.06.2021;13:50:00;3301;21.9;42
30.06.2021;14:00:00;3284;22.4;43
30.06.2021;14:10:00;5840;23.4;48
30.06.2021;14:20:00;2240;23.8;45
30.06.2021;14:30:00;5028;24.7;47
30.06.2021;14:40:00;7171;25.6;45
30.06.2021;14:50:00;4171;26.5;44
30.06.2021;15:00:00;4724;27.3;45
30.06.2021;15:10:00;3102;27.8;46
30.06.2021;15:20:00;4068;28.4;46
30.06.2021;15:30:00;7505;29.4;46
30.06.2021;15:40:00;5349;30.5;45
30.06.2021;15:50:00;4287;31.2;47
30.06.2021;16:00:00;5120;31.8;46
30.06.2021;16:10:00;3373;32.6;43
30.06.2021;16:20:00;5484;33.5;46
30.06.2021;16:30:00;2683;34.2;43
30.06.2021;16:40:00;4142;34.8;44
30.06.2021;16:50:00;5433;35.8;48
30.06.2021;17:00:00;2762;36.4;43
30.06.2021;17:10:00;2123;36.8;43
30.06.2021;17:20:00;1609;37.0;42
30.06.2021;17:30:00;2168;37.4;42
30.06.2021;17:40:00;1950;37.7;42
30.06.2021;17:50:00;1333;38.0;41
30.06.2021;18:00:00;1161;38.1;41
30.06.2021;18:10:00;1297;38.4;40
30.06.2021;18:20:00;1171;38.6;40
30.06.2021;18:30:00;1189;38.7;39
30.06.2021;18:40:00;1060;38.9;39
30.06.2021;18:50:00;733;39.1;39
30.06.2021;19:00:00;683;39.2;39
30.06.2021;19:10:00;577;39.3;39
30.06.2021;19:20:00;713;39.4;38
30.06.2021;19:30:00;512;39.5;38
30.06.2021;19:40:00;457;39.6;38
30.06.2021;19:50:00;318;39.6;38
30.06.2021;20:00:00;365;39.7;38
30.06.2021;20:10:00;309;39.7;38
30.06.2021;20:20:00;209;39.8;37
30.06.2021;20:30:00;164;39.8;37
30.06.2021;20:40:00;153;39.8;37
30.06.2021;20:50:00;165;39.8;37
30.06.2021;21:00:00;126;39.8;37
30.06.2021;21:10:00;102;39.8;37
30.06.2021;21:20:00;93;39.8;37
01.07.2021;06:05:00;78;0;29
01.07.2021;06:15:00;167;0;31
01.07.2021;06:25:00;211;0.1;31
01.07.2021;06:35:00;226;0.1;32
01.07.2021;06:45:00;237;0.1;32
01.07.2021;06:55:00;283;0.2;32
01.07.2021;07:05:00;402;0.3;33
01.07.2021;07:15:00;425;0.3;33
01.07.2021;07:25:00;495;0.4;33
01.07.2021;07:35:00;602;0.5;33
01.07.2021;07:45:00;655;0.6;34
01.07.2021;07:55:00;571;0.7;34
01.07.2021;08:05:00;811;0.8;34
01.07.2021;08:15:00;764;1.0;34
01.07.2021;08:25:00;725;1.1;34
01.07.2021;08:35:00;588;1.2;34
01.07.2021;08:45:00;686;1.3;35
01.07.2021;08:55:00;687;1.4;35
01.07.2021;09:05:00;959;1.6;35
01.07.2021;09:15:00;780;1.7;35
01.07.2021;09:25:00;1228;1.9;35
01.07.2021;09:35:00;1767;2.1;35
01.07.2021;09:45:00;1114;2.4;35
01.07.2021;09:55:00;848;2.5;35
01.07.2021;10:05:00;783;2.6;35
01.07.2021;10:15:00;419;2.7;35
01.07.2021;10:25:00;987;2.8;36
01.07.2021;10:35:00;1952;3.1;36
01.07.2021;10:45:00;2680;3.5;36
01.07.2021;10:55:00;3354;4.1;37
01.07.2021;11:05:00;3389;4.6;38
01.07.2021;11:15:00;3717;5.2;40
01.07.2021;11:25:00;3039;5.7;41
01.07.2021;11:35:00;1481;6.0;39
01.07.2021;11:45:00;3277;6.4;39
01.07.2021;11:55:00;3617;7.0;41
01.07.2021;12:05:00;3481;7.6;42
01.07.2021;12:15:00;7654;8.8;47
01.07.2021;12:25:00;4342;9.4;46
01.07.2021;12:35:00;3781;10.3;43
01.07.2021;12:45:00;3237;11.0;44
01.07.2021;12:55:00;3658;11.7;45
01.07.2021;13:05:00;6827;12.7;47
01.07.2021;13:15:00;2475;13.3;43
01.07.2021;13:25:00;8697;14.6;47
01.07.2021;13:35:00;5500;15.7;44
01.07.2021;13:45:00;3342;16.3;45
01.07.2021;13:55:00;5100;16.9;45
01.07.2021;14:05:00;8562;18.1;46
01.07.2021;14:15:00;3008;18.6;42
01.07.2021;14:25:00;8430;19.9;47
01.07.2021;14:35:00;2547;20.7;42
01.07.2021;14:45:00;1968;21.0;41
01.07.2021;14:55:00;5532;21.7;43
01.07.2021;15:05:00;2167;22.5;44
01.07.2021;15:15:00;796;22.7;41
01.07.2021;15:25:00;1238;22.8;40
01.07.2021;15:35:00;4765;23.4;41
01.07.2021;15:45:00;6034;24.2;44
01.07.2021;15:55:00;3545;24.8;45
01.07.2021;16:05:00;543;24.9;42
01.07.2021;16:15:00;1076;25.0;41
01.07.2021;16:25:00;4349;25.5;41
01.07.2021;16:35:00;3412;26.0;43
01.07.2021;16:45:00;1542;26.3;42
01.07.2021;16:55:00;1530;26.5;41
01.07.2021;17:05:00;1464;26.8;40
01.07.2021;17:15:00;2701;27.1;41
01.07.2021;17:25:00;3350;27.7;42
01.07.2021;17:35:00;2543;28.1;42
01.07.2021;17:45:00;2249;28.5;42
01.07.2021;17:55:00;2210;28.8;41
01.07.2021;18:05:00;1487;29.1;41
01.07.2021;18:15:00;1295;29.4;40
01.07.2021;18:25:00;1685;29.6;40
01.07.2021;18:35:00;1687;29.9;40
01.07.2021;18:45:00;691;30.0;39
01.07.2021;18:55:00;1052;30.2;39
01.07.2021;19:05:00;1093;30.4;38
01.07.2021;19:15:00;1142;30.6;38
01.07.2021;19:25:00;1020;30.7;38
01.07.2021;19:35:00;880;30.9;38
01.07.2021;19:45:00;721;31.0;38
01.07.2021;19:55:00;613;31.1;38
01.07.2021;20:05:00;477;31.2;38
01.07.2021;20:15:00;349;31.3;37
01.07.2021;20:25:00;298;31.3;37
01.07.2021;20:35:00;227;31.4;37
01.07.2021;20:45:00;203;31.4;37
01.07.2021;20:55:00;163;31.4;37
01.07.2021;21:05:00;116;31.4;37
01.07.2021;21:15:00;125;31.4;37
01.07.2021;21:25:00;100;31.4;37
01.07.2021;21:35:00;92;31.4;37
01.07.2021;21:45:00;92;31.4;36
02.07.2021;05:50:00;88;0.1;29
02.07.2021;06:00:00;240;0.1;30
02.07.2021;06:10:00;360;0.2;31
02.07.2021;06:20:00;359;0.2;32
02.07.2021;06:30:00;562;0.3;32
02.07.2021;06:40:00;665;0.4;32
02.07.2021;06:50:00;597;0.5;33
02.07.2021;07:00:00;954;0.6;33
02.07.2021;07:10:00;969;0.8;33
02.07.2021;07:20:00;805;0.9;33
02.07.2021;07:30:00;846;1.1;34
02.07.2021;07:40:00;1488;1.3;34
02.07.2021;07:50:00;1561;1.5;34
02.07.2021;08:00:00;1315;1.7;34
02.07.2021;08:10:00;1743;2.0;34
02.07.2021;08:20:00;2281;2.4;35
02.07.2021;08:30:00;2149;2.8;36
02.07.2021;08:40:00;1457;3.1;36
02.07.2021;08:50:00;3186;3.5;37
02.07.2021;09:00:00;3481;4.0;38
02.07.2021;09:10:00;2177;4.4;38
02.07.2021;09:20:00;3529;5.0;39
02.07.2021;09:30:00;1656;5.3;39
02.07.2021;09:40:00;3526;5.8;40
02.07.2021;09:50:00;3904;6.5;42
02.07.2021;10:00:00;2548;6.9;41
02.07.2021;10:10:00;3845;7.6;43
02.07.2021;10:20:00;4721;8.4;45
02.07.2021;10:30:00;3500;8.9;44
02.07.2021;10:40:00;5466;9.8;46
02.07.2021;10:50:00;6019;10.7;47
02.07.2021;11:00:00;5805;11.6;45
02.07.2021;11:10:00;5236;12.2;45
02.07.2021;11:20:00;5278;13.2;44
02.07.2021;11:30:00;7180;14.4;46
02.07.2021;11:40:00;7400;15.6;47
02.07.2021;11:50:00;7777;16.6;46
02.07.2021;12:00:00;7545;17.7;45
02.07.2021;12:10:00;7876;19.0;44
02.07.2021;12:20:00;7512;20.2;47
02.07.2021;12:30:00;5730;21.3;45
02.07.2021;12:40:00;7513;22.5;46
02.07.2021;12:50:00;7551;23.7;47
02.07.2021;13:00:00;7651;25.0;45
02.07.2021;13:10:00;7591;26.2;44
02.07.2021;13:20:00;7496;27.5;47
02.07.2021;13:30:00;7639;28.7;46
02.07.2021;13:40:00;7731;30.0;44
02.07.2021;13:50:00;7553;31.2;46
02.07.2021;14:00:00;7586;32.5;47
02.07.2021;14:10:00;4989;33.5;43
02.07.2021;14:20:00;7578;34.8;46
02.07.2021;14:30:00;7651;36.0;47
02.07.2021;14:40:00;6225;37.2;44
02.07.2021;14:50:00;7030;37.9;46
02.07.2021;15:00:00;7346;39.1;44
02.07.2021;15:10:00;7298;40.3;46
02.07.2021;15:20:00;6745;41.5;47
02.07.2021;15:30:00;6893;42.6;44
02.07.2021;15:40:00;6822;43.7;47
02.07.2021;15:50:00;6635;44.8;46
02.07.2021;16:00:00;6440;45.9;44
02.07.2021;16:10:00;5950;46.9;47
02.07.2021;16:20:00;6211;47.9;44
02.07.2021;16:30:00;5973;48.9;48
02.07.2021;16:40:00;5686;49.9;44
02.07.2021;16:50:00;5381;50.8;47
02.07.2021;17:00:00;4929;51.6;44
02.07.2021;17:10:00;4601;52.4;45
02.07.2021;17:20:00;4328;53.1;48
02.07.2021;17:30:00;4126;53.8;48
02.07.2021;17:40:00;3894;54.5;49
02.07.2021;17:50:00;3696;55.1;49
02.07.2021;18:00:00;3526;55.7;49
02.07.2021;18:10:00;3325;56.2;48
02.07.2021;18:20:00;3008;56.7;48
02.07.2021;18:30:00;2766;57.2;47
02.07.2021;18:40:00;2230;57.6;46
02.07.2021;18:50:00;1629;57.9;45
02.07.2021;19:00:00;1425;58.2;44
02.07.2021;19:10:00;949;58.4;43
02.07.2021;19:20:00;908;58.5;42
02.07.2021;19:30:00;817;58.6;41
02.07.2021;19:40:00;740;58.8;40
02.07.2021;19:50:00;644;58.9;40
02.07.2021;20:00:00;691;59.0;40
02.07.2021;20:10:00;708;59.1;40
02.07.2021;20:20:00;605;59.2;39
02.07.2021;20:30:00;362;59.3;39
02.07.2021;20:40:00;340;59.3;39
02.07.2021;20:50:00;338;59.4;39
02.07.2021;21:00:00;260;59.4;38
02.07.2021;21:10:00;179;59.4;38
02.07.2021;21:20:00;131;59.4;38
02.07.2021;21:30:00;100;59.4;38
02.07.2021;21:40:00;91;59.4;38
03.07.2021;05:45:00;64;0.1;30
03.07.2021;05:55:00;159;0.1;31
03.07.2021;06:05:00;265;0.2;32
03.07.2021;06:15:00;358;0.2;32
03.07.2021;06:25:00;368;0.3;32
03.07.2021;06:35:00;389;0.4;33
03.07.2021;06:45:00;502;0.4;33
03.07.2021;06:55:00;535;0.5;33
03.07.2021;07:05:00;590;0.6;33
03.07.2021;07:15:00;834;0.7;34
03.07.2021;07:25:00;1024;0.9;34
03.07.2021;07:35:00;1063;1.1;34
03.07.2021;07:45:00;1176;1.3;34
03.07.2021;07:55:00;968;1.4;35
03.07.2021;08:05:00;1600;1.7;35
03.07.2021;08:15:00;1411;1.9;35
03.07.2021;08:25:00;3100;2.4;36
03.07.2021;08:35:00;2110;2.8;37
03.07.2021;08:45:00;2749;3.2;37
03.07.2021;08:55:00;3062;3.7;38
03.07.2021;09:05:00;3470;4.3;40
03.07.2021;09:15:00;3769;4.9;41
03.07.2021;09:25:00;4047;5.6;42
03.07.2021;09:35:00;4320;6.3;43
03.07.2021;09:45:00;4597;7.0;44
03.07.2021;09:55:00;4885;7.8;46
03.07.2021;10:05:00;5078;8.6;47
03.07.2021;10:15:00;5249;9.5;48
03.07.2021;10:25:00;5400;10.4;44
03.07.2021;10:35:00;5590;11.3;46
03.07.2021;10:45:00;5659;12.2;48
03.07.2021;10:55:00;5914;13.2;44
03.07.2021;11:05:00;6022;14.2;48
03.07.2021;11:15:00;6280;15.2;44
03.07.2021;11:25:00;6392;16.3;48
03.07.2021;11:35:00;6391;17.3;45
03.07.2021;11:45:00;5455;18.3;48
03.07.2021;11:55:00;6840;19.4;44
03.07.2021;12:05:00;7030;20.5;47
03.07.2021;12:15:00;6657;21.6;45
03.07.2021;12:25:00;6478;22.6;46
03.07.2021;12:35:00;6480;23.7;46
03.07.2021;12:45:00;5644;24.7;44
03.07.2021;12:55:00;5623;25.6;46
03.07.2021;13:05:00;4109;26.4;48
03.07.2021;13:15:00;5523;27.3;44
03.07.2021;13:25:00;4972;28.1;46
03.07.2021;13:35:00;4549;28.9;48
03.07.2021;13:45:00;5211;29.8;44
03.07.2021;13:55:00;6395;30.6;46
03.07.2021;14:05:00;4282;31.5;44
03.07.2021;14:15:00;4277;32.2;44
03.07.2021;14:25:00;3962;32.8;46
03.07.2021;14:35:00;3178;33.4;47
03.07.2021;14:45:00;4997;34.1;47
03.07.2021;14:55:00;3705;34.8;48
03.07.2021;15:05:00;4267;35.4;48
03.07.2021;15:15:00;3498;36.1;45
03.07.2021;15:25:00;3176;36.6;43
03.07.2021;15:35:00;3253;37.1;44
03.07.2021;15:45:00;2855;37.6;45
03.07.2021;15:55:00;2433;38.0;44
03.07.2021;16:05:00;2208;38.4;44
03.07.2021;16:15:00;2497;38.8;44
03.07.2021;16:25:00;1910;39.1;43
03.07.2021;16:35:00;1733;39.4;42
03.07.2021;16:45:00;1863;39.7;42
03.07.2021;16:55:00;2026;40.0;42
03.07.2021;17:05:00;1854;40.4;42
03.07.2021;17:15:00;1649;40.7;41
03.07.2021;17:25:00;852;40.8;40
03.07.2021;17:35:00;616;40.9;40
03.07.2021;17:45:00;827;41.0;39
03.07.2021;17:55:00;707;41.2;39
03.07.2021;18:05:00;693;41.3;39
03.07.2021;18:15:00;636;41.4;39
03.07.2021;18:25:00;551;41.5;38
03.07.2021;18:35:00;484;41.6;38
03.07.2021;18:45:00;436;41.6;38
03.07.2021;18:55:00;350;41.7;38
03.07.2021;19:05:00;362;41.8;38
03.07.2021;19:15:00;498;41.8;38
03.07.2021;19:25:00;564;41.9;38
03.07.2021;19:35:00;516;42.0;38
03.07.2021;19:45:00;412;42.1;37
03.07.2021;19:55:00;435;42.2;37
03.07.2021;20:05:00;332;42.2;37
03.07.2021;20:15:00;205;42.3;37
03.07.2021;20:25:00;280;42.3;37
03.07.2021;20:35:00;247;42.3;37
03.07.2021;20:45:00;169;42.4;37
03.07.2021;20:55:00;155;42.4;37
03.07.2021;21:05:00;111;42.4;37
03.07.2021;21:15:00;99;42.4;37
03.07.2021;21:25:00;87;42.4;37
04.07.2021;05:45:00;95;0;28
04.07.2021;05:55:00;147;0.1;30
04.07.2021;06:05:00;162;0.1;31
04.07.2021;06:15:00;190;0.1;32
04.07.2021;06:25:00;275;0.2;32
04.07.2021;06:35:00;322;0.2;33
04.07.2021;06:45:00;260;0.3;33
04.07.2021;06:55:00;217;0.3;33
04.07.2021;07:05:00;336;0.3;33
04.07.2021;07:15:00;1132;0.5;34
04.07.2021;07:25:00;524;0.6;34
04.07.2021;07:35:00;741;0.7;34
04.07.2021;07:45:00;872;0.8;34
04.07.2021;07:55:00;994;1.0;34
04.07.2021;08:05:00;1139;1.2;35
04.07.2021;08:15:00;1713;1.4;35
04.07.2021;08:25:00;1571;1.7;35
04.07.2021;08:35:00;1158;1.9;35
04.07.2021;08:45:00;2004;2.2;35
04.07.2021;08:55:00;2277;2.6;36
04.07.2021;09:05:00;1617;2.8;36
04.07.2021;09:15:00;1910;3.2;36
04.07.2021;09:25:00;2161;3.5;37
04.07.2021;09:35:00;2285;3.9;37
04.07.2021;09:45:00;1730;4.2;38
04.07.2021;09:55:00;2006;4.5;38
04.07.2021;10:05:00;1712;4.8;38
04.07.2021;10:15:00;2553;5.2;38
04.07.2021;10:25:00;2764;5.6;39
04.07.2021;10:35:00;3246;6.1;39
04.07.2021;10:45:00;3277;6.7;41
04.07.2021;10:55:00;2592;7.1;41
04.07.2021;11:05:00;1780;7.4;40
04.07.2021;11:15:00;1666;7.7;39
04.07.2021;11:25:00;2653;8.1;40
04.07.2021;11:35:00;2251;8.5;40
04.07.2021;11:45:00;2506;8.9;40
04.07.2021;11:55:00;3838;9.5;41
04.07.2021;12:05:00;3334;10.0;42
04.07.2021;12:15:00;4059;10.7;43
04.07.2021;12:25:00;3136;11.2;43
04.07.2021;12:35:00;3029;11.7;43
04.07.2021;12:45:00;3594;12.3;43
04.07.2021;12:55:00;4288;13.0;45
04.07.2021;13:05:00;3037;13.5;44
04.07.2021;13:15:00;4863;14.3;46
04.07.2021;13:25:00;4279;15.0;47
04.07.2021;13:35:00;4410;15.7;48
04.07.2021;13:45:00;3449;16.3;47
04.07.2021;13:55:00;4109;17.0;47
04.07.2021;14:05:00;4106;17.6;47
04.07.2021;14:15:00;3831;18.3;48
04.07.2021;14:25:00;2896;18.8;47
04.07.2021;14:35:00;3708;19.4;47
04.07.2021;14:45:00;2819;19.9;46
04.07.2021;14:55:00;2776;20.4;45
04.07.2021;15:05:00;1189;20.6;43
04.07.2021;15:15:00;834;20.8;42
04.07.2021;15:25:00;397;20.9;40
04.07.2021;15:35:00;404;20.9;40
04.07.2021;15:45:00;803;21.1;40
04.07.2021;15:55:00;1867;21.3;39
04.07.2021;16:05:00;1592;21.6;39
04.07.2021;16:15:00;1935;21.9;39
04.07.2021;16:25:00;2046;22.2;40
04.07.2021;16:35:00;2026;22.6;40
04.07.2021;16:45:00;1794;22.9;40
04.07.2021;16:55:00;1388;23.1;39
04.07.2021;17:05:00;1412;23.3;39
04.07.2021;17:15:00;1665;23.6;39
04.07.2021;17:25:00;1809;23.9;39
04.07.2021;17:35:00;1507;24.2;39
04.07.2021;17:45:00;341;24.2;38
04.07.2021;17:55:00;1074;24.4;38
04.07.2021;18:05:00;700;24.5;38
04.07.2021;18:15:00;524;24.6;38
04.07.2021;18:25:00;321;24.7;38
04.07.2021;18:35:00;192;24.7;38
04.07.2021;18:45:00;190;24.7;38
04.07.2021;18:55:00;236;24.8;37
04.07.2021;19:05:00;282;24.8;37
04.07.2021;19:15:00;367;24.9;37
04.07.2021;19:25:00;884;25.0;37
04.07.2021;19:35:00;1006;25.2;37
04.07.2021;19:45:00;373;25.3;37
04.07.2021;19:55:00;524;25.3;37
04.07.2021;20:05:00;343;25.4;37
04.07.2021;20:15:00;335;25.5;37
04.07.2021;20:25:00;298;25.5;37
04.07.2021;20:35:00;611;25.6;37
04.07.2021;20:45:00;536;25.7;37
04.07.2021;20:55:00;414;25.7;37
04.07.2021;21:05:00;256;25.7;37
04.07.2021;21:15:00;147;25.7;37
04.07.2021;21:25:00;105;25.7;36
05.07.2021;05:40:00;130;0.1;28
05.07.2021;05:50:00;226;0.2;30
05.07.2021;06:00:00;304;0.2;31
05.07.2021;06:10:00;342;0.3;32
05.07.2021;06:20:00;321;0.3;32
05.07.2021;06:30:00;553;0.4;32
05.07.2021;06:40:00;544;0.5;33
05.07.2021;06:50:00;795;0.6;33
05.07.2021;07:00:00;866;0.7;33
05.07.2021;07:10:00;820;0.9;33
05.07.2021;07:20:00;1186;1.1;34
05.07.2021;07:30:00;1132;1.2;34
05.07.2021;07:40:00;1678;1.5;34
05.07.2021;07:50:00;1143;1.7;34
05.07.2021;08:00:00;907;1.8;35
05.07.2021;08:10:00;677;2.0;35
05.07.2021;08:20:00;697;2.1;35
05.07.2021;08:30:00;857;2.2;35
05.07.2021;08:40:00;1059;2.4;35
05.07.2021;08:50:00;1277;2.6;35
05.07.2021;09:00:00;1124;2.8;35
05.07.2021;09:10:00;1144;3.0;35
05.07.2021;09:20:00;1644;3.2;35
05.07.2021;09:30:00;1563;3.5;36
05.07.2021;09:40:00;1428;3.7;36
05.07.2021;09:50:00;1367;4.0;36
05.07.2021;10:00:00;1499;4.2;36
05.07.2021;10:10:00;2119;4.5;36
05.07.2021;10:20:00;2646;4.9;37
05.07.2021;10:30:00;2138;5.3;38
05.07.2021;10:40:00;2377;5.7;38
05.07.2021;10:50:00;3504;6.2;39
05.07.2021;11:00:00;2296;6.6;39
05.07.2021;11:10:00;3309;7.2;40
05.07.2021;11:20:00;1979;7.5;40
05.07.2021;11:30:00;2965;8.0;40
05.07.2021;11:40:00;3353;8.5;41
05.07.2021;11:50:00;3475;9.1;42
05.07.2021;12:00:00;3763;9.6;42
05.07.2021;12:10:00;3108;10.2;43
05.07.2021;12:20:00;2163;10.6;42
05.07.2021;12:30:00;2265;11.0;41
05.07.2021;12:40:00;2568;11.4;41
05.07.2021;12:50:00;2590;11.8;42
05.07.2021;13:00:00;3299;12.3;42
05.07.2021;13:10:00;6050;13.2;44
05.07.2021;13:20:00;5352;14.0;46
05.07.2021;13:30:00;3452;14.7;46
05.07.2021;13:40:00;3970;15.2;46
05.07.2021;13:50:00;5514;16.2;45
05.07.2021;14:00:00;4600;16.9;44
05.07.2021;14:10:00;3605;17.6;45
05.07.2021;14:20:00;2665;18.0;45
05.07.2021;14:30:00;2618;18.5;44
05.07.2021;14:40:00;2791;18.9;44
05.07.2021;14:50:00;2419;19.3;43
05.07.2021;15:00:00;2589;19.8;43
05.07.2021;15:10:00;2696;20.2;43
05.07.2021;15:20:00;3325;20.7;43
05.07.2021;15:30:00;3136;21.2;44
05.07.2021;15:40:00;4282;21.9;44
05.07.2021;15:50:00;3293;22.5;45
05.07.2021;16:00:00;4482;23.1;45
05.07.2021;16:10:00;2809;23.6;45
05.07.2021;16:20:00;3534;24.2;46
05.07.2021;16:30:00;4006;24.9;46
05.07.2021;16:40:00;3313;25.5;46
05.07.2021;16:50:00;4967;26.2;47
05.07.2021;17:00:00;4390;26.9;48
05.07.2021;17:10:00;4481;27.7;44
05.07.2021;17:20:00;4383;28.4;45
05.07.2021;17:30:00;2957;28.9;45
05.07.2021;17:40:00;2950;29.4;45
05.07.2021;17:50:00;3717;30.0;46
05.07.2021;18:00:00;3495;30.6;46
05.07.2021;18:10:00;3211;31.2;46
05.07.2021;18:20:00;2914;31.7;46
05.07.2021;18:30:00;2942;32.1;46
05.07.2021;18:40:00;2556;32.6;45
05.07.2021;18:50:00;2328;33.0;45
05.07.2021;19:00:00;2094;33.4;44
05.07.2021;19:10:00;1686;33.7;43
05.07.2021;19:20:00;1514;33.9;42
05.07.2021;19:30:00;1124;34.1;41
05.07.2021;19:40:00;798;34.3;40
05.07.2021;19:50:00;999;34.4;40
05.07.2021;20:00:00;586;34.5;40
05.07.2021;20:10:00;373;34.6;39
05.07.2021;20:20:00;335;34.6;39
05.07.2021;20:30:00;264;34.7;39
05.07.2021;20:40:00;236;34.7;39
05.07.2021;20:50:00;202;34.8;38
05.07.2021;21:00:00;175;34.8;38
05.07.2021;21:10:00;144;34.8;38
05.07.2021;21:20:00;119;34.8;38
05.07.2021;21:30:00;100;34.8;38
05.07.2021;21:40:00;93;34.8;37
06.07.2021;05:45:00;6;0.1;29
06.07.2021;05:55:00;140;0.1;30
06.07.2021;06:05:00;183;0.1;31
06.07.2021;06:15:00;242;0.1;32
06.07.2021;06:25:00;338;0.2;32
06.07.2021;06:35:00;452;0.3;32
06.07.2021;06:45:00;435;0.3;33
06.07.2021;06:55:00;513;0.4;33
06.07.2021;07:05:00;523;0.5;33
06.07.2021;07:15:00;621;0.6;33
06.07.2021;07:25:00;601;0.7;34
06.07.2021;07:35:00;614;0.8;34
06.07.2021;07:45:00;1017;0.9;34
06.07.2021;07:55:00;1359;1.2;34
06.07.2021;08:05:00;2019;1.5;34
06.07.2021;08:15:00;1996;1.8;35
06.07.2021;08:25:00;2105;2.1;35
06.07.2021;08:35:00;1129;2.4;35
06.07.2021;08:45:00;1068;2.5;35
06.07.2021;08:55:00;2043;2.8;35
06.07.2021;09:05:00;3770;3.4;37
06.07.2021;09:15:00;3148;3.9;39
06.07.2021;09:25:00;3055;4.4;39
06.07.2021;09:35:00;3924;4.9;39
06.07.2021;09:45:00;4359;5.5;41
06.07.2021;09:55:00;4688;6.3;43
06.07.2021;10:05:00;5106;7.1;45
06.07.2021;10:15:00;5379;8.0;46
06.07.2021;10:25:00;5666;8.9;48
06.07.2021;10:35:00;5908;9.9;44
06.07.2021;10:45:00;5018;10.8;47
06.07.2021;10:55:00;6100;11.7;46
06.07.2021;11:05:00;6220;12.7;46
06.07.2021;11:15:00;6287;13.8;46
06.07.2021;11:25:00;6717;14.8;46
06.07.2021;11:35:00;6176;16.0;44
06.07.2021;11:45:00;7387;17.2;47
06.07.2021;11:55:00;6736;18.1;45
06.07.2021;12:05:00;5061;19.2;44
06.07.2021;12:15:00;7077;20.3;47
06.07.2021;12:25:00;7757;21.6;46
06.07.2021;12:35:00;2694;22.3;43
06.07.2021;12:45:00;3358;22.8;42
06.07.2021;12:55:00;2481;23.3;44
06.07.2021;13:05:00;1318;23.6;43
06.07.2021;13:15:00;999;23.7;42
06.07.2021;13:25:00;2516;24.1;41
06.07.2021;13:35:00;3448;24.6;43
06.07.2021;13:45:00;3923;25.3;45
06.07.2021;13:55:00;5761;26.2;47
06.07.2021;14:05:00;1893;26.6;42
06.07.2021;14:15:00;3058;27.1;43
06.07.2021;14:25:00;4066;27.7;43
06.07.2021;14:35:00;3713;28.3;45
06.07.2021;14:45:00;3389;28.9;45
06.07.2021;14:55:00;2728;29.3;45
06.07.2021;15:05:00;1714;29.7;43
06.07.2021;15:15:00;591;29.8;42
06.07.2021;15:25:00;480;29.9;40
06.07.2021;15:35:00;284;29.9;40
06.07.2021;15:45:00;359;30.0;39
06.07.2021;15:55:00;627;30.1;39
06.07.2021;16:05:00;566;30.2;39
06.07.2021;16:15:00;845;30.3;39
06.07.2021;16:25:00;1540;30.5;38
06.07.2021;16:35:00;2580;30.9;38
06.07.2021;16:45:00;2892;31.4;40
06.07.2021;16:55:00;2895;31.9;41
06.07.2021;17:05:00;2576;32.3;41
06.07.2021;17:15:00;2281;32.7;41
06.07.2021;17:25:00;1823;33.0;41
06.07.2021;17:35:00;1547;33.3;40
06.07.2021;17:45:00;1317;33.5;40
06.07.2021;17:55:00;1009;33.7;39
06.07.2021;18:05:00;1343;33.9;39
06.07.2021;18:15:00;787;34.1;38
06.07.2021;18:25:00;256;34.1;38
06.07.2021;18:35:00;245;34.2;38
06.07.2021;18:45:00;179;34.2;38
06.07.2021;18:55:00;166;34.2;38
06.07.2021;19:05:00;138;34.2;37
06.07.2021;19:15:00;205;34.3;37
06.07.2021;19:25:00;184;34.3;37
06.07.2021;19:35:00;157;34.3;37
06.07.2021;19:45:00;216;34.4;37
06.07.2021;19:55:00;191;34.4;37
06.07.2021;20:05:00;179;34.4;37
06.07.2021;20:15:00;137;34.4;37
06.07.2021;20:25:00;132;34.5;37
06.07.2021;20:35:00;119;34.5;37
06.07.2021;20:45:00;132;34.5;37
06.07.2021;20:55:00;116;34.5;37
06.07.2021;21:05:00;99;34.5;36
07.07.2021;06:25:00;68;0;30
07.07.2021;06:35:00;147;0;31
07.07.2021;06:45:00;211;0;31
07.07.2021;06:55:00;214;0.1;32
07.07.2021;07:05:00;191;0.1;32
07.07.2021;07:15:00;230;0.1;32
07.07.2021;07:25:00;267;0.2;33
07.07.2021;07:35:00;265;0.2;33
07.07.2021;07:45:00;338;0.3;33
07.07.2021;07:55:00;615;0.4;33
07.07.2021;08:05:00;561;0.5;34
07.07.2021;08:15:00;559;0.6;34
07.07.2021;08:25:00;685;0.7;34
07.07.2021;08:35:00;807;0.8;34
07.07.2021;08:45:00;1000;1.0;34
07.07.2021;08:55:00;1156;1.1;34
07.07.2021;09:05:00;789;1.3;35
07.07.2021;09:15:00;848;1.4;35
07.07.2021;09:25:00;1147;1.6;35
07.07.2021;09:35:00;1559;1.8;35
07.07.2021;09:45:00;1267;2.1;35
07.07.2021;09:55:00;1543;2.3;35
07.07.2021;10:05:00;921;2.5;35
07.07.2021;10:15:00;817;2.6;35
07.07.2021;10:25:00;1251;2.8;36
07.07.2021;10:35:00;1130;3.0;36
07.07.2021;10:45:00;1293;3.2;36
07.07.2021;10:55:00;1076;3.4;36
07.07.2021;11:05:00;907;3.5;36
07.07.2021;11:15:00;945;3.7;36
07.07.2021;11:25:00;828;3.8;36
07.07.2021;11:35:00;966;4.0;36
07.07.2021;11:45:00;1212;4.2;36
07.07.2021;11:55:00;1393;4.4;36
07.07.2021;12:05:00;1271;4.6;36
07.07.2021;12:15:00;1210;4.8;36
07.07.2021;12:25:00;1163;5.0;36
07.07.2021;12:35:00;1045;5.2;36
07.07.2021;12:45:00;1812;5.4;36
07.07.2021;12:55:00;1548;5.7;36
07.07.2021;13:05:00;1169;5.9;36
07.07.2021;13:15:00;1420;6.2;36
07.07.2021;13:25:00;1150;6.4;36
07.07.2021;13:35:00;1350;6.6;36
07.07.2021;13:45:00;1615;6.8;36
07.07.2021;13:55:00;1238;7.1;37
07.07.2021;14:05:00;1353;7.3;37
07.07.2021;14:15:00;1660;7.5;37
07.07.2021;14:25:00;1410;7.8;37
07.07.2021;14:35:00;896;8.0;37
07.07.2021;14:45:00;911;8.1;37
07.07.2021;14:55:00;1017;8.3;37
07.07.2021;15:05:00;718;8.4;37
07.07.2021;15:15:00;801;8.5;37
07.07.2021;15:25:00;1335;8.7;36
07.07.2021;15:35:00;1524;9.0;36
07.07.2021;15:45:00;1231;9.2;37
07.07.2021;15:55:00;1063;9.4;37
07.07.2021;16:05:00;1149;9.6;37
07.07.2021;16:15:00;1540;9.8;37
07.07.2021;16:25:00;1505;10.1;37
07.07.2021;16:35:00;1193;10.3;37
07.07.2021;16:45:00;1355;10.5;37
07.07.2021;16:55:00;1356;10.7;37
07.07.2021;17:05:00;1391;11.0;37
07.07.2021;17:15:00;970;11.1;37
07.07.2021;17:25:00;1045;11.3;37
07.07.2021;17:35:00;1104;11.5;37
07.07.2021;17:45:00;1327;11.7;37
07.07.2021;17:55:00;1091;11.9;37
07.07.2021;18:05:00;1205;12.1;37
07.07.2021;18:15:00;942;12.2;37
07.07.2021;18:25:00;1120;12.4;37
07.07.2021;18:35:00;1007;12.6;37
07.07.2021;18:45:00;1014;12.7;37
07.07.2021;18:55:00;909;12.9;37
07.07.2021;19:05:00;1023;13.1;37
07.07.2021;19:15:00;897;13.2;37
07.07.2021;19:25:00;660;13.3;37
07.07.2021;19:35:00;388;13.4;36
07.07.2021;19:45:00;284;13.4;36
07.07.2021;19:55:00;290;13.5;36
07.07.2021;20:05:00;183;13.5;36
07.07.2021;20:15:00;262;13.6;36
07.07.2021;20:25:00;253;13.6;36
07.07.2021;20:35:00;223;13.7;36
07.07.2021;20:45:00;135;13.7;36
07.07.2021;20:55:00;144;13.7;36
07.07.2021;21:05:00;142;13.7;36
07.07.2021;21:15:00;154;13.7;36
07.07.2021;21:25:00;129;13.7;36
07.07.2021;21:35:00;99;13.7;36
