Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
08.07.2021;05:55:00;52;0;29
08.07.2021;06:05:00;205;0.1;30
08.07.2021;06:15:00;165;0.1;31
08.07.2021;06:25:00;129;0.1;31
08.07.2021;06:35:00;96;0.1;32
08.07.2021;06:45:00;104;0.2;32
08.07.2021;06:55:00;155;0.2;32
08.07.2021;07:05:00;281;0.2;33
08.07.2021;07:15:00;341;0.3;33
08.07.2021;07:25:00;169;0.3;33
08.07.2021;07:35:00;157;0.3;33
08.07.2021;07:45:00;225;0.4;33
08.07.2021;07:55:00;682;0.5;33
08.07.2021;08:05:00;735;0.6;34
08.07.2021;08:15:00;808;0.7;34
08.07.2021;08:25:00;914;0.9;34
08.07.2021;08:35:00;1068;1.0;34
08.07.2021;08:45:00;1124;1.2;34
08.07.2021;08:55:00;834;1.4;34
08.07.2021;09:05:00;623;1.5;35
08.07.2021;09:15:00;845;1.6;35
08.07.2021;09:25:00;679;1.7;35
08.07.2021;09:35:00;489;1.8;35
08.07.2021;09:45:00;370;1.9;35
08.07.2021;09:55:00;402;2.0;35
08.07.2021;10:05:00;449;2.0;35
08.07.2021;10:15:00;544;2.1;35
08.07.2021;10:25:00;467;2.2;35
08.07.2021;10:35:00;346;2.3;35
08.07.2021;10:45:00;284;2.3;35
08.07.2021;10:55:00;291;2.3;35
08.07.2021;11:05:00;259;2.4;35
08.07.2021;11:15:00;217;2.4;35
08.07.2021;11:25:00;217;2.5;35
08.07.2021;11:35:00;237;2.5;35
08.07.2021;11:45:00;243;2.5;35
08.07.2021;11:55:00;239;2.6;35
08.07.2021;12:05:00;227;2.6;35
08.07.2021;12:15:00;289;2.7;35
08.07.2021;12:25:00;219;2.7;35
08.07.2021;12:35:00;243;2.7;35
08.07.2021;12:45:00;297;2.8;35
08.07.2021;12:55:00;373;2.9;35
08.07.2021;13:05:00;453;2.9;35
08.07.2021;13:15:00;607;3.0;35
08.07.2021;13:25:00;833;3.1;35
08.07.2021;13:35:00;851;3.3;35
08.07.2021;13:45:00;1823;3.5;35
08.07.2021;13:55:00;2486;3.9;35
08.07.2021;14:05:00;6181;4.7;39
08.07.2021;14:15:00;3734;5.5;41
08.07.2021;14:25:00;2481;6.0;41
08.07.2021;14:35:00;1389;6.3;39
08.07.2021;14:45:00;2188;6.6;39
08.07.2021;14:55:00;3761;7.1;40
08.07.2021;15:05:00;4787;7.8;42
08.07.2021;15:15:00;2928;8.3;42
08.07.2021;15:25:00;3258;8.8;42
08.07.2021;15:35:00;2988;9.4;43
08.07.2021;15:45:00;4220;10.0;43
08.07.2021;15:55:00;3388;10.5;43
08.07.2021;16:05:00;6042;11.4;45
08.07.2021;16:15:00;5716;12.4;48
08.07.2021;16:25:00;3465;13.1;43
08.07.2021;16:35:00;2279;13.5;43
08.07.2021;16:45:00;2212;13.8;42
08.07.2021;16:55:00;1604;14.1;41
08.07.2021;17:05:00;1356;14.4;40
08.07.2021;17:15:00;1062;14.6;40
08.07.2021;17:25:00;632;14.7;39
08.07.2021;17:35:00;417;14.8;39
08.07.2021;17:45:00;455;14.8;38
08.07.2021;17:55:00;236;14.9;38
08.07.2021;18:05:00;258;14.9;38
08.07.2021;18:15:00;312;15.0;38
08.07.2021;18:25:00;267;15.0;37
08.07.2021;18:35:00;222;15.1;37
08.07.2021;18:45:00;191;15.1;37
08.07.2021;18:55:00;130;15.1;37
08.07.2021;19:05:00;134;15.1;37
08.07.2021;19:15:00;141;15.2;37
08.07.2021;19:25:00;145;15.2;37
08.07.2021;19:35:00;133;15.2;36
08.07.2021;19:45:00;130;15.2;36
08.07.2021;19:55:00;109;15.2;36
08.07.2021;20:05:00;118;15.3;36
08.07.2021;20:15:00;126;15.3;36
08.07.2021;20:25:00;135;15.3;36
08.07.2021;20:35:00;117;15.3;36
08.07.2021;20:45:00;108;15.3;36
08.07.2021;20:55:00;115;15.3;36
08.07.2021;21:05:00;89;15.3;36
09.07.2021;06:00:00;145;0;28
09.07.2021;06:10:00;223;0;30
09.07.2021;06:20:00;323;0.1;31
09.07.2021;06:30:00;431;0.1;31
09.07.2021;06:40:00;731;0.2;32
09.07.2021;06:50:00;812;0.4;32
09.07.2021;07:00:00;438;0.5;32
09.07.2021;07:10:00;401;0.5;33
09.07.2021;07:20:00;493;0.6;33
09.07.2021;07:30:00;674;0.7;33
09.07.2021;07:40:00;798;0.8;33
09.07.2021;07:50:00;865;1.0;33
09.07.2021;08:00:00;814;1.1;34
09.07.2021;08:10:00;808;1.2;34
09.07.2021;08:20:00;1107;1.4;34
09.07.2021;08:30:00;1327;1.6;34
09.07.2021;08:40:00;1452;1.9;34
09.07.2021;08:50:00;1196;2.1;34
09.07.2021;09:00:00;1918;2.3;35
09.07.2021;09:10:00;1688;2.6;35
09.07.2021;09:20:00;4260;3.1;36
09.07.2021;09:30:00;4592;3.8;39
09.07.2021;09:40:00;4562;4.6;40
09.07.2021;09:50:00;4543;5.3;42
09.07.2021;10:00:00;4872;6.1;43
09.07.2021;10:10:00;5977;7.0;45
09.07.2021;10:20:00;4299;7.8;46
09.07.2021;10:30:00;5485;8.6;46
09.07.2021;10:40:00;6003;9.4;47
09.07.2021;10:50:00;6411;10.5;44
09.07.2021;11:00:00;6197;11.4;46
09.07.2021;11:10:00;6558;12.5;44
09.07.2021;11:20:00;6496;13.4;45
09.07.2021;11:30:00;5876;14.4;48
09.07.2021;11:40:00;7065;15.5;45
09.07.2021;11:50:00;5961;16.5;47
09.07.2021;12:00:00;4696;17.5;46
09.07.2021;12:10:00;6971;18.5;47
09.07.2021;12:20:00;7632;19.5;46
09.07.2021;12:30:00;7574;20.8;44
09.07.2021;12:40:00;7549;22.0;47
09.07.2021;12:50:00;7649;23.3;46
09.07.2021;13:00:00;5824;24.3;44
09.07.2021;13:10:00;6653;25.6;47
09.07.2021;13:20:00;6172;26.8;46
09.07.2021;13:30:00;4439;27.5;46
09.07.2021;13:40:00;4584;28.1;47
09.07.2021;13:50:00;2335;28.6;46
09.07.2021;14:00:00;1901;28.9;45
09.07.2021;14:10:00;1627;29.2;43
09.07.2021;14:20:00;2453;29.6;44
09.07.2021;14:30:00;2114;29.9;43
09.07.2021;14:40:00;1894;30.2;42
09.07.2021;14:50:00;2320;30.6;42
09.07.2021;15:00:00;3139;31.1;43
09.07.2021;15:10:00;4897;31.8;44
09.07.2021;15:20:00;5256;32.6;46
09.07.2021;15:30:00;4085;33.3;46
09.07.2021;15:40:00;2751;34.0;42
09.07.2021;15:50:00;6103;35.1;47
09.07.2021;16:00:00;2611;35.5;45
09.07.2021;16:10:00;2262;36.0;45
09.07.2021;16:20:00;1644;36.3;44
09.07.2021;16:30:00;2448;36.6;43
09.07.2021;16:40:00;4325;37.3;44
09.07.2021;16:50:00;5666;38.2;47
09.07.2021;17:00:00;5003;39.1;44
09.07.2021;17:10:00;3949;39.8;45
09.07.2021;17:20:00;4591;40.5;46
09.07.2021;17:30:00;4096;41.3;48
09.07.2021;17:40:00;3793;41.9;48
09.07.2021;17:50:00;3579;42.5;47
09.07.2021;18:00:00;3361;43.1;47
09.07.2021;18:10:00;3090;43.6;47
09.07.2021;18:20:00;2919;44.1;46
09.07.2021;18:30:00;2669;44.5;46
09.07.2021;18:40:00;2429;44.9;45
09.07.2021;18:50:00;2294;45.3;44
09.07.2021;19:00:00;2025;45.7;44
09.07.2021;19:10:00;1650;45.9;43
09.07.2021;19:20:00;1369;46.2;42
09.07.2021;19:30:00;1136;46.4;41
09.07.2021;19:40:00;955;46.5;40
09.07.2021;19:50:00;771;46.7;40
09.07.2021;20:00:00;575;46.8;39
09.07.2021;20:10:00;431;46.9;39
09.07.2021;20:20:00;311;46.9;39
09.07.2021;20:30:00;261;47.0;39
09.07.2021;20:40:00;240;47.0;38
09.07.2021;20:50:00;206;47.0;38
09.07.2021;21:00:00;175;47.0;38
09.07.2021;21:10:00;125;47.0;38
09.07.2021;21:20:00;111;47.0;38
09.07.2021;21:30:00;97;47.0;37
09.07.2021;21:40:00;92;47.0;37
10.07.2021;05:50:00;105;0.1;29
10.07.2021;06:00:00;171;0.1;30
10.07.2021;06:10:00;221;0.1;31
10.07.2021;06:20:00;274;0.2;32
10.07.2021;06:30:00;322;0.2;32
10.07.2021;06:40:00;365;0.3;32
10.07.2021;06:50:00;484;0.4;33
10.07.2021;07:00:00;625;0.5;33
10.07.2021;07:10:00;660;0.6;33
10.07.2021;07:20:00;612;0.7;33
10.07.2021;07:30:00;765;0.8;34
10.07.2021;07:40:00;904;0.9;34
10.07.2021;07:50:00;1213;1.1;34
10.07.2021;08:00:00;1436;1.3;34
10.07.2021;08:10:00;1675;1.6;34
10.07.2021;08:20:00;2180;1.9;35
10.07.2021;08:30:00;1879;2.2;35
10.07.2021;08:40:00;2337;2.6;36
10.07.2021;08:50:00;2599;3.1;37
10.07.2021;09:00:00;3479;3.6;38
10.07.2021;09:10:00;3683;4.2;39
10.07.2021;09:20:00;3286;4.7;40
10.07.2021;09:30:00;3111;5.3;41
10.07.2021;09:40:00;4356;6.0;42
10.07.2021;10:00:00;4908;7.5;45
10.07.2021;10:10:00;5137;8.3;46
10.07.2021;10:20:00;5034;9.1;47
10.07.2021;10:30:00;5466;10.0;48
10.07.2021;10:40:00;5466;10.9;44
10.07.2021;10:50:00;5754;11.9;47
10.07.2021;11:00:00;5957;12.8;45
10.07.2021;11:10:00;6131;13.8;46
10.07.2021;11:20:00;6298;14.9;45
10.07.2021;11:30:00;6410;15.9;47
10.07.2021;11:40:00;5395;16.9;44
10.07.2021;11:50:00;6699;18.0;48
10.07.2021;12:00:00;6716;19.1;45
10.07.2021;12:10:00;6859;20.2;45
10.07.2021;12:20:00;6982;21.4;47
10.07.2021;12:30:00;6998;22.5;44
10.07.2021;12:40:00;7097;23.7;46
10.07.2021;12:50:00;7080;24.9;46
10.07.2021;13:00:00;7145;26.1;44
10.07.2021;13:10:00;7178;27.2;47
10.07.2021;13:20:00;7209;28.4;46
10.07.2021;13:30:00;7248;29.6;44
10.07.2021;13:40:00;7291;30.8;47
10.07.2021;13:50:00;7406;32.0;46
10.07.2021;14:00:00;7186;33.2;44
10.07.2021;14:10:00;6834;34.4;47
10.07.2021;14:20:00;6802;35.5;45
10.07.2021;14:30:00;7158;36.7;44
10.07.2021;14:40:00;7095;37.9;47
10.07.2021;14:50:00;6996;39.0;45
10.07.2021;15:00:00;6904;40.2;44
10.07.2021;15:10:00;6839;41.3;47
10.07.2021;15:20:00;6770;42.4;45
10.07.2021;15:30:00;4974;43.2;47
10.07.2021;15:40:00;5760;44.3;44
10.07.2021;15:50:00;6466;45.4;47
10.07.2021;16:00:00;3182;45.9;43
10.07.2021;16:10:00;2890;46.4;44
10.07.2021;16:20:00;6203;47.3;47
10.07.2021;16:30:00;4897;48.3;44
10.07.2021;16:40:00;5754;49.2;47
10.07.2021;16:50:00;5094;50.1;44
10.07.2021;17:00:00;4592;50.9;45
10.07.2021;17:10:00;4302;51.6;47
10.07.2021;17:20:00;4065;52.3;48
10.07.2021;17:30:00;3813;52.9;48
10.07.2021;17:40:00;3666;53.5;48
10.07.2021;17:50:00;3401;54.1;48
10.07.2021;18:00:00;3138;54.6;48
10.07.2021;18:10:00;2877;55.1;47
10.07.2021;18:20:00;2736;55.6;47
10.07.2021;18:30:00;2486;56.0;46
10.07.2021;18:40:00;2809;56.4;46
10.07.2021;18:50:00;2616;56.9;45
10.07.2021;19:00:00;2445;57.2;45
10.07.2021;19:10:00;1878;57.6;44
10.07.2021;19:20:00;1576;57.9;43
10.07.2021;19:30:00;861;58.0;42
10.07.2021;19:40:00;836;58.2;41
10.07.2021;19:50:00;631;58.3;40
10.07.2021;20:00:00;456;58.4;40
10.07.2021;20:10:00;377;58.4;40
10.07.2021;20:20:00;251;58.5;39
10.07.2021;20:30:00;344;58.5;39
10.07.2021;20:40:00;376;58.6;39
10.07.2021;20:50:00;415;58.6;39
10.07.2021;21:00:00;423;58.6;38
10.07.2021;21:10:00;179;58.6;38
11.07.2021;06:05:00;131;0.1;30
11.07.2021;06:15:00;170;0.1;31
11.07.2021;06:25:00;208;0.1;31
11.07.2021;06:35:00;300;0.2;32
11.07.2021;06:45:00;384;0.2;32
11.07.2021;06:55:00;756;0.3;33
11.07.2021;07:05:00;895;0.5;33
11.07.2021;07:15:00;813;0.6;33
11.07.2021;07:25:00;663;0.8;33
11.07.2021;07:35:00;761;0.9;34
11.07.2021;07:45:00;1409;1.1;34
11.07.2021;07:55:00;1099;1.3;34
11.07.2021;08:05:00;1407;1.5;34
11.07.2021;08:15:00;1520;1.7;34
11.07.2021;08:25:00;1310;1.9;35
11.07.2021;08:35:00;1336;2.2;35
11.07.2021;08:45:00;1390;2.4;35
11.07.2021;08:55:00;1131;2.6;35
11.07.2021;09:05:00;1317;2.8;35
11.07.2021;09:15:00;1382;3.0;35
11.07.2021;09:25:00;1513;3.3;36
11.07.2021;09:35:00;1259;3.5;36
11.07.2021;09:45:00;1149;3.7;36
11.07.2021;09:55:00;1843;3.9;36
11.07.2021;10:05:00;1817;4.2;36
11.07.2021;10:15:00;1957;4.6;37
11.07.2021;10:25:00;2316;4.9;37
11.07.2021;10:35:00;2528;5.3;38
11.07.2021;10:45:00;2625;5.8;38
11.07.2021;10:55:00;4196;6.4;40
11.07.2021;11:05:00;3796;7.1;42
11.07.2021;11:15:00;6159;8.1;44
11.07.2021;11:25:00;7206;9.2;47
11.07.2021;11:35:00;7211;10.4;46
11.07.2021;11:45:00;7960;11.6;44
11.07.2021;11:55:00;3586;12.6;45
11.07.2021;12:05:00;6431;13.5;45
11.07.2021;12:15:00;5249;14.5;44
11.07.2021;12:25:00;6082;15.6;47
11.07.2021;12:35:00;4057;16.3;44
11.07.2021;12:45:00;3820;17.3;47
11.07.2021;12:55:00;3439;17.8;46
11.07.2021;13:05:00;4105;18.4;47
11.07.2021;13:15:00;6089;19.4;47
11.07.2021;13:25:00;5062;20.2;44
11.07.2021;13:35:00;8756;21.5;46
11.07.2021;13:45:00;7716;22.6;46
11.07.2021;13:55:00;3187;23.4;43
11.07.2021;14:05:00;7936;24.6;47
11.07.2021;14:15:00;2385;25.1;42
11.07.2021;14:25:00;7876;26.3;47
11.07.2021;14:35:00;7655;27.6;46
11.07.2021;14:45:00;8112;28.9;44
11.07.2021;14:55:00;4124;29.8;47
11.07.2021;15:05:00;7219;30.6;47
11.07.2021;15:15:00;7816;31.9;45
11.07.2021;15:25:00;3005;32.8;43
11.07.2021;15:35:00;4466;33.4;44
11.07.2021;15:45:00;4407;33.9;45
11.07.2021;15:55:00;6923;34.9;47
11.07.2021;16:05:00;5097;35.8;45
11.07.2021;16:15:00;5908;36.8;47
11.07.2021;16:25:00;6058;37.8;45
11.07.2021;16:35:00;5798;38.8;47
11.07.2021;16:45:00;5603;39.7;45
11.07.2021;16:55:00;5534;40.7;48
11.07.2021;17:05:00;5107;41.4;45
11.07.2021;17:15:00;4128;42.2;47
11.07.2021;17:25:00;3661;42.8;47
11.07.2021;17:35:00;4034;43.5;49
11.07.2021;17:45:00;3649;43.9;47
11.07.2021;17:55:00;3507;44.5;48
11.07.2021;18:05:00;1225;44.9;46
11.07.2021;18:15:00;733;45.0;44
11.07.2021;18:25:00;1589;45.2;43
11.07.2021;18:35:00;3186;45.6;43
11.07.2021;18:45:00;1602;46.0;43
11.07.2021;18:55:00;1037;46.3;42
11.07.2021;19:05:00;814;46.4;41
11.07.2021;19:15:00;487;46.5;40
11.07.2021;19:25:00;483;46.6;40
11.07.2021;19:35:00;579;46.7;40
11.07.2021;19:45:00;393;46.8;39
11.07.2021;19:55:00;387;46.9;39
11.07.2021;20:05:00;397;46.9;39
11.07.2021;20:15:00;376;47.0;39
11.07.2021;20:25:00;309;47.0;38
11.07.2021;20:35:00;273;47.1;38
11.07.2021;20:45:00;235;47.1;38
11.07.2021;20:55:00;200;47.1;38
11.07.2021;21:05:00;164;47.1;38
11.07.2021;21:15:00;124;47.1;38
11.07.2021;21:25:00;103;47.1;37
11.07.2021;21:35:00;93;47.1;37
12.07.2021;05:55:00;138;0.1;30
12.07.2021;06:05:00;179;0.1;31
12.07.2021;06:15:00;228;0.1;31
12.07.2021;06:25:00;273;0.2;32
12.07.2021;06:35:00;321;0.2;32
12.07.2021;06:45:00;350;0.3;32
12.07.2021;06:55:00;401;0.3;33
12.07.2021;07:05:00;511;0.4;33
12.07.2021;07:15:00;665;0.5;33
12.07.2021;07:25:00;942;0.7;33
12.07.2021;07:35:00;1375;0.9;34
12.07.2021;07:45:00;1442;1.1;34
12.07.2021;07:55:00;1331;1.3;34
12.07.2021;08:05:00;1502;1.6;34
12.07.2021;08:15:00;1896;1.9;35
12.07.2021;08:25:00;2354;2.2;35
12.07.2021;08:35:00;2655;2.7;36
12.07.2021;08:45:00;3094;3.2;37
12.07.2021;08:55:00;2946;3.7;38
12.07.2021;09:05:00;2528;4.1;39
12.07.2021;09:15:00;3260;4.6;39
12.07.2021;09:25:00;4206;5.3;41
12.07.2021;09:35:00;4331;6.0;42
12.07.2021;09:45:00;3869;6.7;43
12.07.2021;09:55:00;3944;7.3;44
12.07.2021;10:05:00;3662;8.0;44
12.07.2021;10:15:00;5019;8.8;45
12.07.2021;10:25:00;5140;9.6;47
12.07.2021;10:35:00;3731;10.4;48
12.07.2021;10:45:00;4337;11.1;47
12.07.2021;10:55:00;5890;11.8;48
12.07.2021;11:05:00;5992;12.8;44
12.07.2021;11:15:00;6105;13.8;47
12.07.2021;11:25:00;4506;14.6;43
12.07.2021;11:35:00;4488;15.3;44
12.07.2021;11:45:00;4073;16.2;48
12.07.2021;11:55:00;5643;17.1;44
12.07.2021;12:05:00;6511;18.1;46
12.07.2021;12:15:00;6645;19.2;44
12.07.2021;12:25:00;6343;20.3;47
12.07.2021;12:35:00;6764;21.4;44
12.07.2021;12:45:00;6810;22.5;46
12.07.2021;12:55:00;6889;23.6;46
12.07.2021;13:05:00;6764;24.7;44
12.07.2021;13:15:00;6683;25.8;47
12.07.2021;13:25:00;6965;27.0;45
12.07.2021;14:45:00;5821;27.9;39
12.07.2021;14:55:00;5526;28.8;42
12.07.2021;15:05:00;3191;29.4;43
12.07.2021;15:15:00;3976;30.0;44
12.07.2021;15:25:00;6169;30.9;46
12.07.2021;15:35:00;3647;31.6;47
12.07.2021;15:45:00;2576;32.1;46
12.07.2021;15:55:00;2823;32.6;45
12.07.2021;16:05:00;2701;33.0;45
12.07.2021;16:15:00;3601;33.6;45
12.07.2021;16:25:00;3670;34.2;45
12.07.2021;16:35:00;6191;35.1;47
12.07.2021;16:45:00;4214;35.9;44
12.07.2021;16:55:00;3591;36.6;45
12.07.2021;17:05:00;2954;37.1;45
12.07.2021;17:15:00;2880;37.6;45
12.07.2021;17:25:00;2121;38.0;44
12.07.2021;17:35:00;1983;38.3;43
12.07.2021;17:45:00;1659;38.6;43
12.07.2021;17:55:00;1786;38.9;42
12.07.2021;18:05:00;1945;39.2;42
12.07.2021;18:15:00;1636;39.5;41
12.07.2021;18:25:00;1652;39.8;41
12.07.2021;18:35:00;1702;40.0;41
12.07.2021;18:45:00;1267;40.3;40
12.07.2021;18:55:00;847;40.4;40
12.07.2021;19:05:00;777;40.6;39
12.07.2021;19:15:00;1034;40.7;39
12.07.2021;19:25:00;758;40.9;39
12.07.2021;19:35:00;742;41.0;39
12.07.2021;19:45:00;773;41.1;39
12.07.2021;19:55:00;716;41.2;38
12.07.2021;20:05:00;633;41.3;38
12.07.2021;20:15:00;545;41.4;38
12.07.2021;20:25:00;409;41.5;38
12.07.2021;20:35:00;416;41.6;38
12.07.2021;20:45:00;323;41.6;38
12.07.2021;20:55:00;255;41.6;37
12.07.2021;21:05:00;203;41.6;37
12.07.2021;21:15:00;6;41.6;37
13.07.2021;06:10:00;117;0;29
13.07.2021;06:20:00;119;0.1;31
13.07.2021;06:30:00;92;0.1;31
13.07.2021;07:10:00;144;0.1;30
13.07.2021;07:20:00;278;0.1;31
13.07.2021;07:30:00;284;0.1;32
13.07.2021;07:40:00;385;0.2;33
13.07.2021;07:50:00;1176;0.3;33
13.07.2021;08:00:00;968;0.6;33
13.07.2021;08:10:00;330;0.6;33
13.07.2021;08:20:00;574;0.7;34
13.07.2021;08:30:00;1126;0.9;34
13.07.2021;08:40:00;1212;1.1;34
13.07.2021;08:50:00;760;1.2;34
13.07.2021;09:00:00;584;1.4;35
13.07.2021;09:10:00;332;1.4;35
13.07.2021;09:20:00;544;1.5;35
13.07.2021;09:30:00;534;1.6;35
13.07.2021;09:40:00;237;1.6;35
13.07.2021;09:50:00;351;1.7;35
13.07.2021;10:00:00;269;1.7;35
13.07.2021;10:10:00;331;1.8;35
13.07.2021;10:20:00;249;1.8;35
13.07.2021;10:30:00;234;1.9;35
13.07.2021;10:40:00;311;1.9;35
13.07.2021;10:50:00;359;2.0;35
13.07.2021;11:00:00;455;2.1;35
13.07.2021;11:10:00;573;2.2;35
13.07.2021;11:20:00;1834;2.4;35
13.07.2021;11:30:00;4506;2.9;36
13.07.2021;11:40:00;3978;3.7;40
13.07.2021;11:50:00;3085;4.2;40
13.07.2021;12:00:00;1804;4.6;39
13.07.2021;12:10:00;1959;4.9;39
13.07.2021;12:20:00;1808;5.1;39
13.07.2021;12:30:00;1643;5.4;38
13.07.2021;12:40:00;4024;6.0;40
13.07.2021;12:50:00;1923;6.4;40
13.07.2021;13:00:00;2541;6.8;40
13.07.2021;13:10:00;2229;7.2;40
13.07.2021;13:20:00;1559;7.4;39
13.07.2021;13:30:00;859;7.6;38
13.07.2021;13:40:00;812;7.7;38
13.07.2021;13:50:00;1460;7.9;38
13.07.2021;14:00:00;2095;8.3;38
13.07.2021;14:10:00;2468;8.7;39
13.07.2021;14:20:00;2818;9.1;40
13.07.2021;14:30:00;1635;9.5;39
13.07.2021;14:40:00;1897;9.7;39
13.07.2021;14:50:00;1867;10.1;39
13.07.2021;15:00:00;1432;10.3;39
13.07.2021;15:10:00;1330;10.5;39
13.07.2021;15:20:00;1397;10.8;38
13.07.2021;15:30:00;2126;11.1;39
13.07.2021;15:40:00;2183;11.4;39
13.07.2021;15:50:00;1853;11.8;39
13.07.2021;16:00:00;1291;12.0;39
13.07.2021;16:10:00;974;12.2;38
13.07.2021;16:20:00;1464;12.4;38
13.07.2021;16:30:00;1022;12.6;38
13.07.2021;16:40:00;891;12.7;38
13.07.2021;16:50:00;910;12.9;38
13.07.2021;17:00:00;1339;13.1;37
13.07.2021;17:10:00;2158;13.4;37
13.07.2021;17:20:00;2938;13.9;39
13.07.2021;17:30:00;2530;14.4;40
13.07.2021;17:40:00;1919;14.7;40
13.07.2021;17:50:00;2802;15.1;40
13.07.2021;18:00:00;2156;15.5;40
13.07.2021;18:10:00;1226;15.8;40
13.07.2021;18:20:00;757;16.0;39
13.07.2021;18:30:00;495;16.1;38
13.07.2021;18:40:00;563;16.1;38
13.07.2021;18:50:00;689;16.3;38
13.07.2021;19:00:00;655;16.4;38
13.07.2021;19:10:00;501;16.4;38
13.07.2021;19:20:00;373;16.5;37
13.07.2021;19:30:00;485;16.6;37
13.07.2021;19:40:00;529;16.7;37
13.07.2021;19:50:00;413;16.8;37
13.07.2021;20:00:00;228;16.8;37
13.07.2021;20:10:00;173;16.8;37
13.07.2021;20:20:00;135;16.9;37
13.07.2021;20:30:00;148;16.9;37
13.07.2021;20:40:00;147;16.9;37
13.07.2021;20:50:00;101;16.9;37
13.07.2021;21:00:00;97;16.9;37
13.07.2021;21:10:00;96;16.9;36
13.07.2021;21:20:00;94;16.9;36
13.07.2021;21:30:00;94;16.9;36
14.07.2021;06:05:00;71;0;29
14.07.2021;06:15:00;127;0;30
14.07.2021;06:25:00;125;0.1;31
14.07.2021;06:35:00;166;0.1;32
14.07.2021;06:45:00;182;0.1;32
14.07.2021;06:55:00;205;0.1;33
14.07.2021;07:05:00;191;0.2;33
14.07.2021;07:15:00;189;0.2;33
14.07.2021;07:25:00;188;0.2;33
14.07.2021;07:35:00;283;0.3;34
14.07.2021;07:45:00;554;0.4;34
14.07.2021;07:55:00;603;0.5;34
14.07.2021;08:05:00;627;0.6;34
14.07.2021;08:15:00;825;0.7;34
14.07.2021;08:25:00;907;0.8;34
14.07.2021;08:35:00;926;1.0;35
14.07.2021;08:45:00;1247;1.2;35
14.07.2021;08:55:00;1591;1.4;35
14.07.2021;09:05:00;2285;1.8;35
14.07.2021;09:15:00;2609;2.2;36
14.07.2021;09:25:00;3250;2.7;37
14.07.2021;09:35:00;2498;3.1;38
14.07.2021;09:45:00;2663;3.5;39
14.07.2021;09:55:00;2482;4.0;39
14.07.2021;10:05:00;2250;4.3;39
14.07.2021;10:15:00;2442;4.7;39
14.07.2021;10:25:00;2300;5.1;39
14.07.2021;10:35:00;2226;5.5;39
14.07.2021;10:45:00;2065;5.8;39
14.07.2021;10:55:00;1838;6.1;39
14.07.2021;11:05:00;2044;6.5;39
14.07.2021;11:15:00;2247;6.8;39
14.07.2021;11:25:00;3129;7.3;40
14.07.2021;11:35:00;4209;8.0;41
14.07.2021;11:45:00;4222;8.7;44
14.07.2021;11:55:00;3278;9.3;44
14.07.2021;12:05:00;3074;9.8;43
14.07.2021;12:15:00;3652;10.3;43
14.07.2021;12:25:00;4395;11.0;45
14.07.2021;12:35:00;4265;11.7;45
14.07.2021;12:45:00;3814;12.4;46
14.07.2021;12:55:00;3683;13.0;46
14.07.2021;13:05:00;3789;13.6;46
14.07.2021;13:15:00;3728;14.2;47
14.07.2021;13:25:00;3771;14.9;47
14.07.2021;13:35:00;3680;15.5;46
14.07.2021;13:45:00;4242;16.2;47
14.07.2021;13:55:00;4925;17.0;49
14.07.2021;14:05:00;5649;17.9;44
14.07.2021;14:15:00;6765;18.8;47
14.07.2021;14:25:00;5886;19.9;44
14.07.2021;14:35:00;8556;21.1;47
14.07.2021;14:45:00;6741;22.3;45
14.07.2021;14:55:00;7229;23.5;44
14.07.2021;15:05:00;7408;24.7;47
14.07.2021;15:15:00;6304;25.8;45
14.07.2021;15:25:00;6081;26.7;47
14.07.2021;15:35:00;4326;27.3;44
14.07.2021;15:45:00;791;27.5;43
14.07.2021;15:55:00;482;27.6;42
14.07.2021;16:05:00;661;27.7;41
14.07.2021;16:15:00;725;27.8;41
14.07.2021;16:25:00;746;28.0;40
14.07.2021;16:35:00;821;28.1;40
14.07.2021;16:45:00;1641;28.3;40
14.07.2021;16:55:00;2493;28.7;40
14.07.2021;17:05:00;2437;29.1;40
14.07.2021;17:15:00;2069;29.5;41
14.07.2021;17:25:00;1598;29.7;40
14.07.2021;17:35:00;1890;30.0;40
14.07.2021;17:45:00;1905;30.4;40
14.07.2021;17:55:00;2159;30.7;40
14.07.2021;18:05:00;1808;31.0;40
14.07.2021;18:15:00;1098;31.2;40
14.07.2021;18:25:00;827;31.4;39
14.07.2021;18:35:00;1119;31.5;39
14.07.2021;18:45:00;881;31.7;39
14.07.2021;18:55:00;1011;31.9;38
14.07.2021;19:05:00;761;32.0;38
14.07.2021;19:15:00;546;32.1;38
14.07.2021;19:25:00;555;32.2;38
14.07.2021;19:35:00;660;32.3;38
14.07.2021;19:45:00;653;32.4;38
14.07.2021;19:55:00;395;32.5;38
14.07.2021;20:05:00;208;32.5;38
14.07.2021;20:15:00;248;32.6;37
14.07.2021;20:25:00;200;32.6;37
14.07.2021;20:35:00;152;32.6;37
14.07.2021;20:45:00;118;32.7;37
14.07.2021;20:55:00;97;32.7;37
15.07.2021;06:15:00;56;0;30
15.07.2021;06:25:00;145;0;31
15.07.2021;06:35:00;178;0;32
15.07.2021;06:45:00;253;0;32
15.07.2021;06:55:00;333;0.1;33
15.07.2021;07:05:00;367;0.2;33
15.07.2021;07:15:00;488;0.2;33
15.07.2021;07:25:00;544;0.3;33
15.07.2021;07:35:00;579;0.4;34
15.07.2021;07:45:00;962;0.6;34
15.07.2021;07:55:00;1048;0.7;34
15.07.2021;08:05:00;1541;1.0;34
15.07.2021;08:15:00;1637;1.2;35
15.07.2021;08:25:00;1828;1.5;35
15.07.2021;08:35:00;2186;1.9;35
15.07.2021;08:45:00;2317;2.2;36
15.07.2021;08:55:00;2386;2.6;37
15.07.2021;09:05:00;2753;3.0;37
15.07.2021;09:15:00;2002;3.4;38
15.07.2021;09:25:00;1592;3.7;38
15.07.2021;09:35:00;2007;4.0;38
15.07.2021;09:45:00;1867;4.3;38
15.07.2021;09:55:00;1411;4.6;38
15.07.2021;10:05:00;1764;4.8;38
15.07.2021;10:15:00;2125;5.1;38
15.07.2021;10:25:00;2122;5.5;39
15.07.2021;10:35:00;2107;5.9;39
15.07.2021;10:45:00;1740;6.2;39
15.07.2021;10:55:00;2273;6.5;39
15.07.2021;11:05:00;2283;6.9;39
15.07.2021;11:15:00;2711;7.3;39
15.07.2021;11:25:00;2335;7.7;40
15.07.2021;11:35:00;3102;8.2;40
15.07.2021;11:45:00;2272;8.6;41
15.07.2021;11:55:00;1899;8.9;40
15.07.2021;12:05:00;2424;9.3;40
15.07.2021;12:15:00;1382;9.6;40
15.07.2021;12:25:00;1508;9.9;39
15.07.2021;12:35:00;1676;10.1;39
15.07.2021;12:45:00;1245;10.4;39
15.07.2021;12:55:00;1692;10.6;39
15.07.2021;13:05:00;2909;11.0;39
15.07.2021;13:15:00;1328;11.3;39
15.07.2021;13:25:00;1377;11.6;39
15.07.2021;13:35:00;2166;11.9;39
15.07.2021;13:45:00;2430;12.3;40
15.07.2021;13:55:00;1677;12.6;39
15.07.2021;14:05:00;2096;12.9;39
15.07.2021;14:15:00;3544;13.3;40
15.07.2021;14:25:00;2869;13.8;41
15.07.2021;14:35:00;1231;14.0;40
15.07.2021;14:45:00;848;14.2;39
15.07.2021;14:55:00;1421;14.4;39
15.07.2021;15:05:00;2034;14.7;39
15.07.2021;15:15:00;2279;15.1;39
15.07.2021;15:25:00;917;15.3;39
15.07.2021;15:35:00;867;15.4;38
15.07.2021;15:45:00;447;15.5;38
15.07.2021;15:55:00;415;15.6;38
15.07.2021;16:05:00;326;15.6;38
15.07.2021;16:15:00;315;15.7;38
15.07.2021;16:25:00;215;15.7;38
15.07.2021;16:35:00;900;15.8;37
15.07.2021;16:45:00;5822;16.5;38
15.07.2021;16:55:00;6614;17.6;45
15.07.2021;17:05:00;1925;18.0;43
15.07.2021;17:15:00;1341;18.2;41
15.07.2021;17:25:00;961;18.4;40
15.07.2021;17:35:00;481;18.5;39
15.07.2021;17:45:00;408;18.6;39
15.07.2021;17:55:00;488;18.7;38
15.07.2021;18:05:00;440;18.7;38
15.07.2021;18:15:00;329;18.8;38
15.07.2021;18:25:00;398;18.9;38
15.07.2021;18:35:00;475;18.9;38
15.07.2021;18:45:00;298;19.0;38
15.07.2021;18:55:00;204;19.0;37
15.07.2021;19:05:00;281;19.1;37
15.07.2021;19:15:00;323;19.1;37
15.07.2021;19:25:00;437;19.2;37
15.07.2021;19:35:00;362;19.3;37
15.07.2021;19:45:00;325;19.3;37
15.07.2021;19:55:00;346;19.4;37
15.07.2021;20:05:00;705;19.5;37
15.07.2021;20:15:00;945;19.6;37
15.07.2021;20:25:00;726;19.7;37
15.07.2021;20:35:00;528;19.8;37
15.07.2021;20:45:00;345;19.9;37
15.07.2021;20:55:00;181;19.9;37
15.07.2021;21:05:00;118;19.9;37
15.07.2021;21:15:00;97;19.9;37
16.07.2021;06:05:00;110;0;30
16.07.2021;06:15:00;165;0;31
16.07.2021;06:25:00;216;0.1;32
16.07.2021;06:35:00;299;0.1;32
16.07.2021;06:45:00;444;0.2;33
16.07.2021;06:55:00;500;0.3;33
16.07.2021;07:05:00;372;0.3;33
16.07.2021;07:15:00;377;0.4;33
16.07.2021;07:25:00;597;0.5;34
16.07.2021;07:35:00;610;0.6;34
16.07.2021;07:45:00;393;0.7;34
16.07.2021;07:55:00;296;0.7;34
16.07.2021;08:05:00;244;0.7;34
16.07.2021;08:15:00;765;0.8;35
16.07.2021;08:25:00;731;1.0;35
16.07.2021;08:35:00;753;1.1;35
16.07.2021;08:45:00;1536;1.3;35
16.07.2021;08:55:00;2417;1.7;35
16.07.2021;09:05:00;1786;2.0;36
16.07.2021;09:15:00;1954;2.3;36
16.07.2021;09:25:00;1625;2.6;36
16.07.2021;09:35:00;1718;2.9;37
16.07.2021;09:45:00;1214;3.1;36
16.07.2021;09:55:00;1937;3.4;37
16.07.2021;10:05:00;2395;3.7;37
16.07.2021;10:15:00;5250;4.4;40
16.07.2021;10:25:00;4905;5.2;42
16.07.2021;10:35:00;1904;5.7;42
16.07.2021;10:45:00;3235;6.2;42
16.07.2021;10:55:00;4146;6.8;43
16.07.2021;11:05:00;1451;7.2;42
16.07.2021;11:15:00;962;7.4;40
16.07.2021;11:25:00;1051;7.5;39
16.07.2021;11:35:00;1146;7.7;39
16.07.2021;11:45:00;893;7.9;38
16.07.2021;11:55:00;963;8.0;38
16.07.2021;12:05:00;2054;8.3;38
16.07.2021;12:15:00;3195;8.8;39
16.07.2021;12:25:00;4558;9.5;41
16.07.2021;12:35:00;6216;10.5;45
16.07.2021;12:45:00;9782;11.9;46
16.07.2021;12:55:00;6126;13.0;45
16.07.2021;13:05:00;5491;14.0;46
16.07.2021;13:15:00;4176;14.6;44
16.07.2021;13:25:00;3454;15.3;45
16.07.2021;13:35:00;5176;16.1;46
16.07.2021;13:45:00;5027;17.2;43
16.07.2021;13:55:00;3633;17.8;43
16.07.2021;14:05:00;3871;18.4;44
16.07.2021;14:15:00;4765;19.2;46
16.07.2021;14:25:00;5168;20.1;48
16.07.2021;14:35:00;3579;20.7;48
16.07.2021;14:45:00;2432;21.1;46
16.07.2021;14:55:00;2217;21.5;45
16.07.2021;15:05:00;3072;22.0;45
16.07.2021;15:15:00;3996;22.6;46
16.07.2021;15:25:00;3937;23.4;48
16.07.2021;15:35:00;4113;24.2;44
16.07.2021;15:45:00;923;24.4;41
16.07.2021;15:55:00;616;24.5;41
16.07.2021;16:05:00;811;24.6;40
16.07.2021;16:15:00;1246;24.8;40
16.07.2021;16:25:00;6930;25.6;42
16.07.2021;16:35:00;6567;26.6;47
16.07.2021;16:45:00;3824;27.5;43
16.07.2021;16:55:00;1811;27.8;42
16.07.2021;17:05:00;1599;28.1;41
16.07.2021;17:15:00;1561;28.4;41
16.07.2021;17:25:00;1814;28.6;41
16.07.2021;17:35:00;2864;29.1;42
16.07.2021;17:45:00;4248;29.6;43
16.07.2021;17:55:00;3707;30.3;44
16.07.2021;18:05:00;3517;30.9;45
16.07.2021;18:15:00;3457;31.4;45
16.07.2021;18:25:00;1415;31.7;43
16.07.2021;18:35:00;1313;31.9;42
16.07.2021;18:45:00;1001;32.1;41
16.07.2021;18:55:00;955;32.2;40
16.07.2021;19:05:00;798;32.4;40
16.07.2021;19:15:00;864;32.5;39
16.07.2021;19:25:00;735;32.7;39
16.07.2021;19:35:00;492;32.7;39
16.07.2021;19:45:00;663;32.8;39
16.07.2021;19:55:00;869;33.0;39
16.07.2021;20:05:00;630;33.1;38
16.07.2021;20:15:00;490;33.2;38
16.07.2021;20:25:00;361;33.2;38
16.07.2021;20:35:00;238;33.3;38
16.07.2021;20:45:00;210;33.3;38
16.07.2021;20:55:00;164;33.3;38
16.07.2021;21:05:00;143;33.3;38
16.07.2021;21:15:00;122;33.3;37
16.07.2021;21:25:00;97;33.3;37
17.07.2021;06:25:00;110;0;31
17.07.2021;06:35:00;117;0.1;31
17.07.2021;06:45:00;120;0.1;32
17.07.2021;06:55:00;390;0.1;32
17.07.2021;07:05:00;509;0.2;33
17.07.2021;07:15:00;765;0.3;33
17.07.2021;07:25:00;335;0.4;33
17.07.2021;07:35:00;440;0.4;34
17.07.2021;07:45:00;484;0.5;34
17.07.2021;07:55:00;265;0.6;34
17.07.2021;08:05:00;541;0.7;34
17.07.2021;08:15:00;457;0.8;34
17.07.2021;08:25:00;1989;1.0;34
17.07.2021;08:35:00;883;1.1;35
17.07.2021;08:45:00;381;1.2;35
17.07.2021;08:55:00;759;1.3;35
17.07.2021;09:05:00;1197;1.6;35
17.07.2021;09:15:00;1216;1.8;35
17.07.2021;09:25:00;1018;2.0;35
17.07.2021;09:35:00;908;2.1;36
17.07.2021;09:45:00;1256;2.3;36
17.07.2021;09:55:00;613;2.4;36
17.07.2021;10:05:00;392;2.5;36
17.07.2021;10:15:00;334;2.6;36
17.07.2021;10:25:00;409;2.6;36
17.07.2021;10:35:00;613;2.7;36
17.07.2021;10:45:00;927;2.9;36
17.07.2021;10:55:00;695;3.0;36
17.07.2021;11:05:00;1009;3.1;36
17.07.2021;11:15:00;1210;3.3;36
17.07.2021;11:25:00;1590;3.5;36
17.07.2021;11:35:00;1797;3.8;36
17.07.2021;11:45:00;1773;4.2;37
17.07.2021;11:55:00;2064;4.5;37
17.07.2021;12:05:00;1833;4.8;37
17.07.2021;12:15:00;3057;5.2;38
17.07.2021;12:25:00;2135;5.6;38
17.07.2021;12:35:00;1986;5.9;39
17.07.2021;12:45:00;2114;6.2;38
17.07.2021;12:55:00;2330;6.7;40
17.07.2021;13:05:00;2689;7.2;40
17.07.2021;13:15:00;3771;7.8;42
17.07.2021;13:25:00;3261;8.3;42
17.07.2021;13:35:00;3351;8.8;42
17.07.2021;13:45:00;3429;9.3;42
17.07.2021;13:55:00;4144;10.1;45
17.07.2021;14:05:00;6626;11.2;45
17.07.2021;14:15:00;3590;12.0;45
17.07.2021;14:25:00;3723;12.7;45
17.07.2021;14:35:00;5308;13.4;46
17.07.2021;14:45:00;6577;14.6;44
17.07.2021;14:55:00;3509;15.3;46
17.07.2021;15:05:00;3465;15.9;46
17.07.2021;15:15:00;4727;16.7;47
17.07.2021;15:25:00;5639;17.7;44
17.07.2021;15:35:00;1084;18.0;41
17.07.2021;15:45:00;1649;18.2;41
17.07.2021;15:55:00;5037;18.8;42
17.07.2021;16:05:00;2481;19.5;45
17.07.2021;16:15:00;752;19.7;42
17.07.2021;16:25:00;643;19.8;41
17.07.2021;16:35:00;819;19.9;40
17.07.2021;16:45:00;1537;20.1;40
17.07.2021;16:55:00;1763;20.4;40
17.07.2021;17:05:00;2218;20.8;40
17.07.2021;17:15:00;2013;21.1;41
17.07.2021;17:25:00;936;21.3;40
17.07.2021;17:35:00;1015;21.5;39
17.07.2021;17:45:00;1139;21.7;39
17.07.2021;17:55:00;726;21.8;39
17.07.2021;18:05:00;803;21.9;39
17.07.2021;18:15:00;750;22.0;39
17.07.2021;18:25:00;556;22.1;38
17.07.2021;18:35:00;671;22.2;38
17.07.2021;18:45:00;639;22.3;38
17.07.2021;18:55:00;575;22.4;38
17.07.2021;19:05:00;832;22.6;38
17.07.2021;19:15:00;514;22.7;38
17.07.2021;19:25:00;323;22.7;38
17.07.2021;19:35:00;398;22.8;38
17.07.2021;19:45:00;218;22.8;37
17.07.2021;19:55:00;169;22.9;37
17.07.2021;20:05:00;178;22.9;37
17.07.2021;20:15:00;183;22.9;37
17.07.2021;20:25:00;225;22.9;37
17.07.2021;20:35:00;123;23.0;37
17.07.2021;20:45:00;116;23.0;37
17.07.2021;20:55:00;109;23.0;37
17.07.2021;21:05:00;102;23.0;37
17.07.2021;21:15:00;92;23.0;37
18.07.2021;06:15:00;137;0;30
18.07.2021;06:25:00;147;0;31
18.07.2021;06:35:00;193;0.1;32
18.07.2021;06:45:00;274;0.1;32
18.07.2021;06:55:00;264;0.2;33
18.07.2021;07:05:00;465;0.2;33
18.07.2021;07:15:00;612;0.3;33
18.07.2021;07:25:00;480;0.4;33
18.07.2021;07:35:00;607;0.5;34
18.07.2021;07:45:00;661;0.6;34
18.07.2021;07:55:00;1164;0.8;34
18.07.2021;08:05:00;1281;1.0;34
18.07.2021;08:15:00;1148;1.2;35
18.07.2021;08:25:00;1255;1.4;35
18.07.2021;08:35:00;1113;1.6;35
18.07.2021;08:45:00;1406;1.8;35
18.07.2021;08:55:00;1240;2.1;35
18.07.2021;09:05:00;1456;2.3;36
18.07.2021;09:15:00;2683;2.7;36
18.07.2021;09:25:00;3154;3.2;37
18.07.2021;09:35:00;3695;3.7;38
18.07.2021;09:45:00;3940;4.2;39
18.07.2021;09:55:00;4387;4.8;40
18.07.2021;10:05:00;4742;5.6;43
18.07.2021;10:15:00;3137;6.2;43
18.07.2021;10:25:00;5774;7.0;45
18.07.2021;10:35:00;5557;7.9;47
18.07.2021;10:45:00;4791;8.7;47
18.07.2021;10:55:00;5758;9.7;44
18.07.2021;11:05:00;4329;10.5;45
18.07.2021;11:15:00;5460;11.5;48
18.07.2021;11:25:00;6536;12.6;45
18.07.2021;11:35:00;5538;13.6;45
18.07.2021;11:45:00;6788;14.7;47
18.07.2021;11:55:00;6917;15.8;44
18.07.2021;12:05:00;3581;16.7;47
18.07.2021;12:15:00;4224;17.3;46
18.07.2021;12:25:00;6387;18.2;45
18.07.2021;12:35:00;4504;18.9;46
18.07.2021;12:45:00;3527;19.4;46
18.07.2021;12:55:00;8072;20.6;45
18.07.2021;13:05:00;5671;21.3;43
18.07.2021;13:15:00;7561;22.6;45
18.07.2021;13:25:00;5959;23.7;47
18.07.2021;13:35:00;1892;24.1;46
18.07.2021;13:45:00;4292;24.6;45
18.07.2021;13:55:00;4012;25.2;46
18.07.2021;14:05:00;3724;25.8;47
18.07.2021;14:15:00;5853;26.6;47
18.07.2021;14:25:00;3710;27.2;43
18.07.2021;14:35:00;4523;28.2;48
18.07.2021;14:45:00;1389;28.7;42
18.07.2021;14:55:00;1207;28.9;41
18.07.2021;15:05:00;885;29.1;41
18.07.2021;15:15:00;2132;29.3;41
18.07.2021;15:25:00;3101;29.8;42
18.07.2021;15:35:00;3450;30.5;44
18.07.2021;15:45:00;7406;31.6;47
18.07.2021;15:55:00;4924;32.5;43
18.07.2021;16:05:00;3990;33.4;47
18.07.2021;16:15:00;3987;34.1;47
18.07.2021;16:25:00;5455;34.8;48
18.07.2021;16:35:00;3935;35.6;43
18.07.2021;16:45:00;3202;36.1;44
18.07.2021;16:55:00;4768;36.9;46
18.07.2021;17:05:00;4401;37.7;48
18.07.2021;17:15:00;4399;38.3;48
18.07.2021;17:25:00;3992;38.9;48
18.07.2021;17:35:00;3808;39.5;48
18.07.2021;17:45:00;3429;40.1;48
18.07.2021;17:55:00;3261;40.7;48
18.07.2021;18:05:00;3082;41.2;47
18.07.2021;18:15:00;2892;41.7;47
18.07.2021;18:25:00;2686;42.1;46
18.07.2021;18:35:00;2342;42.5;46
18.07.2021;18:45:00;1944;42.9;45
18.07.2021;18:55:00;1947;43.2;44
18.07.2021;19:05:00;1551;43.5;43
18.07.2021;19:15:00;1323;43.7;42
18.07.2021;19:25:00;1083;43.9;41
18.07.2021;19:35:00;913;44.0;41
18.07.2021;19:45:00;765;44.2;40
18.07.2021;19:55:00;565;44.3;40
18.07.2021;20:05:00;417;44.4;40
18.07.2021;20:15:00;305;44.4;40
18.07.2021;20:25:00;284;44.5;39
18.07.2021;20:35:00;251;44.5;39
18.07.2021;20:45:00;214;44.5;39
18.07.2021;20:55:00;176;44.5;39
18.07.2021;21:05:00;143;44.5;38
18.07.2021;21:15:00;114;44.5;38
18.07.2021;21:25:00;96;44.5;38
18.07.2021;21:35:00;60;44.5;38
19.07.2021;06:05:00;151;0.1;30
19.07.2021;06:15:00;192;0.1;31
19.07.2021;06:25:00;267;0.1;32
19.07.2021;06:35:00;324;0.2;32
19.07.2021;06:45:00;388;0.2;33
19.07.2021;06:55:00;442;0.3;33
19.07.2021;07:05:00;490;0.4;33
19.07.2021;07:15:00;612;0.5;33
19.07.2021;07:25:00;738;0.6;34
19.07.2021;07:35:00;788;0.7;34
19.07.2021;07:45:00;771;0.9;34
19.07.2021;07:55:00;963;1.0;34
19.07.2021;08:05:00;971;1.2;34
19.07.2021;08:15:00;1079;1.4;35
19.07.2021;08:25:00;1550;1.6;35
19.07.2021;08:35:00;1672;1.9;35
19.07.2021;08:45:00;1774;2.2;35
19.07.2021;08:55:00;1828;2.5;36
19.07.2021;09:05:00;1972;2.8;36
19.07.2021;09:15:00;2414;3.2;36
19.07.2021;09:25:00;1818;3.4;37
19.07.2021;09:35:00;3211;3.9;37
19.07.2021;09:45:00;2955;4.4;39
19.07.2021;09:55:00;3812;4.9;39
19.07.2021;10:05:00;4947;5.7;42
19.07.2021;10:15:00;4989;6.5;44
19.07.2021;10:25:00;5073;7.4;46
19.07.2021;10:35:00;5283;8.2;47
19.07.2021;10:45:00;5467;9.1;48
19.07.2021;10:55:00;5626;10.1;44
19.07.2021;11:05:00;5770;11.0;47
19.07.2021;11:15:00;6005;11.9;45
19.07.2021;11:25:00;6173;12.9;46
19.07.2021;11:35:00;6338;14.0;44
19.07.2021;11:45:00;6523;15.1;47
19.07.2021;11:55:00;6674;16.2;44
19.07.2021;12:05:00;6741;17.3;47
19.07.2021;12:15:00;6769;18.4;46
19.07.2021;12:25:00;6825;19.5;44
19.07.2021;12:35:00;6902;20.6;47
19.07.2021;12:45:00;7026;21.8;45
19.07.2021;12:55:00;7068;23.0;45
19.07.2021;13:05:00;7061;24.1;47
19.07.2021;13:15:00;7039;25.3;44
19.07.2021;13:25:00;7028;26.4;46
19.07.2021;13:35:00;7069;27.6;46
19.07.2021;13:45:00;6973;28.8;44
19.07.2021;13:55:00;7028;29.9;47
19.07.2021;14:05:00;7051;31.1;45
19.07.2021;14:15:00;6981;32.2;44
19.07.2021;14:25:00;7000;33.4;47
19.07.2021;14:35:00;6988;34.5;45
19.07.2021;14:45:00;6912;35.7;45
19.07.2021;14:55:00;6739;36.8;47
19.07.2021;15:05:00;6661;37.9;44
19.07.2021;15:15:00;6578;39.0;46
19.07.2021;15:25:00;6483;40.1;46
19.07.2021;15:35:00;3636;40.8;43
19.07.2021;15:45:00;6306;41.8;47
19.07.2021;15:55:00;6121;42.9;45
19.07.2021;16:05:00;4681;43.7;47
19.07.2021;16:15:00;5989;44.7;44
19.07.2021;16:25:00;5726;45.6;48
19.07.2021;16:35:00;3418;46.4;43
19.07.2021;16:45:00;4123;47.2;46
19.07.2021;16:55:00;4952;47.8;47
19.07.2021;17:05:00;4290;48.6;48
19.07.2021;17:15:00;4021;49.2;44
19.07.2021;17:25:00;3937;49.9;45
19.07.2021;17:35:00;3645;50.5;46
19.07.2021;17:45:00;3349;51.1;47
19.07.2021;17:55:00;3074;51.6;47
19.07.2021;18:05:00;3093;52.1;47
19.07.2021;18:15:00;2889;52.6;47
19.07.2021;18:25:00;2688;53.0;46
19.07.2021;18:35:00;1100;53.2;44
19.07.2021;18:45:00;443;53.3;43
19.07.2021;18:55:00;571;53.4;41
19.07.2021;19:05:00;719;53.5;41
19.07.2021;19:15:00;785;53.6;41
19.07.2021;19:25:00;804;53.8;40
19.07.2021;19:35:00;891;53.9;40
19.07.2021;19:45:00;907;54.1;40
19.07.2021;19:55:00;784;54.2;40
19.07.2021;20:05:00;555;54.3;39
19.07.2021;20:15:00;387;54.4;39
19.07.2021;20:25:00;284;54.4;39
19.07.2021;20:35:00;244;54.5;39
19.07.2021;20:45:00;228;54.5;39
19.07.2021;20:55:00;221;54.5;38
19.07.2021;21:05:00;176;54.5;38
19.07.2021;21:15:00;128;54.5;38
19.07.2021;21:25:00;96;54.5;38
20.07.2021;06:05:00;142;0.1;30
20.07.2021;06:15:00;182;0.1;31
20.07.2021;06:25:00;274;0.1;32
20.07.2021;06:35:00;365;0.2;32
20.07.2021;06:45:00;352;0.2;33
20.07.2021;06:55:00;427;0.3;33
20.07.2021;07:05:00;494;0.4;33
20.07.2021;07:15:00;541;0.5;33
20.07.2021;07:25:00;590;0.6;34
20.07.2021;07:35:00;694;0.7;34
20.07.2021;07:45:00;915;0.8;34
20.07.2021;07:55:00;1077;1.0;34
20.07.2021;08:05:00;1286;1.2;35
20.07.2021;08:15:00;1443;1.4;35
20.07.2021;08:25:00;1582;1.6;35
20.07.2021;08:35:00;2196;2.0;35
20.07.2021;08:45:00;2261;2.4;36
20.07.2021;08:55:00;2714;2.8;37
20.07.2021;09:05:00;3087;3.3;38
20.07.2021;09:15:00;3306;3.8;39
20.07.2021;09:25:00;3531;4.4;40
20.07.2021;09:35:00;3775;5.0;41
20.07.2021;09:45:00;4006;5.6;42
20.07.2021;09:55:00;4242;6.3;43
20.07.2021;10:05:00;4453;7.0;44
20.07.2021;10:15:00;4831;7.8;46
20.07.2021;10:25:00;4139;8.6;46
20.07.2021;10:35:00;4999;9.4;48
20.07.2021;10:45:00;5284;10.3;45
20.07.2021;10:55:00;5519;11.2;45
20.07.2021;11:05:00;5692;12.1;48
20.07.2021;11:15:00;6085;13.1;44
20.07.2021;11:25:00;5781;14.1;48
20.07.2021;11:35:00;6455;15.1;45
20.07.2021;11:45:00;6669;16.2;45
20.07.2021;11:55:00;6863;17.1;46
20.07.2021;12:05:00;4068;17.8;46
20.07.2021;12:15:00;7229;19.0;44
20.07.2021;12:25:00;7146;20.2;47
20.07.2021;12:35:00;7427;21.4;46
20.07.2021;12:45:00;7107;22.6;44
20.07.2021;12:55:00;7158;23.8;47
20.07.2021;13:05:00;7280;25.0;46
20.07.2021;13:15:00;7031;26.2;44
20.07.2021;13:25:00;7078;27.3;47
20.07.2021;13:35:00;2107;28.1;43
20.07.2021;13:45:00;7150;29.0;47
20.07.2021;13:55:00;7367;30.2;44
20.07.2021;14:05:00;3036;30.9;46
20.07.2021;14:15:00;3064;31.3;45
20.07.2021;14:25:00;7712;32.3;47
20.07.2021;14:35:00;3899;33.2;44
20.07.2021;14:45:00;7639;34.3;47
20.07.2021;14:55:00;2530;35.0;43
20.07.2021;15:05:00;4885;35.7;45
20.07.2021;15:15:00;6992;36.6;47
20.07.2021;15:25:00;6769;37.7;45
20.07.2021;15:35:00;6158;38.8;44
20.07.2021;15:45:00;5694;39.6;45
20.07.2021;15:55:00;6066;40.6;45
20.07.2021;16:05:00;6094;41.6;46
20.07.2021;16:15:00;6191;42.6;44
20.07.2021;16:25:00;5530;43.6;46
20.07.2021;16:35:00;5259;44.4;45
20.07.2021;16:45:00;4888;45.3;45
20.07.2021;16:55:00;4414;46.0;47
20.07.2021;17:05:00;4089;46.7;48
20.07.2021;17:15:00;3824;47.3;49
20.07.2021;17:25:00;3712;48.0;49
20.07.2021;17:35:00;3481;48.5;49
20.07.2021;17:45:00;3339;49.1;49
20.07.2021;17:55:00;3169;49.6;48
20.07.2021;18:05:00;2997;50.1;48
20.07.2021;18:15:00;2789;50.6;47
20.07.2021;18:25:00;2575;51.0;47
20.07.2021;18:35:00;2349;51.4;46
20.07.2021;18:45:00;2156;51.8;45
20.07.2021;18:55:00;1888;52.1;45
20.07.2021;19:05:00;1531;52.4;44
20.07.2021;19:15:00;1286;52.6;43
20.07.2021;19:25:00;1051;52.8;42
20.07.2021;19:35:00;884;52.9;41
20.07.2021;19:45:00;717;53.1;41
20.07.2021;19:55:00;540;53.2;41
20.07.2021;20:05:00;403;53.2;40
20.07.2021;20:15:00;314;53.3;40
20.07.2021;20:25:00;315;53.3;40
20.07.2021;20:35:00;264;53.4;39
20.07.2021;20:45:00;216;53.4;39
20.07.2021;20:55:00;174;53.4;39
20.07.2021;21:05:00;138;53.4;39
20.07.2021;21:15:00;109;53.4;39
20.07.2021;21:25:00;94;53.4;38
21.07.2021;06:05:00;137;0;30
21.07.2021;06:15:00;184;0.1;31
21.07.2021;06:25:00;236;0.1;32
21.07.2021;06:35:00;291;0.1;32
21.07.2021;06:45:00;346;0.2;33
21.07.2021;06:55:00;398;0.3;33
21.07.2021;07:05:00;455;0.3;33
21.07.2021;07:15:00;521;0.4;34
21.07.2021;07:25:00;603;0.5;34
21.07.2021;07:35:00;707;0.6;34
21.07.2021;07:45:00;820;0.8;34
21.07.2021;07:55:00;1162;0.9;34
21.07.2021;08:05:00;1410;1.2;35
21.07.2021;08:15:00;1616;1.4;35
21.07.2021;08:25:00;1903;1.7;35
21.07.2021;08:35:00;2177;2.1;36
21.07.2021;08:45:00;2490;2.5;36
21.07.2021;08:55:00;2817;2.9;37
21.07.2021;09:05:00;3087;3.4;38
21.07.2021;09:15:00;3353;3.9;39
21.07.2021;09:25:00;3609;4.5;40
21.07.2021;09:35:00;3855;5.2;41
21.07.2021;09:45:00;4056;5.8;43
21.07.2021;09:55:00;4311;6.5;44
21.07.2021;10:05:00;4542;7.3;45
21.07.2021;10:15:00;4761;8.0;46
21.07.2021;10:25:00;4955;8.8;47
21.07.2021;10:35:00;5148;9.7;48
21.07.2021;10:45:00;5345;10.6;44
21.07.2021;10:55:00;5527;11.5;47
21.07.2021;11:05:00;5679;12.4;46
21.07.2021;11:15:00;5838;13.3;45
21.07.2021;11:25:00;5984;14.3;47
21.07.2021;11:35:00;6133;15.3;45
21.07.2021;11:45:00;6285;16.4;45
21.07.2021;11:55:00;6411;17.4;46
21.07.2021;12:05:00;6476;18.5;44
21.07.2021;12:15:00;6591;19.6;48
21.07.2021;12:25:00;6667;20.7;45
21.07.2021;12:35:00;6713;21.8;45
21.07.2021;12:45:00;6803;22.9;47
21.07.2021;12:55:00;6831;24.0;44
21.07.2021;13:05:00;6770;25.1;46
21.07.2021;13:15:00;6880;26.3;46
21.07.2021;13:25:00;6847;27.4;44
21.07.2021;13:35:00;6846;28.5;47
21.07.2021;13:45:00;6947;29.7;46
21.07.2021;13:55:00;6893;30.8;44
21.07.2021;14:05:00;6834;31.9;47
21.07.2021;14:15:00;6829;33.1;45
21.07.2021;14:25:00;6780;34.2;44
21.07.2021;14:35:00;6690;35.3;47
21.07.2021;14:45:00;6612;36.4;44
21.07.2021;14:55:00;6490;37.5;45
21.07.2021;15:05:00;6403;38.5;47
21.07.2021;15:15:00;6323;39.6;44
21.07.2021;15:25:00;6179;40.6;47
21.07.2021;15:35:00;6195;41.6;45
21.07.2021;15:45:00;6103;42.6;45
21.07.2021;15:55:00;5953;43.6;46
21.07.2021;16:05:00;5716;44.6;44
21.07.2021;16:15:00;5705;45.5;46
21.07.2021;16:25:00;5511;46.4;44
21.07.2021;16:35:00;5129;47.3;46
21.07.2021;16:45:00;4805;48.1;48
21.07.2021;16:55:00;4441;48.8;44
21.07.2021;17:05:00;4138;49.5;46
21.07.2021;17:15:00;3912;50.2;47
21.07.2021;17:25:00;3739;50.8;48
21.07.2021;17:35:00;3500;51.4;48
21.07.2021;17:45:00;3340;52.0;48
21.07.2021;17:55:00;3166;52.5;48
21.07.2021;18:05:00;2964;53.0;48
21.07.2021;18:15:00;2747;53.4;47
21.07.2021;18:25:00;2530;53.9;47
21.07.2021;18:35:00;2320;54.3;46
21.07.2021;18:45:00;2112;54.6;45
21.07.2021;18:55:00;1831;54.9;45
21.07.2021;19:05:00;1520;55.2;44
21.07.2021;19:15:00;1236;55.4;43
21.07.2021;19:25:00;1016;55.6;42
21.07.2021;19:35:00;791;55.7;41
21.07.2021;19:45:00;645;55.8;41
21.07.2021;19:55:00;533;55.9;41
21.07.2021;20:05:00;411;56.0;40
21.07.2021;20:15:00;321;56.1;40
21.07.2021;20:25:00;307;56.1;40
21.07.2021;20:35:00;253;56.2;40
21.07.2021;20:45:00;206;56.2;39
21.07.2021;20:55:00;165;56.2;39
21.07.2021;21:05:00;130;56.2;39
21.07.2021;21:15:00;103;56.2;39
22.07.2021;06:00:00;70;0;30
22.07.2021;06:10:00;169;0.1;31
22.07.2021;06:20:00;221;0.1;32
22.07.2021;06:30:00;277;0.1;32
22.07.2021;06:40:00;333;0.2;33
22.07.2021;06:50:00;385;0.2;33
22.07.2021;07:00:00;442;0.3;33
22.07.2021;07:10:00;503;0.4;34
22.07.2021;07:20:00;582;0.5;34
22.07.2021;07:30:00;675;0.6;34
22.07.2021;07:40:00;796;0.7;34
22.07.2021;07:50:00;927;0.9;34
22.07.2021;08:00:00;1299;1.1;35
22.07.2021;08:10:00;1475;1.3;35
22.07.2021;08:20:00;1669;1.6;35
22.07.2021;08:30:00;1965;1.9;35
22.07.2021;08:40:00;2249;2.2;36
22.07.2021;08:50:00;2530;2.6;37
22.07.2021;09:00:00;2799;3.1;38
22.07.2021;09:10:00;3040;3.6;39
22.07.2021;09:20:00;3273;4.1;40
22.07.2021;09:30:00;3480;4.7;41
22.07.2021;09:40:00;3708;5.3;42
22.07.2021;09:50:00;4005;5.9;43
22.07.2021;10:00:00;4281;6.6;44
22.07.2021;10:10:00;4464;7.4;45
22.07.2021;10:20:00;4694;8.1;46
22.07.2021;10:30:00;4918;8.9;47
22.07.2021;10:40:00;5124;9.8;48
22.07.2021;10:50:00;5294;10.6;44
22.07.2021;11:00:00;5450;11.5;47
22.07.2021;11:10:00;5596;12.4;47
22.07.2021;11:20:00;5795;13.4;45
22.07.2021;11:30:00;5934;14.3;48
22.07.2021;11:40:00;6052;15.3;45
22.07.2021;11:50:00;6191;16.4;47
22.07.2021;12:00:00;6303;17.4;45
22.07.2021;12:10:00;6381;18.4;45
22.07.2021;12:20:00;6448;19.5;47
22.07.2021;12:30:00;6482;20.6;44
22.07.2021;12:40:00;6496;21.6;47
22.07.2021;12:50:00;6538;22.7;46
22.07.2021;13:00:00;6586;23.8;44
22.07.2021;13:10:00;6564;24.9;47
22.07.2021;13:20:00;6559;26.0;45
22.07.2021;13:30:00;6619;27.1;45
22.07.2021;13:40:00;6697;28.2;47
22.07.2021;13:50:00;6656;29.3;44
22.07.2021;14:00:00;6584;30.3;47
22.07.2021;14:10:00;6648;31.4;46
22.07.2021;14:20:00;6667;32.5;44
22.07.2021;14:30:00;6690;33.6;47
22.07.2021;14:40:00;6608;34.7;45
22.07.2021;14:50:00;6485;35.8;45
22.07.2021;15:00:00;6002;36.8;47
22.07.2021;15:10:00;6478;37.8;45
22.07.2021;15:20:00;6344;38.8;47
22.07.2021;15:30:00;6154;39.8;44
22.07.2021;15:40:00;6228;40.9;47
22.07.2021;15:50:00;5942;41.8;45
22.07.2021;16:00:00;5707;42.8;47
22.07.2021;16:10:00;5626;43.7;45
22.07.2021;16:20:00;5550;44.7;47
22.07.2021;16:30:00;5321;45.6;45
22.07.2021;16:40:00;4954;46.4;48
22.07.2021;16:50:00;4740;47.2;44
22.07.2021;17:00:00;4263;47.9;45
22.07.2021;17:10:00;3976;48.6;47
22.07.2021;17:20:00;3728;49.2;48
22.07.2021;17:30:00;3570;49.8;48
22.07.2021;17:40:00;3391;50.3;48
22.07.2021;17:50:00;3171;50.9;48
22.07.2021;18:00:00;2955;51.4;48
22.07.2021;18:10:00;2868;51.8;48
22.07.2021;18:20:00;2583;52.3;47
22.07.2021;18:30:00;2351;52.7;46
22.07.2021;18:40:00;2148;53.1;46
22.07.2021;18:50:00;1943;53.4;45
22.07.2021;19:00:00;1519;53.7;44
22.07.2021;19:10:00;1362;53.9;43
22.07.2021;19:20:00;1096;54.1;42
22.07.2021;19:30:00;948;54.2;42
22.07.2021;19:40:00;772;54.4;41
22.07.2021;19:50:00;584;54.5;41
22.07.2021;20:00:00;443;54.6;41
22.07.2021;20:10:00;336;54.6;40
22.07.2021;20:20:00;329;54.7;40
22.07.2021;20:30:00;291;54.7;40
22.07.2021;20:40:00;240;54.8;40
22.07.2021;20:50:00;194;54.8;39
22.07.2021;21:00:00;150;54.8;39
22.07.2021;21:10:00;115;54.8;39
22.07.2021;21:20:00;96;54.8;39
23.07.2021;06:05:00;105;0;30
23.07.2021;06:15:00;181;0.1;31
23.07.2021;06:25:00;236;0.1;32
23.07.2021;06:35:00;287;0.1;33
23.07.2021;06:45:00;353;0.2;33
23.07.2021;06:55:00;415;0.3;33
23.07.2021;07:05:00;473;0.3;34
23.07.2021;07:15:00;549;0.4;34
23.07.2021;07:25:00;636;0.5;34
23.07.2021;07:35:00;702;0.6;34
23.07.2021;07:45:00;817;0.8;34
23.07.2021;07:55:00;1088;0.9;35
23.07.2021;08:05:00;1376;1.1;35
23.07.2021;08:15:00;1582;1.4;35
23.07.2021;08:25:00;1840;1.7;35
23.07.2021;08:35:00;2093;2.0;36
23.07.2021;08:45:00;2352;2.4;36
23.07.2021;08:55:00;2669;2.8;37
23.07.2021;09:05:00;2937;3.3;38
23.07.2021;09:15:00;3165;3.8;39
23.07.2021;09:25:00;3435;4.4;40
23.07.2021;09:35:00;3316;4.9;41
23.07.2021;09:45:00;3883;5.6;42
23.07.2021;09:55:00;4135;6.2;43
23.07.2021;10:05:00;4358;6.9;44
23.07.2021;10:15:00;4614;7.7;46
23.07.2021;10:25:00;4820;8.5;47
23.07.2021;10:35:00;5020;9.3;48
23.07.2021;10:45:00;5205;10.1;44
23.07.2021;10:55:00;5383;11.0;46
23.07.2021;11:05:00;5528;11.9;48
23.07.2021;11:15:00;5732;12.9;44
23.07.2021;11:25:00;5772;13.8;47
23.07.2021;11:35:00;5957;14.8;44
23.07.2021;11:45:00;6179;15.8;48
23.07.2021;11:55:00;6212;16.8;44
23.07.2021;12:05:00;6321;17.9;47
23.07.2021;12:15:00;6455;18.9;45
23.07.2021;12:25:00;6507;20.0;44
23.07.2021;12:35:00;6525;21.1;47
23.07.2021;12:45:00;6589;22.2;44
23.07.2021;12:55:00;6604;23.2;46
23.07.2021;13:05:00;6601;24.3;46
23.07.2021;13:15:00;6674;25.4;44
23.07.2021;13:25:00;6622;26.5;47
23.07.2021;13:35:00;6634;27.6;45
23.07.2021;13:45:00;6555;28.7;44
23.07.2021;13:55:00;6602;29.8;47
23.07.2021;14:05:00;6647;30.9;45
23.07.2021;14:15:00;6511;32.0;45
23.07.2021;14:25:00;6384;33.0;47
23.07.2021;14:35:00;6554;34.1;44
23.07.2021;14:45:00;6145;35.2;46
23.07.2021;14:55:00;5749;36.0;45
23.07.2021;15:05:00;4019;36.9;44
23.07.2021;15:15:00;3534;37.4;43
23.07.2021;15:25:00;6342;38.5;47
23.07.2021;15:35:00;6232;39.5;45
23.07.2021;15:45:00;4940;40.4;45
23.07.2021;15:55:00;6258;41.4;47
23.07.2021;16:05:00;5970;42.4;44
23.07.2021;16:15:00;5305;43.3;47
23.07.2021;16:25:00;5425;44.1;45
23.07.2021;16:35:00;5165;45.0;46
23.07.2021;16:45:00;4726;45.8;48
23.07.2021;16:55:00;4275;46.5;44
23.07.2021;17:05:00;3989;47.2;46
23.07.2021;17:15:00;3594;47.8;47
