Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
23.07.2021;17:25:00;3655;48.4;48
23.07.2021;17:35:00;3312;49.0;48
23.07.2021;17:45:00;3169;49.5;48
23.07.2021;17:55:00;2953;50.0;48
23.07.2021;18:05:00;2831;50.5;47
23.07.2021;18:15:00;2485;50.9;47
23.07.2021;18:25:00;1998;51.3;46
23.07.2021;18:35:00;1367;51.5;44
23.07.2021;18:45:00;1884;51.8;44
23.07.2021;18:55:00;1378;52.0;43
23.07.2021;19:05:00;1206;52.2;42
23.07.2021;19:15:00;1009;52.4;42
23.07.2021;19:25:00;514;52.5;41
23.07.2021;19:35:00;463;52.6;41
23.07.2021;19:45:00;634;52.7;41
23.07.2021;19:55:00;763;52.8;40
23.07.2021;20:05:00;617;52.9;40
23.07.2021;20:15:00;398;53.0;40
23.07.2021;20:25:00;259;53.0;40
23.07.2021;20:35:00;234;53.1;39
23.07.2021;20:45:00;201;53.1;39
23.07.2021;20:55:00;155;53.1;39
23.07.2021;21:05:00;104;53.1;39
23.07.2021;21:15:00;97;53.1;39
23.07.2021;21:25:00;93;53.1;39
24.07.2021;06:45:00;162;0;31
24.07.2021;06:55:00;219;0.1;32
24.07.2021;07:05:00;272;0.1;33
24.07.2021;07:15:00;246;0.2;33
24.07.2021;07:25:00;298;0.2;34
24.07.2021;07:35:00;319;0.3;34
24.07.2021;07:45:00;399;0.3;34
24.07.2021;07:55:00;391;0.4;34
24.07.2021;08:05:00;663;0.5;35
24.07.2021;08:15:00;1231;0.7;35
24.07.2021;08:25:00;304;0.8;35
24.07.2021;08:35:00;133;0.8;35
24.07.2021;08:45:00;389;0.8;35
24.07.2021;08:55:00;750;0.9;35
24.07.2021;09:05:00;1067;1.1;36
24.07.2021;09:15:00;1326;1.3;36
24.07.2021;09:25:00;1185;1.5;36
24.07.2021;09:35:00;1372;1.7;36
24.07.2021;09:45:00;1185;1.9;36
24.07.2021;09:55:00;1781;2.2;36
24.07.2021;10:05:00;2059;2.5;37
24.07.2021;10:15:00;1599;2.8;37
24.07.2021;10:25:00;2569;3.2;37
24.07.2021;10:35:00;4719;3.8;39
24.07.2021;10:45:00;2802;4.3;41
24.07.2021;10:55:00;2378;4.7;40
24.07.2021;11:05:00;2988;5.2;41
24.07.2021;11:15:00;3346;5.7;41
24.07.2021;11:25:00;4393;6.4;43
24.07.2021;11:35:00;3581;6.9;43
24.07.2021;11:45:00;5891;7.8;46
24.07.2021;11:55:00;5265;8.7;49
24.07.2021;12:05:00;5647;9.6;46
24.07.2021;12:15:00;5754;10.5;45
24.07.2021;12:25:00;6140;11.5;47
24.07.2021;12:35:00;5418;12.5;45
24.07.2021;12:45:00;6440;13.3;47
24.07.2021;12:55:00;6027;14.3;44
24.07.2021;13:05:00;5982;15.3;47
24.07.2021;13:15:00;5553;16.2;44
24.07.2021;13:25:00;4303;16.9;46
24.07.2021;13:35:00;5345;17.7;47
24.07.2021;13:45:00;5753;18.6;44
24.07.2021;13:55:00;5502;19.5;47
24.07.2021;14:05:00;5118;20.3;48
24.07.2021;14:15:00;6287;21.3;44
24.07.2021;14:25:00;4950;22.3;47
24.07.2021;14:35:00;2897;23.0;45
24.07.2021;14:45:00;5509;23.6;46
24.07.2021;14:55:00;1836;24.1;46
24.07.2021;15:05:00;3115;24.5;45
24.07.2021;15:15:00;4846;25.3;48
24.07.2021;15:25:00;3424;26.0;43
24.07.2021;15:35:00;1862;26.4;43
24.07.2021;15:45:00;627;26.5;42
24.07.2021;15:55:00;211;26.6;41
24.07.2021;16:05:00;164;26.6;41
24.07.2021;16:15:00;818;26.7;41
24.07.2021;16:25:00;1238;26.9;40
24.07.2021;16:35:00;383;27.0;40
24.07.2021;16:45:00;185;27.0;40
24.07.2021;16:55:00;121;27.1;40
24.07.2021;17:05:00;103;27.1;39
24.07.2021;17:15:00;99;27.1;39
24.07.2021;17:25:00;100;27.1;39
24.07.2021;17:35:00;114;27.1;39
24.07.2021;17:45:00;129;27.1;39
24.07.2021;17:55:00;143;27.2;38
24.07.2021;18:05:00;165;27.2;38
24.07.2021;18:15:00;220;27.2;38
24.07.2021;18:25:00;252;27.3;38
24.07.2021;18:35:00;206;27.3;38
24.07.2021;18:45:00;268;27.3;38
24.07.2021;18:55:00;387;27.4;38
24.07.2021;19:05:00;521;27.5;38
24.07.2021;19:15:00;572;27.6;38
24.07.2021;19:25:00;324;27.6;38
24.07.2021;19:35:00;282;27.7;38
24.07.2021;19:45:00;804;27.8;38
24.07.2021;19:55:00;1014;28.0;38
24.07.2021;20:05:00;502;28.1;38
24.07.2021;20:15:00;232;28.1;38
24.07.2021;20:25:00;212;28.2;38
24.07.2021;20:35:00;197;28.2;37
24.07.2021;20:45:00;143;28.2;37
24.07.2021;20:55:00;108;28.2;37
24.07.2021;21:05:00;94;28.2;37
25.07.2021;06:15:00;155;0;30
25.07.2021;06:25:00;214;0;31
25.07.2021;06:35:00;218;0.1;32
25.07.2021;06:45:00;275;0.1;33
25.07.2021;06:55:00;427;0.2;33
25.07.2021;07:05:00;496;0.2;33
25.07.2021;07:15:00;518;0.3;34
25.07.2021;07:25:00;443;0.4;34
25.07.2021;07:35:00;385;0.5;34
25.07.2021;07:45:00;571;0.6;34
25.07.2021;07:55:00;598;0.7;35
25.07.2021;08:05:00;546;0.7;35
25.07.2021;08:15:00;864;0.9;35
25.07.2021;08:25:00;1171;1.1;35
25.07.2021;08:35:00;2347;1.4;35
25.07.2021;08:45:00;1562;1.6;36
25.07.2021;08:55:00;1264;1.9;36
25.07.2021;09:05:00;1632;2.1;36
25.07.2021;09:15:00;2075;2.4;36
25.07.2021;09:25:00;1391;2.6;36
25.07.2021;09:35:00;1527;2.9;37
25.07.2021;09:45:00;1151;3.1;37
25.07.2021;09:55:00;1316;3.3;37
25.07.2021;10:05:00;1506;3.5;37
25.07.2021;10:15:00;2966;3.9;37
25.07.2021;10:25:00;3738;4.5;39
25.07.2021;10:35:00;4418;5.2;41
25.07.2021;10:45:00;4847;5.9;43
25.07.2021;10:55:00;1940;6.3;42
25.07.2021;11:05:00;2601;6.7;42
25.07.2021;11:15:00;3028;7.2;42
25.07.2021;11:25:00;1334;7.5;41
25.07.2021;11:35:00;1041;7.7;40
25.07.2021;11:45:00;699;7.8;39
25.07.2021;11:55:00;968;7.9;39
25.07.2021;12:05:00;1236;8.1;39
25.07.2021;12:15:00;530;8.2;38
25.07.2021;12:25:00;1341;8.4;38
25.07.2021;12:35:00;1290;8.6;38
25.07.2021;12:45:00;1068;8.8;38
25.07.2021;12:55:00;448;8.9;38
25.07.2021;13:05:00;243;9.0;38
25.07.2021;13:15:00;175;9.0;38
25.07.2021;13:25:00;127;9.0;38
25.07.2021;13:35:00;113;9.1;38
25.07.2021;13:45:00;118;9.1;38
25.07.2021;13:55:00;162;9.1;37
25.07.2021;14:05:00;253;9.1;37
25.07.2021;14:15:00;493;9.2;37
25.07.2021;14:25:00;1317;9.4;37
25.07.2021;14:35:00;2209;9.7;37
25.07.2021;14:45:00;3710;10.2;38
25.07.2021;14:55:00;8312;11.6;46
25.07.2021;15:05:00;4855;12.5;48
25.07.2021;15:15:00;3745;13.1;47
25.07.2021;15:25:00;2010;13.5;45
25.07.2021;15:35:00;2434;13.9;44
25.07.2021;15:45:00;3920;14.4;44
25.07.2021;15:55:00;1200;14.8;43
25.07.2021;16:05:00;612;14.9;41
25.07.2021;16:15:00;472;15.0;40
25.07.2021;16:25:00;248;15.0;40
25.07.2021;16:35:00;264;15.1;39
25.07.2021;16:45:00;735;15.1;39
25.07.2021;16:55:00;1767;15.4;39
25.07.2021;17:05:00;4537;16.0;40
25.07.2021;17:15:00;3096;16.7;43
25.07.2021;17:25:00;1834;17.0;42
25.07.2021;17:35:00;1475;17.2;41
25.07.2021;17:45:00;1696;17.5;41
25.07.2021;17:55:00;2225;17.9;41
25.07.2021;18:05:00;1151;18.2;40
25.07.2021;18:15:00;835;18.3;40
25.07.2021;18:25:00;753;18.4;39
25.07.2021;18:35:00;908;18.6;39
25.07.2021;18:45:00;862;18.7;39
25.07.2021;18:55:00;1367;18.9;39
25.07.2021;19:05:00;1067;19.1;39
25.07.2021;19:15:00;947;19.3;39
25.07.2021;19:25:00;710;19.4;39
25.07.2021;19:35:00;780;19.5;39
25.07.2021;19:45:00;836;19.7;38
25.07.2021;19:55:00;580;19.8;38
25.07.2021;20:05:00;459;19.9;38
25.07.2021;20:15:00;390;19.9;38
25.07.2021;20:25:00;333;20.0;38
25.07.2021;20:35:00;281;20.0;38
25.07.2021;20:45:00;170;20.1;38
25.07.2021;20:55:00;135;20.1;38
25.07.2021;21:05:00;101;20.1;38
25.07.2021;21:15:00;92;20.1;37
26.07.2021;06:25:00;159;0;31
26.07.2021;06:35:00;218;0.1;32
26.07.2021;06:45:00;401;0.1;32
26.07.2021;06:55:00;554;0.2;33
26.07.2021;07:05:00;830;0.3;33
26.07.2021;07:15:00;815;0.5;33
26.07.2021;07:25:00;797;0.6;34
26.07.2021;07:35:00;977;0.7;34
26.07.2021;07:45:00;631;0.9;34
26.07.2021;07:55:00;704;1.0;34
26.07.2021;08:05:00;1048;1.1;35
26.07.2021;08:15:00;1167;1.3;35
26.07.2021;08:25:00;1690;1.6;35
26.07.2021;08:35:00;2107;1.9;35
26.07.2021;08:45:00;1776;2.2;36
26.07.2021;08:55:00;1939;2.5;36
26.07.2021;09:05:00;1548;2.8;36
26.07.2021;09:15:00;2920;3.2;37
26.07.2021;09:25:00;3026;3.7;38
26.07.2021;09:35:00;3391;4.3;40
26.07.2021;09:45:00;3331;4.8;40
26.07.2021;09:55:00;4014;5.6;43
26.07.2021;10:05:00;3795;6.2;44
26.07.2021;10:15:00;2817;6.7;43
26.07.2021;10:25:00;3444;7.2;43
26.07.2021;10:35:00;3671;7.8;43
26.07.2021;10:45:00;3114;8.3;44
26.07.2021;10:55:00;2906;8.8;43
26.07.2021;11:05:00;3417;9.3;43
26.07.2021;11:15:00;3902;9.9;44
26.07.2021;11:25:00;1846;10.3;43
26.07.2021;11:35:00;3378;10.8;43
26.07.2021;11:45:00;4887;11.7;47
26.07.2021;11:55:00;7249;12.8;44
26.07.2021;12:05:00;4399;13.8;46
26.07.2021;12:15:00;6810;15.0;44
26.07.2021;12:25:00;6291;16.0;47
26.07.2021;12:35:00;6164;16.8;47
26.07.2021;12:45:00;6849;18.0;45
26.07.2021;12:55:00;3420;18.8;44
26.07.2021;13:05:00;7544;19.9;47
26.07.2021;13:15:00;7033;21.1;44
26.07.2021;13:25:00;7285;22.3;45
26.07.2021;13:35:00;5872;23.3;45
26.07.2021;13:45:00;7583;24.6;44
26.07.2021;13:55:00;7005;25.8;47
26.07.2021;14:05:00;4384;26.7;44
26.07.2021;14:15:00;7030;27.8;47
26.07.2021;14:25:00;3460;28.5;44
26.07.2021;14:35:00;1854;28.8;44
26.07.2021;14:45:00;1961;29.1;43
26.07.2021;14:55:00;1265;29.4;43
26.07.2021;15:05:00;1000;29.5;42
26.07.2021;15:15:00;952;29.7;41
26.07.2021;15:25:00;644;29.8;41
26.07.2021;15:35:00;464;29.9;41
26.07.2021;15:45:00;265;30.0;40
26.07.2021;15:55:00;189;30.0;40
26.07.2021;16:05:00;179;30.0;40
26.07.2021;16:15:00;190;30.1;39
26.07.2021;16:25:00;245;30.1;39
26.07.2021;16:35:00;549;30.2;39
26.07.2021;16:45:00;1001;30.3;39
26.07.2021;16:55:00;2055;30.6;39
26.07.2021;17:05:00;2560;31.0;39
26.07.2021;17:15:00;2451;31.5;40
26.07.2021;17:25:00;1723;31.8;40
26.07.2021;17:35:00;1659;32.0;40
26.07.2021;17:45:00;1344;32.2;39
26.07.2021;17:55:00;1476;32.5;39
26.07.2021;18:05:00;1402;32.7;39
26.07.2021;18:15:00;1045;32.9;39
26.07.2021;18:25:00;555;33.0;39
26.07.2021;18:35:00;642;33.1;38
26.07.2021;18:45:00;259;33.2;38
26.07.2021;18:55:00;238;33.2;38
26.07.2021;19:05:00;305;33.3;38
26.07.2021;19:15:00;398;33.3;38
26.07.2021;19:25:00;290;33.4;38
26.07.2021;19:35:00;234;33.4;38
26.07.2021;19:45:00;460;33.5;38
26.07.2021;19:55:00;368;33.6;37
26.07.2021;20:05:00;268;33.6;37
26.07.2021;20:15:00;332;33.7;37
26.07.2021;20:25:00;149;33.7;37
26.07.2021;20:35:00;143;33.7;37
26.07.2021;20:45:00;142;33.7;37
26.07.2021;20:55:00;122;33.7;37
26.07.2021;21:05:00;104;33.7;37
26.07.2021;21:15:00;100;33.7;37
27.07.2021;06:15:00;74;0;30
27.07.2021;06:25:00;196;0;31
27.07.2021;06:35:00;255;0.1;32
27.07.2021;06:45:00;320;0.1;32
27.07.2021;06:55:00;473;0.2;33
27.07.2021;07:05:00;517;0.3;33
27.07.2021;07:15:00;411;0.3;33
27.07.2021;07:25:00;486;0.4;33
27.07.2021;07:35:00;608;0.5;34
27.07.2021;07:45:00;711;0.6;34
27.07.2021;07:55:00;918;0.8;34
27.07.2021;08:05:00;1296;1.0;34
27.07.2021;08:15:00;1535;1.2;35
27.07.2021;08:25:00;1828;1.5;35
27.07.2021;08:35:00;2096;1.8;35
27.07.2021;08:45:00;2508;2.2;36
27.07.2021;08:55:00;2912;2.7;37
27.07.2021;09:05:00;2167;3.1;38
27.07.2021;09:15:00;2798;3.5;38
27.07.2021;09:25:00;3257;4.0;39
27.07.2021;09:35:00;3766;4.6;40
27.07.2021;09:45:00;4059;5.3;42
27.07.2021;09:55:00;5025;6.0;43
27.07.2021;10:05:00;3555;6.7;45
27.07.2021;10:15:00;4670;7.5;45
27.07.2021;10:25:00;4024;8.2;46
27.07.2021;10:35:00;3841;8.8;46
27.07.2021;10:45:00;4394;9.5;47
27.07.2021;10:55:00;3762;10.1;47
27.07.2021;11:05:00;1976;10.5;45
27.07.2021;11:15:00;2170;10.8;44
27.07.2021;11:25:00;1686;11.1;43
27.07.2021;11:35:00;1263;11.3;42
27.07.2021;11:45:00;1926;11.6;41
27.07.2021;11:55:00;2287;12.0;42
27.07.2021;12:05:00;2375;12.4;42
27.07.2021;12:15:00;2103;12.8;42
27.07.2021;12:25:00;2174;13.1;41
27.07.2021;12:35:00;2743;13.6;42
27.07.2021;12:45:00;2971;14.1;42
27.07.2021;12:55:00;2388;14.6;43
27.07.2021;13:05:00;3397;15.1;43
27.07.2021;13:15:00;3790;15.8;45
27.07.2021;13:25:00;3569;16.4;45
27.07.2021;13:35:00;3641;16.9;45
27.07.2021;13:45:00;4025;17.6;46
27.07.2021;13:55:00;5425;18.4;46
27.07.2021;14:05:00;4801;19.3;44
27.07.2021;14:15:00;5545;20.3;47
27.07.2021;14:25:00;4519;21.1;48
27.07.2021;14:35:00;5046;21.8;44
27.07.2021;14:45:00;6438;22.9;46
27.07.2021;14:55:00;5080;23.9;46
27.07.2021;15:05:00;6650;25.0;45
27.07.2021;15:15:00;4397;25.7;44
27.07.2021;15:25:00;5895;26.6;47
27.07.2021;15:35:00;5964;27.6;44
27.07.2021;15:45:00;5964;28.6;48
27.07.2021;15:55:00;5918;29.5;45
27.07.2021;16:05:00;5236;30.3;47
27.07.2021;16:15:00;5830;31.2;44
27.07.2021;16:25:00;4871;32.1;46
27.07.2021;16:35:00;4131;32.8;47
27.07.2021;16:45:00;4296;33.5;48
27.07.2021;16:55:00;2904;34.1;48
27.07.2021;17:05:00;2280;34.5;46
27.07.2021;17:15:00;1890;34.8;45
27.07.2021;17:25:00;1729;35.1;44
27.07.2021;17:35:00;1421;35.3;43
27.07.2021;17:45:00;2142;35.7;43
27.07.2021;17:55:00;1101;35.9;42
27.07.2021;18:05:00;941;36.0;41
27.07.2021;18:15:00;622;36.2;41
27.07.2021;18:25:00;449;36.2;40
27.07.2021;18:35:00;246;36.3;40
27.07.2021;18:45:00;194;36.3;40
27.07.2021;18:55:00;198;36.4;40
27.07.2021;19:05:00;230;36.4;39
27.07.2021;19:15:00;139;36.4;39
27.07.2021;19:25:00;143;36.5;39
27.07.2021;19:35:00;194;36.5;39
27.07.2021;19:45:00;248;36.5;38
27.07.2021;19:55:00;202;36.6;38
27.07.2021;20:05:00;185;36.6;38
27.07.2021;20:15:00;104;36.6;38
27.07.2021;20:25:00;94;36.6;38
27.07.2021;20:35:00;92;36.6;38
28.07.2021;06:15:00;159;0;30
28.07.2021;06:25:00;141;0;31
28.07.2021;06:35:00;219;0;32
28.07.2021;06:45:00;227;0.1;32
28.07.2021;06:55:00;255;0.1;33
28.07.2021;07:05:00;285;0.1;33
28.07.2021;07:15:00;209;0.2;33
28.07.2021;07:25:00;238;0.2;34
28.07.2021;07:35:00;269;0.3;34
28.07.2021;07:45:00;353;0.3;34
28.07.2021;07:55:00;405;0.4;34
28.07.2021;08:05:00;372;0.5;34
28.07.2021;08:15:00;313;0.5;35
28.07.2021;08:25:00;230;0.6;35
28.07.2021;08:35:00;259;0.6;35
28.07.2021;08:45:00;249;0.6;35
28.07.2021;08:55:00;366;0.7;35
28.07.2021;09:05:00;574;0.8;35
28.07.2021;09:15:00;683;0.9;35
28.07.2021;09:25:00;698;1.0;35
28.07.2021;09:35:00;919;1.2;35
28.07.2021;09:45:00;793;1.3;35
28.07.2021;09:55:00;1101;1.5;36
28.07.2021;10:05:00;872;1.6;36
28.07.2021;10:15:00;824;1.7;36
28.07.2021;10:25:00;715;1.9;36
28.07.2021;10:35:00;430;1.9;36
28.07.2021;10:45:00;798;2.1;36
28.07.2021;10:55:00;714;2.2;36
28.07.2021;11:05:00;821;2.3;36
28.07.2021;11:15:00;732;2.5;36
28.07.2021;11:25:00;849;2.6;36
28.07.2021;11:35:00;1083;2.8;36
28.07.2021;11:45:00;844;2.9;36
28.07.2021;11:55:00;792;3.1;36
28.07.2021;12:05:00;870;3.2;36
28.07.2021;12:15:00;412;3.3;36
28.07.2021;12:25:00;895;3.4;36
28.07.2021;12:35:00;949;3.6;36
28.07.2021;12:45:00;998;3.8;36
28.07.2021;12:55:00;527;3.9;36
28.07.2021;13:05:00;720;4.0;36
28.07.2021;13:15:00;1489;4.2;36
28.07.2021;13:25:00;1301;4.4;36
28.07.2021;13:35:00;3355;4.9;37
28.07.2021;13:45:00;1331;5.2;37
28.07.2021;13:55:00;1314;5.4;37
28.07.2021;14:05:00;2294;5.8;38
28.07.2021;14:15:00;1159;6.0;37
28.07.2021;14:25:00;634;6.1;37
28.07.2021;14:35:00;1362;6.4;37
28.07.2021;14:45:00;2009;6.6;37
28.07.2021;14:55:00;1922;6.9;38
28.07.2021;15:05:00;821;7.1;37
28.07.2021;15:15:00;1158;7.3;37
28.07.2021;15:25:00;1324;7.5;37
28.07.2021;15:35:00;1287;7.7;37
28.07.2021;15:45:00;1907;8.0;37
28.07.2021;15:55:00;6314;8.7;40
28.07.2021;16:05:00;5883;9.7;44
28.07.2021;16:15:00;5753;10.5;46
28.07.2021;16:25:00;3668;11.0;45
28.07.2021;16:35:00;4004;11.7;46
28.07.2021;16:45:00;5454;12.6;47
28.07.2021;16:55:00;4436;13.3;48
28.07.2021;17:05:00;2732;13.9;47
28.07.2021;17:15:00;1855;14.2;45
28.07.2021;17:25:00;1711;14.5;44
28.07.2021;17:35:00;1907;14.8;43
28.07.2021;17:45:00;1476;15.1;42
28.07.2021;17:55:00;1949;15.4;42
28.07.2021;18:05:00;1316;15.7;41
28.07.2021;18:15:00;1027;15.9;40
28.07.2021;18:25:00;1471;16.1;40
28.07.2021;18:35:00;2089;16.4;40
28.07.2021;18:45:00;1976;16.7;41
28.07.2021;18:55:00;1155;16.9;40
28.07.2021;19:05:00;1073;17.2;40
28.07.2021;19:15:00;1135;17.4;39
28.07.2021;19:25:00;1006;17.5;39
28.07.2021;19:35:00;881;17.7;39
28.07.2021;19:45:00;621;17.8;39
28.07.2021;19:55:00;457;17.9;39
28.07.2021;20:05:00;312;17.9;38
28.07.2021;20:15:00;280;18.0;38
28.07.2021;20:25:00;265;18.0;38
28.07.2021;20:35:00;227;18.1;38
28.07.2021;20:45:00;188;18.1;38
28.07.2021;20:55:00;139;18.1;38
28.07.2021;21:05:00;110;18.1;38
28.07.2021;21:15:00;96;18.1;38
29.07.2021;06:20:00;164;0;31
29.07.2021;06:30:00;243;0.1;31
29.07.2021;06:40:00;219;0.1;32
29.07.2021;06:50:00;554;0.2;32
29.07.2021;07:00:00;528;0.2;33
29.07.2021;07:10:00;700;0.4;33
29.07.2021;07:20:00;787;0.5;33
29.07.2021;07:30:00;969;0.6;33
29.07.2021;07:40:00;776;0.8;34
29.07.2021;07:50:00;892;0.9;34
29.07.2021;08:00:00;1159;1.1;34
29.07.2021;08:10:00;778;1.2;34
29.07.2021;08:20:00;1035;1.4;35
29.07.2021;08:30:00;1764;1.7;35
29.07.2021;08:40:00;2252;2.0;35
29.07.2021;08:50:00;2135;2.4;36
29.07.2021;09:00:00;1802;2.7;36
29.07.2021;09:10:00;2286;3.0;36
29.07.2021;09:20:00;3351;3.5;37
29.07.2021;09:30:00;3377;4.0;39
29.07.2021;09:40:00;3813;4.6;40
29.07.2021;09:50:00;4409;5.3;42
29.07.2021;10:00:00;4950;6.1;43
29.07.2021;10:10:00;5529;7.0;46
29.07.2021;10:20:00;2011;7.6;45
29.07.2021;10:30:00;2340;8.0;44
29.07.2021;10:40:00;1967;8.4;43
29.07.2021;10:50:00;2383;9.0;44
29.07.2021;11:00:00;5357;9.6;44
29.07.2021;11:10:00;5084;10.5;47
29.07.2021;11:20:00;4118;11.4;43
29.07.2021;11:30:00;5622;12.3;46
29.07.2021;11:40:00;5831;13.2;46
29.07.2021;11:50:00;2920;13.6;42
29.07.2021;12:00:00;4016;14.5;46
29.07.2021;12:10:00;3801;15.3;47
29.07.2021;12:20:00;2760;15.9;45
29.07.2021;12:30:00;3520;16.4;42
29.07.2021;12:40:00;2480;17.0;45
29.07.2021;12:50:00;7401;18.0;47
29.07.2021;13:00:00;3074;18.7;43
29.07.2021;13:10:00;6508;19.6;46
29.07.2021;13:20:00;7909;20.8;45
29.07.2021;13:30:00;5468;21.7;44
29.07.2021;13:40:00;2348;22.2;45
29.07.2021;13:50:00;5307;22.9;46
29.07.2021;14:00:00;6130;23.9;44
29.07.2021;14:10:00;2576;24.4;43
29.07.2021;14:20:00;6780;25.3;47
29.07.2021;14:30:00;5781;26.0;47
29.07.2021;14:40:00;7214;27.2;44
29.07.2021;14:50:00;5113;28.0;47
29.07.2021;15:00:00;2846;28.4;46
29.07.2021;15:10:00;7496;29.4;47
29.07.2021;15:20:00;3882;30.3;45
29.07.2021;15:30:00;5393;31.1;47
29.07.2021;15:40:00;6600;32.1;45
29.07.2021;15:50:00;5941;33.1;46
29.07.2021;16:00:00;6335;33.9;47
29.07.2021;16:10:00;6123;34.9;45
29.07.2021;16:20:00;5768;35.9;48
29.07.2021;16:30:00;5387;36.8;44
29.07.2021;16:40:00;5208;37.6;47
29.07.2021;16:50:00;4824;38.5;46
29.07.2021;17:00:00;4367;39.2;44
29.07.2021;17:10:00;4113;39.9;46
29.07.2021;17:20:00;3833;40.5;47
29.07.2021;17:30:00;3548;41.1;48
29.07.2021;17:40:00;3362;41.7;48
29.07.2021;17:50:00;3075;42.2;47
29.07.2021;18:00:00;2871;42.7;47
29.07.2021;18:10:00;2679;43.1;46
29.07.2021;18:20:00;2462;43.5;46
29.07.2021;18:30:00;2260;43.9;45
29.07.2021;18:40:00;2055;44.3;45
29.07.2021;18:50:00;1775;44.6;44
29.07.2021;19:00:00;1445;44.8;43
29.07.2021;19:10:00;1197;45.0;42
29.07.2021;19:20:00;995;45.2;41
29.07.2021;19:30:00;839;45.3;41
29.07.2021;19:40:00;649;45.5;40
29.07.2021;19:50:00;489;45.5;40
29.07.2021;20:00:00;360;45.6;40
29.07.2021;20:10:00;273;45.7;40
29.07.2021;20:20:00;233;45.7;39
29.07.2021;20:30:00;195;45.7;39
29.07.2021;20:40:00;159;45.8;39
29.07.2021;20:50:00;135;45.8;39
29.07.2021;21:00:00;108;45.8;39
29.07.2021;21:10:00;94;45.8;38
30.07.2021;06:15:00;138;0;30
30.07.2021;06:25:00;176;0;31
30.07.2021;06:35:00;245;0.1;32
30.07.2021;06:45:00;283;0.1;32
30.07.2021;06:55:00;321;0.2;33
30.07.2021;07:05:00;368;0.2;33
30.07.2021;07:15:00;441;0.3;33
30.07.2021;07:25:00;487;0.4;34
30.07.2021;07:35:00;603;0.5;34
30.07.2021;07:45:00;571;0.6;34
30.07.2021;07:55:00;696;0.7;34
30.07.2021;08:05:00;1192;0.9;34
30.07.2021;08:15:00;1422;1.1;35
30.07.2021;08:25:00;1677;1.3;35
30.07.2021;08:35:00;1969;1.7;35
30.07.2021;08:45:00;2273;2.0;36
30.07.2021;08:55:00;2591;2.4;37
30.07.2021;09:05:00;2945;2.9;38
30.07.2021;09:15:00;3220;3.4;39
30.07.2021;09:25:00;3473;4.0;40
30.07.2021;09:35:00;3751;4.6;41
30.07.2021;09:45:00;3986;5.2;42
30.07.2021;09:55:00;4201;5.9;43
30.07.2021;10:05:00;4418;6.6;44
30.07.2021;10:15:00;4706;7.4;45
30.07.2021;10:25:00;5061;8.2;47
30.07.2021;10:35:00;5170;9.1;48
30.07.2021;10:45:00;5427;10.0;44
30.07.2021;10:55:00;5539;10.9;46
30.07.2021;11:05:00;3067;11.6;47
30.07.2021;11:15:00;3185;12.1;46
30.07.2021;11:25:00;1074;12.5;44
30.07.2021;11:35:00;2525;12.9;44
30.07.2021;11:45:00;4395;13.5;45
30.07.2021;11:55:00;5530;14.3;48
30.07.2021;12:05:00;4148;15.0;48
30.07.2021;12:15:00;4977;15.8;45
30.07.2021;12:25:00;4934;16.5;44
30.07.2021;12:35:00;7224;17.7;46
30.07.2021;12:45:00;6821;18.7;45
30.07.2021;12:55:00;6219;19.7;46
30.07.2021;13:05:00;4368;20.6;45
30.07.2021;13:15:00;5105;21.6;47
30.07.2021;13:25:00;6861;22.5;46
30.07.2021;13:35:00;5114;23.4;44
30.07.2021;13:45:00;6504;24.5;48
30.07.2021;13:55:00;6839;25.6;45
30.07.2021;14:05:00;4847;26.5;46
30.07.2021;14:15:00;6885;27.6;47
30.07.2021;14:25:00;5265;28.6;44
30.07.2021;14:35:00;6587;29.7;47
30.07.2021;14:45:00;6452;30.7;45
30.07.2021;14:55:00;6385;31.8;45
30.07.2021;15:05:00;6306;32.8;47
30.07.2021;15:15:00;6182;33.9;44
30.07.2021;15:25:00;6085;34.9;48
30.07.2021;15:35:00;6008;35.9;44
30.07.2021;15:45:00;6045;36.8;47
30.07.2021;15:55:00;2802;37.5;43
30.07.2021;16:05:00;2677;37.9;44
30.07.2021;16:15:00;1965;38.3;44
30.07.2021;16:25:00;1275;38.5;43
30.07.2021;16:35:00;816;38.7;42
30.07.2021;16:45:00;652;38.8;41
30.07.2021;16:55:00;400;38.9;41
30.07.2021;17:05:00;302;38.9;41
30.07.2021;17:15:00;169;38.9;40
30.07.2021;17:25:00;142;39.0;40
30.07.2021;17:35:00;215;39.0;40
30.07.2021;17:45:00;299;39.0;39
30.07.2021;17:55:00;290;39.1;39
30.07.2021;18:05:00;702;39.2;39
30.07.2021;18:15:00;952;39.3;39
30.07.2021;18:25:00;1463;39.6;39
30.07.2021;18:35:00;1624;39.8;39
30.07.2021;18:45:00;1311;40.0;39
30.07.2021;18:55:00;502;40.2;39
30.07.2021;19:05:00;339;40.2;38
30.07.2021;19:15:00;812;40.3;38
30.07.2021;19:25:00;507;40.4;38
30.07.2021;19:35:00;527;40.5;38
30.07.2021;19:45:00;243;40.6;38
30.07.2021;19:55:00;118;40.6;38
30.07.2021;20:05:00;133;40.6;38
30.07.2021;20:15:00;148;40.6;38
30.07.2021;20:25:00;106;40.7;38
30.07.2021;20:35:00;114;40.7;37
30.07.2021;20:45:00;104;40.7;37
30.07.2021;20:55:00;93;40.7;37
31.07.2021;06:25:00;100;0;31
31.07.2021;06:35:00;190;0;32
31.07.2021;06:45:00;246;0;32
31.07.2021;06:55:00;316;0.1;33
31.07.2021;07:05:00;464;0.2;33
31.07.2021;07:15:00;577;0.2;33
31.07.2021;07:25:00;513;0.3;34
31.07.2021;07:35:00;596;0.4;34
31.07.2021;07:45:00;678;0.5;34
31.07.2021;07:55:00;678;0.6;34
31.07.2021;08:05:00;956;0.8;35
31.07.2021;08:15:00;1179;1.0;35
31.07.2021;08:25:00;2000;1.2;35
31.07.2021;08:35:00;1395;1.5;35
31.07.2021;08:45:00;1838;1.8;35
31.07.2021;08:55:00;2366;2.1;36
31.07.2021;09:05:00;1424;2.4;36
31.07.2021;09:15:00;2022;2.7;37
31.07.2021;09:25:00;2276;3.1;37
31.07.2021;09:35:00;2289;3.5;38
31.07.2021;09:45:00;2717;3.9;39
31.07.2021;09:55:00;2246;4.3;39
31.07.2021;10:05:00;3020;4.8;39
31.07.2021;10:15:00;4372;5.4;41
31.07.2021;10:25:00;5554;6.4;45
31.07.2021;10:35:00;6123;7.2;46
31.07.2021;10:45:00;6324;8.3;46
31.07.2021;10:55:00;5539;9.2;45
31.07.2021;11:05:00;4194;9.9;46
31.07.2021;11:15:00;5046;10.7;47
31.07.2021;11:25:00;7833;11.8;45
31.07.2021;11:35:00;5158;12.8;45
31.07.2021;11:45:00;6534;13.8;46
31.07.2021;11:55:00;6561;14.9;46
31.07.2021;12:05:00;6672;16.0;44
31.07.2021;12:15:00;6244;17.1;47
31.07.2021;12:25:00;6346;18.1;44
31.07.2021;12:35:00;6444;19.2;47
31.07.2021;12:45:00;2906;19.7;43
31.07.2021;12:55:00;4982;20.3;44
31.07.2021;13:05:00;7227;21.3;47
31.07.2021;13:15:00;5917;22.4;45
31.07.2021;13:25:00;5762;23.3;46
31.07.2021;13:35:00;6979;24.4;47
31.07.2021;13:45:00;4722;25.2;44
31.07.2021;13:55:00;4323;25.8;44
31.07.2021;14:05:00;3309;26.6;47
31.07.2021;14:15:00;2174;27.0;46
31.07.2021;14:25:00;2659;27.4;45
31.07.2021;14:35:00;1625;27.7;44
31.07.2021;14:45:00;2296;28.1;44
31.07.2021;14:55:00;3567;28.7;45
31.07.2021;15:05:00;4015;29.3;46
31.07.2021;15:15:00;4030;30.0;48
31.07.2021;15:25:00;2993;30.6;47
31.07.2021;15:35:00;2851;31.0;46
31.07.2021;15:45:00;2315;31.5;46
31.07.2021;15:55:00;3192;32.0;46
31.07.2021;16:05:00;3803;32.6;46
31.07.2021;16:15:00;4035;33.4;45
31.07.2021;16:25:00;3237;33.9;44
31.07.2021;16:35:00;2931;34.4;44
31.07.2021;16:45:00;2225;34.8;44
31.07.2021;16:55:00;1939;35.1;43
31.07.2021;17:05:00;1539;35.4;42
31.07.2021;17:15:00;2609;35.8;43
31.07.2021;17:25:00;2056;36.1;43
31.07.2021;17:35:00;2129;36.4;42
31.07.2021;17:45:00;1357;36.7;42
31.07.2021;17:55:00;1744;36.9;41
31.07.2021;18:05:00;859;37.1;40
31.07.2021;18:15:00;526;37.2;40
31.07.2021;18:25:00;921;37.4;40
31.07.2021;18:35:00;557;37.4;40
31.07.2021;18:45:00;1362;37.6;39
31.07.2021;18:55:00;1368;37.9;39
31.07.2021;19:05:00;686;38.0;39
31.07.2021;19:15:00;614;38.1;39
31.07.2021;19:25:00;525;38.2;39
31.07.2021;19:35:00;347;38.3;39
31.07.2021;19:45:00;222;38.3;38
31.07.2021;19:55:00;201;38.3;38
31.07.2021;20:05:00;309;38.4;38
31.07.2021;20:15:00;326;38.4;38
31.07.2021;20:25:00;314;38.5;38
31.07.2021;20:35:00;180;38.5;38
31.07.2021;20:45:00;0;38.5;38
01.08.2021;06:45:00;126;0;31
01.08.2021;06:55:00;166;0;32
01.08.2021;07:05:00;200;0;32
01.08.2021;07:15:00;195;0.1;33
01.08.2021;07:25:00;236;0.1;33
01.08.2021;07:35:00;241;0.1;33
01.08.2021;07:45:00;316;0.2;33
01.08.2021;07:55:00;412;0.2;34
01.08.2021;08:05:00;561;0.3;34
01.08.2021;08:15:00;597;0.4;34
01.08.2021;08:25:00;902;0.6;34
01.08.2021;08:35:00;670;0.7;34
01.08.2021;08:45:00;613;0.8;35
01.08.2021;08:55:00;786;0.9;35
01.08.2021;09:05:00;643;1.0;35
01.08.2021;09:15:00;436;1.1;35
01.08.2021;09:25:00;354;1.2;35
01.08.2021;09:35:00;641;1.3;35
01.08.2021;09:45:00;605;1.4;35
01.08.2021;09:55:00;788;1.5;35
01.08.2021;10:05:00;735;1.6;35
01.08.2021;10:15:00;716;1.7;36
01.08.2021;10:25:00;779;1.9;36
01.08.2021;10:35:00;707;2.0;36
01.08.2021;10:45:00;936;2.1;36
01.08.2021;10:55:00;1559;2.4;36
01.08.2021;11:05:00;1341;2.6;36
01.08.2021;11:15:00;1660;2.9;36
01.08.2021;11:25:00;1435;3.1;36
01.08.2021;11:35:00;1636;3.4;36
01.08.2021;11:45:00;2546;3.8;37
01.08.2021;11:55:00;2463;4.2;38
01.08.2021;12:05:00;1906;4.5;38
01.08.2021;12:15:00;1274;4.8;38
01.08.2021;12:25:00;1238;5.0;37
01.08.2021;12:35:00;1530;5.2;37
01.08.2021;12:45:00;1796;5.5;37
01.08.2021;12:55:00;1637;5.7;38
01.08.2021;13:05:00;3307;6.2;39
01.08.2021;13:15:00;3558;6.8;40
01.08.2021;13:25:00;3362;7.4;41
01.08.2021;13:35:00;2742;7.9;41
01.08.2021;13:45:00;2669;8.3;41
01.08.2021;13:55:00;3808;8.9;42
01.08.2021;14:05:00;3882;9.5;43
01.08.2021;14:15:00;3903;10.2;45
01.08.2021;14:25:00;4244;10.9;45
01.08.2021;14:35:00;5847;11.6;46
01.08.2021;14:45:00;3113;12.3;46
01.08.2021;14:55:00;3708;12.9;46
01.08.2021;15:05:00;4110;13.5;47
01.08.2021;15:15:00;2942;14.1;46
01.08.2021;15:25:00;2913;14.6;45
01.08.2021;15:35:00;3797;15.1;45
01.08.2021;15:45:00;3242;15.7;46
01.08.2021;15:55:00;2901;16.2;45
01.08.2021;16:05:00;2357;16.6;44
01.08.2021;16:15:00;2189;17.0;44
01.08.2021;16:25:00;1702;17.3;43
01.08.2021;16:35:00;1413;17.5;42
01.08.2021;16:45:00;1301;17.7;41
01.08.2021;16:55:00;1416;18.0;41
01.08.2021;17:05:00;1281;18.2;40
01.08.2021;17:15:00;992;18.4;40
01.08.2021;17:25:00;478;18.5;39
01.08.2021;17:35:00;312;18.5;39
01.08.2021;17:45:00;358;18.6;39
01.08.2021;17:55:00;368;18.6;39
01.08.2021;18:05:00;477;18.7;38
01.08.2021;18:15:00;625;18.8;38
01.08.2021;18:25:00;1023;19.0;38
01.08.2021;18:35:00;743;19.1;38
01.08.2021;18:45:00;993;19.2;38
01.08.2021;18:55:00;1426;19.5;38
01.08.2021;19:05:00;1347;19.7;38
01.08.2021;19:15:00;933;19.9;38
01.08.2021;19:25:00;700;20.0;38
01.08.2021;19:35:00;324;20.1;38
01.08.2021;19:45:00;282;20.1;38
01.08.2021;19:55:00;325;20.1;38
01.08.2021;20:05:00;493;20.2;37
01.08.2021;20:15:00;435;20.3;37
01.08.2021;20:25:00;347;20.4;37
01.08.2021;20:35:00;238;20.4;37
01.08.2021;20:45:00;136;20.4;37
01.08.2021;20:55:00;100;20.4;37
01.08.2021;21:05:00;94;20.4;37
02.08.2021;06:25:00;148;0;30
02.08.2021;06:35:00;176;0;31
02.08.2021;06:45:00;211;0;32
02.08.2021;06:55:00;260;0.1;32
02.08.2021;07:05:00;299;0.1;32
02.08.2021;07:15:00;378;0.2;33
02.08.2021;07:25:00;487;0.3;33
02.08.2021;07:35:00;589;0.4;33
02.08.2021;07:45:00;611;0.5;33
02.08.2021;07:55:00;662;0.6;34
02.08.2021;08:05:00;760;0.7;34
02.08.2021;08:15:00;903;0.8;34
02.08.2021;08:25:00;999;1.0;34
02.08.2021;08:35:00;1075;1.2;34
02.08.2021;08:45:00;1223;1.4;35
02.08.2021;08:55:00;1361;1.6;35
02.08.2021;09:05:00;1645;1.8;35
02.08.2021;09:15:00;1964;2.2;35
02.08.2021;09:25:00;2194;2.5;36
02.08.2021;09:35:00;2240;2.9;36
02.08.2021;09:45:00;2341;3.2;37
02.08.2021;09:55:00;2529;3.7;37
02.08.2021;10:05:00;2634;4.1;38
02.08.2021;10:15:00;3201;4.6;39
02.08.2021;10:25:00;3772;5.2;40
02.08.2021;10:35:00;3636;5.8;41
02.08.2021;10:45:00;3753;6.4;42
02.08.2021;10:55:00;3979;7.1;43
02.08.2021;11:05:00;4163;7.8;45
02.08.2021;11:15:00;3941;8.5;45
02.08.2021;11:25:00;4262;9.1;45
02.08.2021;11:35:00;3397;9.8;45
02.08.2021;11:45:00;5201;10.5;46
02.08.2021;11:55:00;3734;11.3;47
02.08.2021;12:05:00;5475;12.0;47
02.08.2021;12:15:00;1902;12.7;43
02.08.2021;12:25:00;7534;13.9;47
02.08.2021;12:35:00;4673;14.7;43
02.08.2021;12:45:00;8006;15.9;47
02.08.2021;12:55:00;4571;17.0;45
02.08.2021;13:05:00;6445;18.1;45
02.08.2021;13:15:00;7708;19.1;46
02.08.2021;13:25:00;7067;20.3;44
02.08.2021;13:35:00;2958;20.8;43
02.08.2021;13:45:00;7299;21.6;45
02.08.2021;13:55:00;6688;22.8;44
02.08.2021;14:05:00;5669;23.5;45
02.08.2021;14:15:00;3108;24.4;43
02.08.2021;14:25:00;3039;24.8;42
02.08.2021;14:35:00;4784;25.9;46
02.08.2021;14:45:00;3158;26.6;45
02.08.2021;14:55:00;2174;27.1;45
02.08.2021;15:05:00;3657;27.8;46
02.08.2021;15:15:00;1981;28.2;45
02.08.2021;15:25:00;7195;28.9;47
02.08.2021;15:35:00;6523;30.0;44
02.08.2021;15:45:00;6066;30.7;46
02.08.2021;15:55:00;5524;31.4;47
02.08.2021;16:05:00;5525;32.4;44
02.08.2021;16:15:00;6368;33.4;47
02.08.2021;16:25:00;4386;34.3;43
02.08.2021;16:35:00;5320;35.2;46
02.08.2021;16:45:00;5020;36.0;48
02.08.2021;16:55:00;4507;36.8;44
02.08.2021;17:05:00;4254;37.5;45
02.08.2021;17:15:00;3816;38.1;45
02.08.2021;17:25:00;3954;38.7;47
02.08.2021;17:35:00;2901;39.2;46
02.08.2021;17:45:00;3274;39.8;47
02.08.2021;17:55:00;3144;40.3;47
02.08.2021;18:05:00;2935;40.8;46
02.08.2021;18:15:00;1897;41.2;45
02.08.2021;18:25:00;1806;41.5;44
02.08.2021;18:35:00;685;41.8;43
02.08.2021;18:45:00;785;41.9;42
02.08.2021;18:55:00;649;42.0;41
02.08.2021;19:05:00;1080;42.2;40
02.08.2021;19:15:00;874;42.3;40
02.08.2021;19:25:00;800;42.4;40
02.08.2021;19:35:00;764;42.5;40
02.08.2021;19:45:00;588;42.6;39
02.08.2021;19:55:00;460;42.7;39
02.08.2021;20:05:00;440;42.8;39
02.08.2021;20:15:00;456;42.9;39
02.08.2021;20:25:00;560;43.0;38
02.08.2021;20:35:00;342;43.0;38
02.08.2021;20:45:00;190;43.1;38
02.08.2021;20:55:00;126;43.1;38
02.08.2021;21:05:00;96;43.1;38
03.08.2021;06:05:00;24;0;27
03.08.2021;06:15:00;138;0;30
03.08.2021;06:25:00;210;0;31
03.08.2021;06:35:00;239;0.1;31
03.08.2021;06:45:00;294;0.1;32
03.08.2021;06:55:00;382;0.2;32
03.08.2021;07:05:00;358;0.2;33
03.08.2021;07:15:00;466;0.3;33
03.08.2021;07:25:00;719;0.4;33
03.08.2021;07:35:00;644;0.5;33
03.08.2021;07:45:00;717;0.6;34
03.08.2021;07:55:00;995;0.8;34
03.08.2021;08:05:00;1082;1.0;34
03.08.2021;08:15:00;1331;1.2;34
03.08.2021;08:25:00;1230;1.4;34
03.08.2021;08:35:00;1044;1.6;35
03.08.2021;08:45:00;2036;1.8;35
03.08.2021;08:55:00;2062;2.3;36
03.08.2021;09:05:00;2398;2.7;36
03.08.2021;09:15:00;2595;3.1;37
03.08.2021;09:25:00;1878;3.5;37
03.08.2021;09:35:00;4546;4.0;38
03.08.2021;09:45:00;1609;4.5;39
03.08.2021;09:55:00;4285;5.0;40
03.08.2021;10:05:00;3521;5.7;42
03.08.2021;10:15:00;5197;6.5;43
03.08.2021;10:25:00;4508;7.3;45
03.08.2021;10:35:00;4542;8.1;46
03.08.2021;10:45:00;4234;8.8;47
03.08.2021;10:55:00;5447;9.7;48
03.08.2021;11:05:00;2985;10.3;47
03.08.2021;11:15:00;2483;10.7;45
03.08.2021;11:25:00;3257;11.3;45
03.08.2021;11:35:00;3719;11.9;45
03.08.2021;11:45:00;5165;12.6;46
03.08.2021;11:55:00;6896;13.7;44
03.08.2021;12:05:00;4430;14.6;46
03.08.2021;12:15:00;6881;15.8;44
03.08.2021;12:25:00;7474;17.0;47
03.08.2021;12:35:00;5950;18.1;45
03.08.2021;12:45:00;5697;19.1;46
03.08.2021;12:55:00;3538;19.8;44
03.08.2021;13:05:00;6068;20.6;46
03.08.2021;13:15:00;7354;22.0;44
03.08.2021;13:25:00;4703;22.9;46
03.08.2021;13:35:00;3968;23.4;46
03.08.2021;13:45:00;3610;23.9;46
03.08.2021;13:55:00;4662;24.7;47
03.08.2021;14:05:00;3078;25.4;44
03.08.2021;14:15:00;4416;26.0;44
03.08.2021;14:25:00;1116;26.3;43
03.08.2021;14:35:00;4599;26.8;43
03.08.2021;14:45:00;6446;27.7;46
03.08.2021;14:55:00;6732;28.6;46
03.08.2021;15:05:00;5136;29.5;44
03.08.2021;15:15:00;4013;30.4;47
03.08.2021;15:25:00;5051;31.1;47
03.08.2021;15:35:00;2726;31.6;47
03.08.2021;15:45:00;1371;31.9;45
03.08.2021;15:55:00;2232;32.2;44
03.08.2021;16:05:00;2748;32.7;44
03.08.2021;16:15:00;1860;33.0;43
03.08.2021;16:25:00;2210;33.3;43
03.08.2021;16:35:00;1865;33.7;42
03.08.2021;16:45:00;1894;34.0;42
03.08.2021;16:55:00;1675;34.3;41
03.08.2021;17:05:00;1409;34.5;41
03.08.2021;17:15:00;1358;34.7;40
03.08.2021;17:25:00;1183;35.0;40
03.08.2021;17:35:00;1293;35.2;40
03.08.2021;17:45:00;1240;35.4;39
03.08.2021;17:55:00;1452;35.6;39
03.08.2021;18:05:00;928;35.8;39
03.08.2021;18:15:00;485;35.9;39
03.08.2021;18:25:00;585;36.0;38
03.08.2021;18:35:00;684;36.1;38
03.08.2021;18:45:00;389;36.2;38
03.08.2021;18:55:00;366;36.2;38
03.08.2021;19:05:00;242;36.3;38
03.08.2021;19:15:00;320;36.3;38
03.08.2021;19:25:00;403;36.4;37
03.08.2021;19:35:00;298;36.5;37
03.08.2021;19:45:00;386;36.5;37
03.08.2021;19:55:00;420;36.6;37
03.08.2021;20:05:00;342;36.7;37
03.08.2021;20:15:00;366;36.7;37
03.08.2021;20:25:00;261;36.8;37
03.08.2021;20:35:00;194;36.8;37
03.08.2021;20:45:00;125;36.8;37
03.08.2021;20:55:00;97;36.8;37
04.08.2021;06:35:00;165;0;31
04.08.2021;06:45:00;267;0;31
04.08.2021;06:55:00;374;0.1;32
04.08.2021;07:05:00;377;0.1;32
04.08.2021;07:15:00;358;0.2;32
04.08.2021;07:25:00;401;0.3;33
04.08.2021;07:35:00;494;0.3;33
04.08.2021;07:45:00;583;0.4;33
04.08.2021;07:55:00;662;0.5;33
04.08.2021;08:05:00;900;0.7;34
04.08.2021;08:15:00;696;0.8;34
04.08.2021;08:25:00;776;0.9;34
04.08.2021;08:35:00;925;1.1;34
04.08.2021;08:45:00;1245;1.3;34
04.08.2021;08:55:00;1196;1.5;34
04.08.2021;09:05:00;1357;1.7;35
04.08.2021;09:15:00;1477;1.9;35
04.08.2021;09:25:00;1448;2.2;35
04.08.2021;09:35:00;1636;2.4;35
04.08.2021;09:45:00;1684;2.7;35
04.08.2021;09:55:00;1724;3.0;36
04.08.2021;10:05:00;1663;3.3;36
04.08.2021;10:15:00;1596;3.5;36
04.08.2021;10:25:00;1640;3.8;36
04.08.2021;10:35:00;1849;4.1;36
04.08.2021;10:45:00;2105;4.4;37
04.08.2021;10:55:00;1832;4.8;37
04.08.2021;11:05:00;2063;5.1;37
04.08.2021;11:15:00;2317;5.5;38
04.08.2021;11:25:00;2196;5.8;38
04.08.2021;11:35:00;2237;6.2;38
04.08.2021;11:45:00;2221;6.6;39
04.08.2021;11:55:00;2295;6.9;39
04.08.2021;12:05:00;2175;7.3;39
04.08.2021;12:15:00;2341;7.7;39
04.08.2021;12:25:00;2277;8.1;39
04.08.2021;12:35:00;2284;8.4;39
04.08.2021;12:45:00;2232;8.8;39
04.08.2021;12:55:00;2071;9.1;39
04.08.2021;13:05:00;2186;9.5;39
04.08.2021;13:15:00;2223;9.9;39
04.08.2021;13:25:00;1898;10.2;39
04.08.2021;13:35:00;2200;10.5;39
04.08.2021;13:45:00;2334;10.9;40
04.08.2021;13:55:00;2980;11.4;40
04.08.2021;14:05:00;3008;11.9;40
04.08.2021;14:15:00;3137;12.4;42
04.08.2021;14:25:00;2383;12.9;41
04.08.2021;14:35:00;1866;13.2;41
04.08.2021;14:45:00;1055;13.4;39
04.08.2021;14:55:00;981;13.6;39
04.08.2021;15:05:00;1023;13.7;38
04.08.2021;15:15:00;957;13.9;38
04.08.2021;15:25:00;1088;14.1;38
04.08.2021;15:35:00;1235;14.3;38
04.08.2021;15:45:00;1283;14.5;38
04.08.2021;15:55:00;1332;14.7;37
04.08.2021;16:05:00;1273;14.9;37
04.08.2021;16:15:00;859;15.1;37
04.08.2021;16:25:00;828;15.2;37
04.08.2021;16:35:00;925;15.4;37
04.08.2021;16:45:00;728;15.5;37
04.08.2021;16:55:00;840;15.6;37
04.08.2021;17:05:00;910;15.8;37
04.08.2021;17:15:00;1060;15.9;37
04.08.2021;17:25:00;1078;16.1;37
04.08.2021;17:35:00;1381;16.3;37
04.08.2021;17:45:00;1620;16.6;37
04.08.2021;17:55:00;2260;16.9;37
04.08.2021;18:05:00;1632;17.2;37
04.08.2021;18:15:00;979;17.4;37
04.08.2021;18:25:00;977;17.6;37
04.08.2021;18:35:00;792;17.7;37
04.08.2021;18:45:00;561;17.8;37
04.08.2021;18:55:00;318;17.9;37
04.08.2021;19:05:00;278;17.9;37
04.08.2021;19:15:00;220;18.0;37
04.08.2021;19:25:00;197;18.0;37
04.08.2021;19:35:00;184;18.0;36
04.08.2021;19:45:00;188;18.1;36
04.08.2021;19:55:00;247;18.1;36
04.08.2021;20:05:00;248;18.1;36
04.08.2021;20:15:00;203;18.2;36
04.08.2021;20:25:00;166;18.2;36
04.08.2021;20:35:00;163;18.2;36
04.08.2021;20:45:00;110;18.3;36
05.08.2021;06:35:00;133;0;29
05.08.2021;06:45:00;151;0;30
05.08.2021;06:55:00;192;0;31
05.08.2021;07:05:00;232;0.1;31
05.08.2021;07:15:00;260;0.1;32
05.08.2021;07:25:00;258;0.1;32
05.08.2021;07:35:00;303;0.2;32
05.08.2021;07:45:00;633;0.3;33
05.08.2021;07:55:00;788;0.4;33
05.08.2021;08:05:00;738;0.5;33
05.08.2021;08:15:00;787;0.7;33
05.08.2021;08:25:00;1391;0.9;34
05.08.2021;08:35:00;1367;1.1;34
05.08.2021;08:45:00;1307;1.3;34
05.08.2021;08:55:00;1647;1.6;34
05.08.2021;09:05:00;1372;1.8;34
05.08.2021;09:15:00;1771;2.1;35
05.08.2021;09:25:00;1528;2.3;35
05.08.2021;09:35:00;1502;2.6;35
05.08.2021;09:45:00;1615;2.9;35
05.08.2021;09:55:00;1805;3.1;35
05.08.2021;10:05:00;2235;3.5;36
05.08.2021;10:15:00;3374;4.0;37
05.08.2021;10:25:00;2650;4.4;38
05.08.2021;10:35:00;2515;5.1;40
05.08.2021;10:45:00;5527;5.8;41
05.08.2021;10:55:00;2331;6.3;41
05.08.2021;11:05:00;4442;6.8;41
05.08.2021;11:15:00;3202;7.5;43
05.08.2021;11:25:00;2412;7.9;42
05.08.2021;11:35:00;3499;8.5;42
05.08.2021;11:45:00;3194;9.0;43
05.08.2021;11:55:00;4279;9.7;43
05.08.2021;12:05:00;4739;10.4;44
05.08.2021;12:15:00;7468;11.7;44
05.08.2021;12:25:00;6743;12.6;45
05.08.2021;12:35:00;6031;13.4;46
05.08.2021;12:45:00;4883;14.2;47
05.08.2021;12:55:00;4025;15.0;43
05.08.2021;13:05:00;7213;16.3;47
05.08.2021;13:15:00;7585;17.5;46
05.08.2021;13:25:00;5466;18.4;44
05.08.2021;13:35:00;5675;19.4;47
05.08.2021;13:45:00;7904;20.4;44
05.08.2021;13:55:00;7077;21.5;45
05.08.2021;14:05:00;6926;22.7;48
05.08.2021;14:15:00;3275;23.3;43
05.08.2021;14:25:00;3486;24.2;46
05.08.2021;14:35:00;2850;25.1;43
05.08.2021;14:45:00;1840;25.5;43
05.08.2021;14:55:00;976;25.7;42
05.08.2021;15:05:00;899;25.9;41
05.08.2021;15:15:00;1114;26.0;40
05.08.2021;15:25:00;3714;26.5;41
05.08.2021;15:35:00;2702;27.1;43
05.08.2021;15:45:00;2147;27.5;42
05.08.2021;15:55:00;1182;27.7;41
05.08.2021;16:05:00;2283;28.0;41
05.08.2021;16:15:00;3159;28.5;42
05.08.2021;16:25:00;3136;29.0;43
05.08.2021;16:35:00;2882;29.7;44
05.08.2021;16:45:00;2884;30.4;45
05.08.2021;16:55:00;2756;30.8;44
05.08.2021;17:05:00;2234;31.2;43
05.08.2021;17:15:00;2175;31.5;43
05.08.2021;17:25:00;2362;31.9;42
05.08.2021;17:35:00;2151;32.3;42
05.08.2021;17:45:00;2207;32.7;42
05.08.2021;17:55:00;1962;33.0;41
05.08.2021;18:05:00;2661;33.4;41
05.08.2021;18:15:00;1432;33.7;41
05.08.2021;18:25:00;1288;33.9;40
05.08.2021;18:35:00;1453;34.1;40
05.08.2021;18:45:00;1627;34.4;39
05.08.2021;18:55:00;1280;34.6;39
05.08.2021;19:05:00;743;34.8;39
05.08.2021;19:15:00;506;34.9;38
05.08.2021;19:25:00;344;34.9;38
05.08.2021;19:35:00;234;35.0;38
05.08.2021;19:45:00;782;35.1;38
05.08.2021;19:55:00;686;35.2;38
05.08.2021;20:05:00;242;35.3;37
05.08.2021;20:15:00;214;35.3;37
05.08.2021;20:25:00;232;35.3;37
05.08.2021;20:35:00;151;35.4;37
05.08.2021;20:45:00;119;35.4;37
05.08.2021;20:55:00;100;35.4;37
05.08.2021;21:05:00;90;35.4;37
06.08.2021;07:00:00;172;0;26
06.08.2021;07:10:00;357;0;29
06.08.2021;07:20:00;317;0.1;31
06.08.2021;07:30:00;502;0.2;31
06.08.2021;07:40:00;754;0.3;32
06.08.2021;07:50:00;813;0.4;32
06.08.2021;08:00:00;700;0.6;32
06.08.2021;08:10:00;1181;0.7;33
06.08.2021;08:20:00;1514;0.9;33
06.08.2021;08:30:00;1191;1.1;33
06.08.2021;08:40:00;1149;1.3;34
06.08.2021;08:50:00;2075;1.6;34
06.08.2021;09:00:00;1838;2.0;35
06.08.2021;09:10:00;1770;2.3;35
06.08.2021;09:20:00;2703;2.7;36
06.08.2021;09:30:00;1707;3.0;36
06.08.2021;09:40:00;1026;3.2;35
06.08.2021;09:50:00;1003;3.4;36
06.08.2021;10:00:00;1479;3.6;36
06.08.2021;10:10:00;1949;3.9;36
06.08.2021;10:20:00;2601;4.3;37
06.08.2021;10:30:00;2184;4.7;37
06.08.2021;10:40:00;2437;5.0;37
06.08.2021;10:50:00;2622;5.6;39
06.08.2021;11:00:00;4010;6.2;40
06.08.2021;11:10:00;2088;6.5;40
06.08.2021;11:20:00;2242;6.9;40
06.08.2021;11:30:00;3537;7.4;40
06.08.2021;11:40:00;2358;7.9;40
06.08.2021;11:50:00;1223;8.1;39
06.08.2021;12:00:00;1384;8.3;39
06.08.2021;12:10:00;1124;8.5;38
06.08.2021;12:20:00;1608;8.8;38
06.08.2021;12:30:00;2158;9.1;38
06.08.2021;12:40:00;2145;9.4;38
06.08.2021;12:50:00;2898;9.9;39
06.08.2021;13:00:00;5164;10.7;42
06.08.2021;13:10:00;6753;11.7;46
06.08.2021;13:20:00;7282;12.9;44
06.08.2021;13:30:00;5984;14.0;47
06.08.2021;13:40:00;5652;14.8;44
06.08.2021;13:50:00;6569;15.8;48
06.08.2021;14:00:00;6753;16.9;45
06.08.2021;14:10:00;6567;18.0;46
06.08.2021;14:20:00;4709;18.9;43
06.08.2021;14:30:00;5657;19.5;45
06.08.2021;14:40:00;5713;20.4;47
06.08.2021;14:50:00;6539;21.5;44
06.08.2021;15:00:00;5844;22.6;45
06.08.2021;15:10:00;5951;23.6;46
06.08.2021;15:20:00;5538;24.6;45
06.08.2021;15:30:00;5986;25.6;46
06.08.2021;15:40:00;5497;26.5;45
06.08.2021;15:50:00;6052;27.3;45
06.08.2021;16:00:00;6549;28.3;47
06.08.2021;16:10:00;4570;29.2;44
06.08.2021;16:20:00;5277;30.1;47
06.08.2021;16:30:00;4622;30.9;47
06.08.2021;16:40:00;4598;31.6;44
06.08.2021;16:50:00;4453;32.4;46
06.08.2021;17:00:00;4214;33.1;48
06.08.2021;17:10:00;3874;33.8;48
06.08.2021;17:20:00;3892;34.4;48
06.08.2021;17:30:00;1652;34.8;46
06.08.2021;17:40:00;2106;35.2;46
06.08.2021;17:50:00;1172;35.4;44
06.08.2021;18:00:00;1056;35.6;42
06.08.2021;18:10:00;1210;35.8;42
06.08.2021;18:20:00;1708;36.0;41
06.08.2021;18:30:00;1039;36.2;41
06.08.2021;18:40:00;1405;36.5;40
06.08.2021;18:50:00;757;36.6;40
06.08.2021;19:00:00;830;36.7;40
06.08.2021;19:10:00;859;36.9;39
06.08.2021;19:20:00;691;37.0;39
06.08.2021;19:30:00;729;37.1;39
06.08.2021;19:40:00;528;37.2;39
06.08.2021;19:50:00;474;37.3;38
06.08.2021;20:00:00;422;37.4;38
06.08.2021;20:10:00;353;37.4;38
06.08.2021;20:20:00;238;37.5;38
06.08.2021;20:30:00;181;37.5;38
06.08.2021;20:40:00;133;37.5;37
06.08.2021;20:50:00;106;37.5;37
06.08.2021;21:00:00;85;37.5;37
07.08.2021;06:30:00;165;0;30
07.08.2021;06:40:00;236;0;31
07.08.2021;06:50:00;352;0.1;31
07.08.2021;07:00:00;518;0.2;32
07.08.2021;07:10:00;623;0.3;32
07.08.2021;07:20:00;506;0.3;33
07.08.2021;07:30:00;457;0.4;33
07.08.2021;07:40:00;805;0.5;33
07.08.2021;07:50:00;997;0.7;33
07.08.2021;08:00:00;1544;0.9;34
07.08.2021;08:10:00;1672;1.2;34
07.08.2021;08:20:00;927;1.4;34
07.08.2021;08:30:00;602;1.5;34
07.08.2021;08:40:00;692;1.6;35
07.08.2021;08:50:00;779;1.8;35
07.08.2021;09:00:00;586;1.9;35
07.08.2021;09:10:00;716;2.0;35
07.08.2021;09:20:00;546;2.1;35
07.08.2021;09:30:00;632;2.2;35
07.08.2021;09:40:00;1030;2.3;35
07.08.2021;09:50:00;2285;2.6;35
07.08.2021;10:00:00;3388;3.3;38
07.08.2021;10:10:00;3442;3.8;38
07.08.2021;10:20:00;4157;4.6;41
07.08.2021;10:30:00;3585;5.1;41
07.08.2021;10:40:00;1792;5.5;40
07.08.2021;10:50:00;1798;5.8;40
07.08.2021;11:00:00;2482;6.2;40
07.08.2021;11:10:00;2006;6.6;39
07.08.2021;11:20:00;1221;6.8;39
07.08.2021;11:30:00;1031;7.0;38
07.08.2021;11:40:00;864;7.1;38
07.08.2021;11:50:00;908;7.3;37
07.08.2021;12:00:00;908;7.4;37
07.08.2021;12:10:00;1452;7.6;37
07.08.2021;12:20:00;1800;7.9;37
07.08.2021;12:30:00;3250;8.4;38
07.08.2021;12:40:00;1089;8.6;38
07.08.2021;12:50:00;1376;8.8;37
07.08.2021;13:00:00;1568;9.0;37
07.08.2021;13:10:00;1004;9.2;37
07.08.2021;13:20:00;1111;9.4;37
07.08.2021;13:30:00;938;9.6;37
07.08.2021;13:40:00;1281;9.8;37
07.08.2021;13:50:00;938;10.0;37
07.08.2021;14:00:00;1010;10.1;37
07.08.2021;14:10:00;477;10.2;37
07.08.2021;14:20:00;615;10.3;37
07.08.2021;14:30:00;293;10.4;37
07.08.2021;14:40:00;365;10.4;37
07.08.2021;14:50:00;236;10.5;37
07.08.2021;15:00:00;276;10.5;37
07.08.2021;15:10:00;260;10.6;36
07.08.2021;15:20:00;410;10.6;36
07.08.2021;15:30:00;830;10.8;36
07.08.2021;15:40:00;1187;11.0;36
07.08.2021;15:50:00;418;11.1;36
07.08.2021;16:00:00;611;11.2;36
07.08.2021;16:10:00;665;11.3;36
07.08.2021;16:20:00;524;11.4;36
07.08.2021;16:30:00;552;11.4;36
07.08.2021;16:40:00;475;11.5;36
07.08.2021;16:50:00;579;11.6;36
07.08.2021;17:00:00;461;11.7;36
07.08.2021;17:10:00;330;11.8;36
07.08.2021;17:20:00;294;11.8;36
07.08.2021;17:30:00;339;11.9;36
07.08.2021;17:40:00;374;11.9;36
07.08.2021;17:50:00;340;12.0;36
07.08.2021;18:00:00;342;12.0;36
07.08.2021;18:10:00;411;12.1;36
07.08.2021;18:20:00;362;12.2;36
07.08.2021;18:30:00;414;12.2;36
07.08.2021;18:40:00;238;12.3;36
07.08.2021;18:50:00;207;12.3;36
07.08.2021;19:00:00;214;12.4;36
07.08.2021;19:10:00;204;12.4;36
07.08.2021;19:20:00;372;12.4;36
07.08.2021;19:30:00;565;12.5;36
07.08.2021;19:40:00;311;12.6;36
07.08.2021;19:50:00;239;12.6;36
07.08.2021;20:00:00;219;12.7;36
07.08.2021;20:10:00;192;12.7;36
07.08.2021;20:20:00;200;12.7;36
07.08.2021;20:30:00;179;12.8;36
07.08.2021;20:40:00;152;12.8;36
07.08.2021;20:50:00;96;12.8;36
08.08.2021;06:35:00;145;0;30
08.08.2021;06:45:00;170;0;31
08.08.2021;06:55:00;217;0;31
08.08.2021;07:05:00;276;0.1;32
08.08.2021;07:15:00;469;0.2;32
08.08.2021;07:25:00;573;0.3;32
08.08.2021;07:35:00;592;0.3;33
08.08.2021;07:45:00;424;0.4;33
08.08.2021;07:55:00;466;0.5;33
08.08.2021;08:05:00;943;0.6;33
08.08.2021;08:15:00;1061;0.8;33
08.08.2021;08:25:00;1222;1.0;34
08.08.2021;08:35:00;1376;1.2;34
08.08.2021;08:45:00;1190;1.4;34
08.08.2021;08:55:00;1063;1.6;34
08.08.2021;09:05:00;1299;1.8;35
08.08.2021;09:15:00;1222;2.0;35
08.08.2021;09:25:00;1260;2.2;35
08.08.2021;09:35:00;1201;2.4;35
08.08.2021;09:45:00;1150;2.6;35
08.08.2021;09:55:00;775;2.7;35
08.08.2021;10:05:00;1253;2.9;35
08.08.2021;10:15:00;957;3.1;35
08.08.2021;10:25:00;928;3.2;35
08.08.2021;10:35:00;973;3.4;35
08.08.2021;10:45:00;1032;3.6;35
08.08.2021;10:55:00;1288;3.8;36
08.08.2021;11:05:00;2278;4.1;36
08.08.2021;11:15:00;4114;4.7;37
08.08.2021;11:25:00;1519;5.0;37
08.08.2021;11:35:00;2325;5.3;37
08.08.2021;11:45:00;2143;5.7;38
08.08.2021;11:55:00;3118;6.1;38
08.08.2021;12:05:00;3825;6.8;40
08.08.2021;12:15:00;3089;7.3;41
08.08.2021;12:25:00;3486;7.9;41
08.08.2021;12:35:00;2910;8.4;42
08.08.2021;12:45:00;2953;8.8;41
08.08.2021;12:55:00;3016;9.3;41
08.08.2021;13:05:00;3763;9.9;42
08.08.2021;13:15:00;2323;10.4;42
08.08.2021;13:25:00;1538;10.7;41
08.08.2021;13:35:00;1201;10.8;40
08.08.2021;13:45:00;1346;11.1;39
08.08.2021;13:55:00;843;11.3;38
08.08.2021;14:05:00;1050;11.4;38
08.08.2021;14:15:00;707;11.5;38
08.08.2021;14:25:00;1382;11.7;38
08.08.2021;14:35:00;1619;12.0;38
08.08.2021;14:45:00;367;12.1;37
08.08.2021;14:55:00;278;12.1;37
08.08.2021;15:05:00;437;12.2;37
08.08.2021;15:15:00;660;12.3;37
08.08.2021;15:25:00;1423;12.5;37
08.08.2021;15:35:00;1647;12.8;37
08.08.2021;15:45:00;1474;13.1;37
08.08.2021;15:55:00;1528;13.3;37
08.08.2021;16:05:00;1734;13.6;37
08.08.2021;16:15:00;4591;14.1;38
08.08.2021;16:25:00;2989;14.6;40
08.08.2021;16:35:00;6188;15.6;43
08.08.2021;16:45:00;5074;16.4;45
08.08.2021;16:55:00;2141;16.8;43
08.08.2021;17:05:00;3474;17.2;43
08.08.2021;17:15:00;3761;17.9;44
08.08.2021;17:25:00;3793;18.5;45
08.08.2021;17:35:00;1008;18.7;42
08.08.2021;17:45:00;1528;18.9;41
08.08.2021;17:55:00;1427;19.2;41
08.08.2021;18:05:00;783;19.3;39
08.08.2021;18:15:00;1205;19.5;39
08.08.2021;18:25:00;971;19.7;39
08.08.2021;18:35:00;676;19.8;38
08.08.2021;18:45:00;561;19.9;38
08.08.2021;18:55:00;845;20.0;38
08.08.2021;19:05:00;666;20.1;38
08.08.2021;19:15:00;369;20.2;38
08.08.2021;19:25:00;361;20.3;38
08.08.2021;19:35:00;290;20.3;37
08.08.2021;19:45:00;271;20.4;37
08.08.2021;19:55:00;244;20.4;37
08.08.2021;20:05:00;208;20.5;37
08.08.2021;20:15:00;188;20.5;37
08.08.2021;20:25:00;168;20.5;37
08.08.2021;20:35:00;139;20.5;37
08.08.2021;20:45:00;119;20.6;37
08.08.2021;20:55:00;95;20.6;36
09.08.2021;06:25:00;162;0;28
09.08.2021;06:35:00;215;0;30
09.08.2021;06:45:00;269;0.1;31
09.08.2021;06:55:00;293;0.1;31
09.08.2021;07:05:00;293;0.2;32
09.08.2021;07:15:00;312;0.2;32
09.08.2021;07:25:00;401;0.3;32
09.08.2021;07:35:00;438;0.3;32
09.08.2021;07:45:00;573;0.4;33
09.08.2021;07:55:00;706;0.5;33
09.08.2021;08:05:00;1111;0.7;33
09.08.2021;08:15:00;1349;0.9;33
09.08.2021;08:25:00;1483;1.1;34
09.08.2021;08:35:00;1777;1.4;34
