Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
09.08.2021;08:45:00;2026;1.7;34
09.08.2021;08:55:00;2438;2.1;35
09.08.2021;09:05:00;2527;2.5;36
09.08.2021;09:15:00;3081;3.0;37
09.08.2021;09:25:00;3524;3.6;38
09.08.2021;09:35:00;3900;4.2;39
09.08.2021;09:45:00;3825;4.9;41
09.08.2021;09:55:00;3487;5.4;41
09.08.2021;10:05:00;4623;6.1;42
09.08.2021;10:15:00;3836;6.7;43
09.08.2021;10:25:00;3382;7.3;43
09.08.2021;10:35:00;5121;8.0;44
09.08.2021;10:45:00;4881;8.8;45
09.08.2021;10:55:00;5935;9.8;47
09.08.2021;11:05:00;6062;10.8;44
09.08.2021;11:15:00;4778;11.6;45
09.08.2021;11:25:00;5898;12.5;47
09.08.2021;11:35:00;5743;13.5;44
09.08.2021;11:45:00;5248;14.4;46
09.08.2021;11:55:00;5843;15.4;47
09.08.2021;12:05:00;6134;16.4;45
09.08.2021;12:15:00;6415;17.4;47
09.08.2021;12:25:00;6561;18.5;45
09.08.2021;12:35:00;4323;19.4;48
09.08.2021;12:45:00;4569;20.1;49
09.08.2021;12:55:00;4714;21.0;44
09.08.2021;13:05:00;5415;21.8;46
09.08.2021;13:15:00;5674;22.7;48
09.08.2021;13:25:00;7060;23.8;45
09.08.2021;13:35:00;6757;24.7;47
09.08.2021;13:45:00;4282;25.7;43
09.08.2021;13:55:00;5003;26.5;45
09.08.2021;14:05:00;4338;27.3;48
09.08.2021;14:15:00;5974;28.2;46
09.08.2021;14:25:00;5686;29.1;45
09.08.2021;14:35:00;6136;30.1;47
09.08.2021;14:45:00;6269;31.1;45
09.08.2021;14:55:00;5086;32.0;48
09.08.2021;15:05:00;5119;32.8;47
09.08.2021;15:15:00;4141;33.5;44
09.08.2021;15:25:00;3790;34.2;45
09.08.2021;15:35:00;2766;34.7;45
09.08.2021;15:45:00;2253;35.1;44
09.08.2021;15:55:00;2368;35.4;44
09.08.2021;16:05:00;2019;35.8;43
09.08.2021;16:15:00;1962;36.1;43
09.08.2021;16:25:00;2338;36.5;43
09.08.2021;16:35:00;2103;36.8;42
09.08.2021;16:45:00;2284;37.2;42
09.08.2021;16:55:00;1940;37.6;42
09.08.2021;17:05:00;2513;38.0;42
09.08.2021;17:15:00;2210;38.3;42
09.08.2021;17:25:00;2217;38.7;42
09.08.2021;17:35:00;2038;39.1;41
09.08.2021;17:45:00;1676;39.4;41
09.08.2021;17:55:00;1531;39.6;40
09.08.2021;18:05:00;1587;39.9;40
09.08.2021;18:15:00;1247;40.1;40
09.08.2021;18:25:00;1083;40.3;39
09.08.2021;18:35:00;860;40.4;39
09.08.2021;18:45:00;749;40.6;38
09.08.2021;18:55:00;751;40.7;38
09.08.2021;19:05:00;542;40.8;38
09.08.2021;19:15:00;470;40.9;38
09.08.2021;19:25:00;349;40.9;38
09.08.2021;19:35:00;332;41.0;38
09.08.2021;19:45:00;329;41.1;37
09.08.2021;19:55:00;285;41.1;37
09.08.2021;20:05:00;265;41.1;37
09.08.2021;20:15:00;294;41.2;37
09.08.2021;20:25:00;227;41.2;37
09.08.2021;20:35:00;130;41.3;37
09.08.2021;20:45:00;99;41.3;37
10.08.2021;06:25:00;29;0;28
10.08.2021;06:35:00;155;0;30
10.08.2021;06:45:00;199;0;31
10.08.2021;06:55:00;251;0;31
10.08.2021;07:05:00;281;0.1;31
10.08.2021;07:15:00;317;0.1;32
10.08.2021;07:25:00;373;0.2;32
10.08.2021;07:35:00;413;0.3;32
10.08.2021;07:45:00;512;0.3;33
10.08.2021;07:55:00;686;0.5;33
10.08.2021;08:05:00;1047;0.6;33
10.08.2021;08:15:00;875;0.8;33
10.08.2021;08:25:00;1500;1.0;34
10.08.2021;08:35:00;1764;1.3;34
10.08.2021;08:45:00;1895;1.6;34
10.08.2021;08:55:00;2387;2.0;35
10.08.2021;09:05:00;2678;2.4;36
10.08.2021;09:15:00;2529;2.8;37
10.08.2021;09:25:00;3499;3.4;38
10.08.2021;09:35:00;2064;3.8;38
10.08.2021;09:45:00;2877;4.2;38
10.08.2021;09:55:00;4127;4.9;40
10.08.2021;10:05:00;4357;5.6;42
10.08.2021;10:15:00;4688;6.3;43
10.08.2021;10:25:00;5323;7.2;45
10.08.2021;10:35:00;3835;7.9;45
10.08.2021;10:45:00;4985;8.7;46
10.08.2021;10:55:00;5053;9.5;48
10.08.2021;11:05:00;6266;10.4;47
10.08.2021;11:15:00;4877;11.3;44
10.08.2021;11:25:00;5327;12.0;45
10.08.2021;11:35:00;6163;13.0;47
10.08.2021;11:45:00;6175;14.0;45
10.08.2021;11:55:00;5786;15.0;47
10.08.2021;12:05:00;5486;16.0;45
10.08.2021;12:15:00;5089;16.8;47
10.08.2021;12:25:00;4942;17.7;48
10.08.2021;12:35:00;4839;18.5;44
10.08.2021;12:45:00;4214;19.2;46
10.08.2021;12:55:00;3985;19.9;47
10.08.2021;13:05:00;4134;20.5;47
10.08.2021;13:15:00;4269;21.2;47
10.08.2021;13:25:00;5099;22.0;47
10.08.2021;13:35:00;4794;22.8;44
10.08.2021;13:45:00;7541;23.9;47
10.08.2021;13:55:00;6272;25.0;46
10.08.2021;14:05:00;5556;25.8;48
10.08.2021;14:15:00;7674;27.0;44
10.08.2021;14:25:00;7729;28.3;45
10.08.2021;14:35:00;5327;29.2;46
10.08.2021;14:45:00;5047;30.1;48
10.08.2021;14:55:00;6514;31.0;45
10.08.2021;15:05:00;6797;32.2;47
10.08.2021;15:15:00;5860;33.2;44
10.08.2021;15:25:00;2815;33.8;45
10.08.2021;15:35:00;2207;34.1;44
10.08.2021;15:45:00;2539;34.5;44
10.08.2021;15:55:00;2487;34.9;44
10.08.2021;16:05:00;4534;35.6;45
10.08.2021;16:15:00;6321;36.7;44
10.08.2021;16:25:00;4515;37.6;46
10.08.2021;16:35:00;2817;38.1;45
10.08.2021;16:45:00;2740;38.5;45
10.08.2021;16:55:00;4100;39.1;45
10.08.2021;17:05:00;4029;39.8;47
10.08.2021;17:15:00;3422;40.4;47
10.08.2021;17:25:00;3311;40.9;47
10.08.2021;17:35:00;2829;41.4;46
10.08.2021;17:45:00;2516;41.7;45
10.08.2021;17:55:00;2645;42.2;45
10.08.2021;18:05:00;2657;42.6;45
10.08.2021;18:15:00;2060;43.0;44
10.08.2021;18:25:00;1948;43.3;43
10.08.2021;18:35:00;1340;43.6;42
10.08.2021;18:45:00;1569;43.8;42
10.08.2021;18:55:00;1287;44.0;41
10.08.2021;19:05:00;1050;44.2;41
10.08.2021;19:15:00;873;44.4;40
10.08.2021;19:25:00;677;44.5;40
10.08.2021;19:35:00;496;44.6;39
10.08.2021;19:45:00;349;44.7;39
10.08.2021;19:55:00;248;44.7;39
10.08.2021;20:05:00;210;44.7;39
10.08.2021;20:15:00;201;44.8;38
10.08.2021;20:25:00;166;44.8;38
10.08.2021;20:35:00;134;44.8;38
10.08.2021;20:45:00;110;44.8;38
10.08.2021;20:55:00;93;44.8;38
10.08.2021;21:05:00;91;44.8;38
11.08.2021;06:25:00;102;0;29
11.08.2021;06:35:00;181;0;30
11.08.2021;06:45:00;233;0;31
11.08.2021;06:55:00;323;0.1;32
11.08.2021;07:05:00;638;0.2;32
11.08.2021;07:15:00;265;0.2;32
11.08.2021;07:25:00;310;0.3;33
11.08.2021;07:35:00;446;0.3;33
11.08.2021;07:45:00;578;0.4;33
11.08.2021;07:55:00;1126;0.6;33
11.08.2021;08:05:00;839;0.7;33
11.08.2021;08:15:00;865;0.9;34
11.08.2021;08:25:00;1571;1.1;34
11.08.2021;08:35:00;1421;1.4;34
11.08.2021;08:45:00;1891;1.6;34
11.08.2021;08:55:00;2396;2.0;35
11.08.2021;09:05:00;2617;2.4;36
11.08.2021;09:15:00;1855;2.8;36
11.08.2021;09:25:00;3357;3.2;37
11.08.2021;09:35:00;3437;3.7;38
11.08.2021;09:45:00;3662;4.3;39
11.08.2021;09:55:00;3922;4.9;41
11.08.2021;10:05:00;4130;5.6;42
11.08.2021;10:15:00;4331;6.3;43
11.08.2021;10:25:00;4527;7.1;44
11.08.2021;10:35:00;4727;7.8;45
11.08.2021;10:45:00;4914;8.6;46
11.08.2021;10:55:00;5078;9.5;47
11.08.2021;11:05:00;5244;10.3;47
11.08.2021;11:15:00;5398;11.2;44
11.08.2021;11:25:00;5503;12.1;47
11.08.2021;11:35:00;5595;13.0;46
11.08.2021;11:45:00;5688;14.0;45
11.08.2021;11:55:00;5798;14.9;48
11.08.2021;12:05:00;5875;15.9;44
11.08.2021;12:15:00;5970;16.9;47
11.08.2021;12:25:00;6073;17.9;44
11.08.2021;12:35:00;6158;18.9;47
11.08.2021;12:45:00;6203;19.9;44
11.08.2021;12:55:00;6146;20.9;48
11.08.2021;13:05:00;6292;21.9;44
11.08.2021;13:15:00;6390;23.0;47
11.08.2021;13:25:00;6287;24.0;45
11.08.2021;13:35:00;6354;25.1;45
11.08.2021;13:45:00;6355;26.1;47
11.08.2021;13:55:00;6356;27.2;44
11.08.2021;14:05:00;6319;28.2;47
11.08.2021;14:15:00;6229;29.2;45
11.08.2021;14:25:00;6234;30.3;45
11.08.2021;14:35:00;6222;31.3;47
11.08.2021;14:45:00;5992;32.3;44
11.08.2021;14:55:00;5988;33.3;48
11.08.2021;15:05:00;5899;34.3;44
11.08.2021;15:15:00;5738;35.2;48
11.08.2021;15:25:00;5660;36.2;44
11.08.2021;15:35:00;5599;37.1;47
11.08.2021;15:45:00;5496;38.0;44
11.08.2021;15:55:00;5373;38.9;47
11.08.2021;16:05:00;5224;39.7;45
11.08.2021;16:15:00;5063;40.6;45
11.08.2021;16:25:00;4820;41.4;48
11.08.2021;16:35:00;4537;42.2;44
11.08.2021;16:45:00;4186;42.9;45
11.08.2021;16:55:00;3844;43.5;46
11.08.2021;17:05:00;3582;44.1;47
11.08.2021;17:15:00;3314;44.7;47
11.08.2021;17:25:00;3125;45.2;47
11.08.2021;17:35:00;2932;45.7;47
11.08.2021;17:45:00;2755;46.1;46
11.08.2021;17:55:00;2595;46.6;46
11.08.2021;18:05:00;2398;47.0;45
11.08.2021;18:15:00;2190;47.4;45
11.08.2021;18:25:00;2000;47.7;44
11.08.2021;18:35:00;1734;48.0;43
11.08.2021;18:45:00;1455;48.2;43
11.08.2021;18:55:00;1171;48.4;42
11.08.2021;19:05:00;965;48.6;41
11.08.2021;19:15:00;805;48.7;40
11.08.2021;19:25:00;613;48.9;40
11.08.2021;19:35:00;445;48.9;40
11.08.2021;19:45:00;318;49.0;40
11.08.2021;19:55:00;271;49.0;39
11.08.2021;20:05:00;251;49.1;39
11.08.2021;20:15:00;209;49.1;39
11.08.2021;20:25:00;173;49.2;39
11.08.2021;20:35:00;136;49.2;38
11.08.2021;20:45:00;102;49.2;38
12.08.2021;06:25:00;84;0;29
12.08.2021;06:35:00;168;0;31
12.08.2021;06:45:00;213;0;31
12.08.2021;06:55:00;243;0.1;32
12.08.2021;07:05:00;276;0.1;32
12.08.2021;07:15:00;306;0.1;33
12.08.2021;07:25:00;347;0.2;33
12.08.2021;07:35:00;395;0.3;33
12.08.2021;07:45:00;464;0.3;33
12.08.2021;07:55:00;619;0.4;33
12.08.2021;08:05:00;912;0.6;34
12.08.2021;08:15:00;1219;0.8;34
12.08.2021;08:25:00;1457;1.0;34
12.08.2021;08:35:00;1622;1.3;34
12.08.2021;08:45:00;1947;1.6;35
12.08.2021;08:55:00;2260;1.9;35
12.08.2021;09:05:00;2532;2.3;36
12.08.2021;09:15:00;2852;2.8;37
12.08.2021;09:25:00;3143;3.3;38
12.08.2021;09:35:00;3421;3.8;39
12.08.2021;09:45:00;3676;4.4;40
12.08.2021;09:55:00;3922;5.1;41
12.08.2021;10:05:00;4080;5.7;43
12.08.2021;10:15:00;4305;6.4;44
12.08.2021;10:25:00;4407;7.2;44
12.08.2021;10:35:00;4703;7.9;45
12.08.2021;10:45:00;4841;8.7;47
12.08.2021;10:55:00;4882;9.5;48
12.08.2021;11:05:00;4935;10.3;48
12.08.2021;11:15:00;1973;10.6;46
12.08.2021;11:25:00;5945;11.4;47
12.08.2021;11:35:00;5911;12.4;44
12.08.2021;11:45:00;5694;13.4;47
12.08.2021;11:55:00;5697;14.3;45
12.08.2021;12:05:00;5316;15.2;45
12.08.2021;12:15:00;5875;16.2;48
12.08.2021;12:25:00;6023;17.1;45
12.08.2021;12:35:00;5890;18.1;48
12.08.2021;12:45:00;6071;19.1;45
12.08.2021;12:55:00;6010;20.1;48
12.08.2021;13:05:00;5968;21.1;45
12.08.2021;13:15:00;6086;22.1;47
12.08.2021;13:25:00;6140;23.1;45
12.08.2021;13:35:00;6124;24.1;46
12.08.2021;13:45:00;6136;25.1;46
12.08.2021;13:55:00;6070;26.1;44
12.08.2021;14:05:00;6129;27.1;47
12.08.2021;14:15:00;6149;28.1;44
12.08.2021;14:25:00;6044;29.1;48
12.08.2021;14:35:00;5968;30.1;45
12.08.2021;14:45:00;5899;31.1;47
12.08.2021;14:55:00;5828;32.0;45
12.08.2021;15:05:00;5705;33.0;47
12.08.2021;15:15:00;5605;33.9;45
12.08.2021;15:25:00;5483;34.8;48
12.08.2021;15:35:00;5429;35.7;44
12.08.2021;15:45:00;5279;36.6;47
12.08.2021;15:55:00;5152;37.5;44
12.08.2021;16:05:00;5006;38.3;46
12.08.2021;16:15:00;4852;39.1;48
12.08.2021;16:25:00;4653;39.9;44
12.08.2021;16:35:00;4375;40.6;46
12.08.2021;16:45:00;4075;41.3;48
12.08.2021;16:55:00;3716;41.9;48
12.08.2021;17:05:00;3407;42.5;48
12.08.2021;17:15:00;3220;43.0;48
12.08.2021;17:25:00;3028;43.5;48
12.08.2021;17:35:00;2849;44.0;47
12.08.2021;17:45:00;2692;44.5;47
12.08.2021;17:55:00;2518;44.9;46
12.08.2021;18:05:00;2347;45.3;46
12.08.2021;18:15:00;2137;45.7;45
12.08.2021;18:25:00;1935;46.0;44
12.08.2021;18:35:00;1686;46.3;44
12.08.2021;18:45:00;1366;46.5;43
12.08.2021;18:55:00;1094;46.7;42
12.08.2021;19:05:00;900;46.9;41
12.08.2021;19:15:00;754;47.0;41
12.08.2021;19:25:00;551;47.1;40
12.08.2021;19:35:00;396;47.2;40
12.08.2021;19:45:00;295;47.2;40
12.08.2021;19:55:00;305;47.3;40
12.08.2021;20:05:00;303;47.3;39
12.08.2021;20:15:00;222;47.4;39
12.08.2021;20:25:00;172;47.4;39
12.08.2021;20:35:00;125;47.4;39
12.08.2021;20:45:00;96;47.4;38
12.08.2021;20:55:00;91;47.4;38
13.08.2021;06:35:00;116;0;30
13.08.2021;06:45:00;165;0;31
13.08.2021;06:55:00;193;0;32
13.08.2021;07:05:00;237;0.1;32
13.08.2021;07:15:00;270;0.1;33
13.08.2021;07:25:00;275;0.2;33
13.08.2021;07:35:00;525;0.2;33
13.08.2021;07:45:00;546;0.3;34
13.08.2021;07:55:00;381;0.4;34
13.08.2021;08:05:00;467;0.5;34
13.08.2021;08:15:00;747;0.6;34
13.08.2021;08:25:00;1452;0.8;34
13.08.2021;08:35:00;1537;1.0;35
13.08.2021;08:45:00;1467;1.3;35
13.08.2021;08:55:00;2060;1.6;35
13.08.2021;09:05:00;2439;2.0;36
13.08.2021;09:15:00;2566;2.4;37
13.08.2021;09:25:00;3091;2.9;38
13.08.2021;09:35:00;2805;3.3;38
13.08.2021;09:45:00;2295;3.8;39
13.08.2021;09:55:00;3857;4.3;40
13.08.2021;10:05:00;3977;5.0;42
13.08.2021;10:15:00;4197;5.7;43
13.08.2021;10:25:00;3656;6.3;44
13.08.2021;10:35:00;4622;7.0;45
13.08.2021;10:45:00;4723;7.8;46
13.08.2021;10:55:00;4852;8.6;47
13.08.2021;11:05:00;5794;9.5;46
13.08.2021;11:15:00;4193;10.3;44
13.08.2021;11:25:00;4806;11.0;45
13.08.2021;11:35:00;4783;11.9;48
13.08.2021;11:45:00;2761;12.5;47
13.08.2021;11:55:00;5172;13.2;47
13.08.2021;12:05:00;3160;13.8;43
13.08.2021;12:15:00;4556;14.5;45
13.08.2021;12:25:00;4869;15.3;47
13.08.2021;12:35:00;6032;16.2;45
13.08.2021;12:45:00;5905;17.2;46
13.08.2021;12:55:00;4639;18.1;46
13.08.2021;13:05:00;5329;18.9;45
13.08.2021;13:15:00;6076;19.9;47
13.08.2021;13:25:00;5539;20.8;45
13.08.2021;13:35:00;6152;21.8;47
13.08.2021;13:45:00;6066;22.9;45
13.08.2021;13:55:00;5879;23.8;46
13.08.2021;14:05:00;5484;24.8;45
13.08.2021;14:15:00;6010;25.7;47
13.08.2021;14:25:00;6034;26.7;45
13.08.2021;14:35:00;5626;27.6;47
13.08.2021;14:45:00;5549;28.6;45
13.08.2021;14:55:00;5552;29.5;48
13.08.2021;15:05:00;5498;30.4;44
13.08.2021;15:15:00;5781;31.3;48
13.08.2021;15:25:00;5482;32.3;44
13.08.2021;15:35:00;5266;33.1;47
13.08.2021;15:45:00;5159;34.0;44
13.08.2021;15:55:00;5204;34.9;46
13.08.2021;16:05:00;5072;35.7;46
13.08.2021;16:15:00;4892;36.5;45
13.08.2021;16:25:00;4682;37.3;47
13.08.2021;16:35:00;3615;38.0;48
13.08.2021;16:45:00;2588;38.5;47
13.08.2021;16:55:00;2265;38.9;46
13.08.2021;17:05:00;2923;39.3;46
13.08.2021;17:15:00;2686;39.8;46
13.08.2021;17:25:00;2332;40.2;46
13.08.2021;17:35:00;2055;40.6;45
13.08.2021;17:45:00;2420;41.0;45
13.08.2021;17:55:00;1449;41.3;44
13.08.2021;18:05:00;1484;41.5;43
13.08.2021;18:15:00;1249;41.7;42
13.08.2021;18:25:00;1374;42.0;42
13.08.2021;18:35:00;1633;42.2;42
13.08.2021;18:45:00;1156;42.4;41
13.08.2021;18:55:00;811;42.6;41
13.08.2021;19:05:00;831;42.7;40
13.08.2021;19:15:00;647;42.8;40
13.08.2021;19:25:00;551;42.9;40
13.08.2021;19:35:00;424;43.0;40
13.08.2021;19:45:00;427;43.1;39
13.08.2021;19:55:00;409;43.1;39
13.08.2021;20:05:00;287;43.2;39
13.08.2021;20:15:00;213;43.2;39
13.08.2021;20:25:00;162;43.3;39
13.08.2021;20:35:00;123;43.3;38
13.08.2021;20:45:00;99;43.3;38
14.08.2021;06:35:00;140;0;31
14.08.2021;06:45:00;186;0;32
14.08.2021;06:55:00;243;0;32
14.08.2021;07:05:00;296;0.1;33
14.08.2021;07:15:00;347;0.1;33
14.08.2021;07:25:00;424;0.2;33
14.08.2021;07:35:00;489;0.3;34
14.08.2021;07:45:00;497;0.4;34
14.08.2021;07:55:00;646;0.5;34
14.08.2021;08:05:00;853;0.6;34
14.08.2021;08:15:00;1185;0.8;35
14.08.2021;08:25:00;1374;1.0;35
14.08.2021;08:35:00;1602;1.3;35
14.08.2021;08:45:00;1859;1.6;35
14.08.2021;08:55:00;2145;1.9;36
14.08.2021;09:05:00;2397;2.3;37
14.08.2021;09:15:00;2648;2.7;37
14.08.2021;09:25:00;2928;3.2;38
14.08.2021;09:35:00;3209;3.7;39
14.08.2021;09:45:00;3474;4.3;40
14.08.2021;09:55:00;3717;4.9;42
14.08.2021;10:05:00;3924;5.5;43
14.08.2021;10:15:00;4161;6.2;44
14.08.2021;10:25:00;4355;6.9;45
14.08.2021;10:35:00;4541;7.6;46
14.08.2021;10:45:00;4711;8.4;47
14.08.2021;10:55:00;4880;9.2;48
14.08.2021;11:05:00;5007;10.0;45
14.08.2021;11:15:00;5192;10.9;45
14.08.2021;11:25:00;5317;11.7;48
14.08.2021;11:35:00;5436;12.6;44
14.08.2021;11:45:00;5544;13.5;46
14.08.2021;11:55:00;5649;14.5;46
14.08.2021;12:05:00;5734;15.4;45
14.08.2021;12:15:00;5779;16.4;47
14.08.2021;12:25:00;5778;17.3;45
14.08.2021;12:35:00;5923;18.3;47
14.08.2021;12:45:00;5950;19.3;45
14.08.2021;12:55:00;6019;20.3;47
14.08.2021;13:05:00;6058;21.2;45
14.08.2021;13:15:00;6104;22.3;46
14.08.2021;13:25:00;6156;23.3;46
14.08.2021;13:35:00;6198;24.3;44
14.08.2021;13:45:00;6189;25.3;47
14.08.2021;13:55:00;6174;26.3;44
14.08.2021;14:05:00;6164;27.3;48
14.08.2021;14:15:00;6137;28.4;44
14.08.2021;14:25:00;6058;29.4;47
14.08.2021;14:35:00;6041;30.4;45
14.08.2021;14:45:00;5941;31.3;45
14.08.2021;14:55:00;5856;32.3;46
14.08.2021;15:05:00;5700;33.3;44
14.08.2021;15:15:00;5596;34.2;47
14.08.2021;15:25:00;5531;35.1;44
14.08.2021;15:35:00;5480;36.0;46
14.08.2021;15:45:00;5387;36.9;44
14.08.2021;15:55:00;5273;37.8;46
14.08.2021;16:05:00;5110;38.6;47
14.08.2021;16:15:00;4915;39.5;45
14.08.2021;16:25:00;4608;40.2;47
14.08.2021;16:35:00;4366;41.0;47
14.08.2021;16:45:00;3932;41.6;44
14.08.2021;16:55:00;3601;42.2;46
14.08.2021;17:05:00;3335;42.8;47
14.08.2021;17:15:00;3170;43.3;47
14.08.2021;17:25:00;3016;43.8;47
14.08.2021;17:35:00;2838;44.3;47
14.08.2021;17:45:00;2600;44.8;46
14.08.2021;17:55:00;2354;45.2;46
14.08.2021;18:05:00;2187;45.5;45
14.08.2021;18:15:00;2021;45.9;45
14.08.2021;18:25:00;1855;46.2;44
14.08.2021;18:35:00;1604;46.5;43
14.08.2021;18:45:00;1360;46.7;43
14.08.2021;18:55:00;736;46.9;42
14.08.2021;19:05:00;493;46.9;41
14.08.2021;19:15:00;658;47.0;41
14.08.2021;19:25:00;557;47.2;41
14.08.2021;19:35:00;416;47.2;40
14.08.2021;19:45:00;374;47.3;40
14.08.2021;19:55:00;300;47.3;40
14.08.2021;20:05:00;246;47.4;40
14.08.2021;20:15:00;198;47.4;39
14.08.2021;20:25:00;156;47.4;39
14.08.2021;20:35:00;123;47.5;39
14.08.2021;20:45:00;99;47.5;39
15.08.2021;06:30:00;86;0;30
15.08.2021;06:40:00;173;0;31
15.08.2021;06:50:00;220;0;32
15.08.2021;07:00:00;271;0.1;33
15.08.2021;07:10:00;325;0.1;33
15.08.2021;07:20:00;409;0.2;34
15.08.2021;07:30:00;565;0.3;34
15.08.2021;07:40:00;535;0.4;34
15.08.2021;07:50:00;616;0.5;34
15.08.2021;08:00:00;601;0.5;35
15.08.2021;08:10:00;1062;0.7;35
15.08.2021;08:20:00;1309;0.9;35
15.08.2021;08:30:00;1517;1.1;35
15.08.2021;08:40:00;1734;1.4;35
15.08.2021;08:50:00;1996;1.7;36
15.08.2021;09:00:00;2264;2.1;36
15.08.2021;09:10:00;2525;2.5;37
15.08.2021;09:20:00;2808;3.0;38
15.08.2021;09:30:00;3098;3.5;39
15.08.2021;09:40:00;3795;4.0;40
15.08.2021;09:50:00;3664;4.6;41
15.08.2021;10:00:00;3987;5.2;43
15.08.2021;10:10:00;3495;5.8;43
15.08.2021;10:20:00;3266;6.4;44
15.08.2021;10:30:00;4206;7.1;44
15.08.2021;10:40:00;3166;7.7;45
15.08.2021;10:50:00;2784;8.1;44
15.08.2021;11:00:00;2129;8.4;43
15.08.2021;11:10:00;4038;9.1;44
15.08.2021;11:20:00;4870;9.8;46
15.08.2021;11:30:00;5168;10.7;48
15.08.2021;11:40:00;5523;11.6;44
15.08.2021;11:50:00;5053;12.3;45
15.08.2021;12:00:00;5697;13.3;48
15.08.2021;12:10:00;5687;14.2;44
15.08.2021;12:20:00;5882;15.2;48
15.08.2021;12:30:00;4981;16.1;44
15.08.2021;12:40:00;5612;17.0;47
15.08.2021;12:50:00;6815;18.1;44
15.08.2021;13:00:00;7094;19.2;47
15.08.2021;13:10:00;3438;20.0;43
15.08.2021;13:20:00;2110;20.3;43
15.08.2021;13:30:00;1075;20.5;42
15.08.2021;13:40:00;463;20.6;42
15.08.2021;13:50:00;312;20.7;41
15.08.2021;14:00:00;361;20.7;41
15.08.2021;14:10:00;886;20.9;41
15.08.2021;14:20:00;5391;21.4;41
15.08.2021;14:30:00;7024;22.5;47
15.08.2021;14:40:00;6112;23.6;44
15.08.2021;14:50:00;5911;24.6;48
15.08.2021;15:00:00;5795;25.5;44
15.08.2021;15:10:00;5697;26.5;47
15.08.2021;15:20:00;5610;27.4;44
15.08.2021;15:30:00;5602;28.3;47
15.08.2021;15:40:00;5436;29.2;44
15.08.2021;15:50:00;5379;30.1;46
15.08.2021;16:00:00;3173;30.8;47
15.08.2021;16:10:00;4752;31.6;44
15.08.2021;16:20:00;4691;32.4;45
15.08.2021;16:30:00;4053;33.1;47
15.08.2021;16:40:00;3179;33.7;47
15.08.2021;16:50:00;1763;34.0;46
15.08.2021;17:00:00;2009;34.3;45
15.08.2021;17:10:00;1854;34.6;44
15.08.2021;17:20:00;1794;34.9;44
15.08.2021;17:30:00;1531;35.2;43
15.08.2021;17:40:00;1374;35.4;42
15.08.2021;17:50:00;1267;35.7;42
15.08.2021;18:00:00;1210;35.9;41
15.08.2021;18:10:00;1455;36.1;41
15.08.2021;18:20:00;1433;36.3;41
15.08.2021;18:30:00;1346;36.5;40
15.08.2021;18:40:00;1199;36.8;40
15.08.2021;18:50:00;1021;36.9;40
15.08.2021;19:00:00;884;37.1;40
15.08.2021;19:10:00;796;37.2;40
15.08.2021;19:20:00;491;37.3;40
15.08.2021;19:30:00;453;37.4;39
15.08.2021;19:40:00;362;37.5;39
15.08.2021;19:50:00;293;37.5;39
15.08.2021;20:00:00;287;37.6;39
15.08.2021;20:10:00;241;37.6;39
15.08.2021;20:20:00;176;37.6;39
15.08.2021;20:30:00;123;37.7;38
15.08.2021;20:40:00;102;37.7;38
15.08.2021;20:50:00;91;37.7;38
16.08.2021;06:50:00;185;0;31
16.08.2021;07:00:00;219;0;32
16.08.2021;07:10:00;290;0.1;33
16.08.2021;07:20:00;426;0.1;33
16.08.2021;07:30:00;606;0.2;33
16.08.2021;07:40:00;443;0.3;34
16.08.2021;07:50:00;494;0.4;34
16.08.2021;08:00:00;428;0.4;34
16.08.2021;08:10:00;486;0.5;35
16.08.2021;08:20:00;547;0.6;35
16.08.2021;08:30:00;529;0.7;35
16.08.2021;08:40:00;443;0.8;35
16.08.2021;08:50:00;498;0.9;35
16.08.2021;09:00:00;758;1.0;35
16.08.2021;09:10:00;1335;1.2;36
16.08.2021;09:20:00;1135;1.4;36
16.08.2021;09:30:00;861;1.5;36
16.08.2021;09:40:00;542;1.6;36
16.08.2021;09:50:00;455;1.7;36
16.08.2021;10:00:00;386;1.8;36
16.08.2021;10:10:00;861;1.9;36
16.08.2021;10:20:00;889;2.0;36
16.08.2021;10:30:00;627;2.1;36
16.08.2021;10:40:00;568;2.2;36
16.08.2021;10:50:00;1178;2.4;36
16.08.2021;11:00:00;359;2.5;36
16.08.2021;11:10:00;155;2.5;36
16.08.2021;11:20:00;732;2.6;37
16.08.2021;11:30:00;824;2.8;37
16.08.2021;11:40:00;1415;3.0;37
16.08.2021;11:50:00;1780;3.2;37
16.08.2021;12:00:00;2094;3.6;37
16.08.2021;12:10:00;1874;3.9;37
16.08.2021;12:20:00;1262;4.1;37
16.08.2021;12:30:00;1050;4.3;37
16.08.2021;12:40:00;1833;4.6;37
16.08.2021;12:50:00;1216;4.8;37
16.08.2021;13:00:00;2925;5.3;38
16.08.2021;13:10:00;1272;5.5;38
16.08.2021;13:20:00;748;5.6;38
16.08.2021;13:30:00;526;5.7;38
16.08.2021;13:40:00;236;5.8;38
16.08.2021;13:50:00;193;5.8;38
16.08.2021;14:00:00;144;5.8;37
16.08.2021;14:10:00;120;5.9;37
16.08.2021;14:20:00;159;5.9;37
16.08.2021;14:30:00;194;5.9;37
16.08.2021;14:40:00;197;5.9;37
16.08.2021;14:50:00;246;6.0;37
16.08.2021;15:00:00;495;6.0;37
16.08.2021;15:10:00;722;6.2;37
16.08.2021;15:20:00;759;6.3;37
16.08.2021;15:30:00;1054;6.4;37
16.08.2021;15:40:00;2019;6.7;37
16.08.2021;15:50:00;3262;7.3;38
16.08.2021;16:00:00;2549;7.7;39
16.08.2021;16:10:00;5471;8.5;43
16.08.2021;16:20:00;3689;9.1;43
16.08.2021;16:30:00;3144;9.7;43
16.08.2021;16:40:00;3947;10.2;43
16.08.2021;16:50:00;2537;10.7;43
16.08.2021;17:00:00;1631;11.0;42
16.08.2021;17:10:00;1643;11.3;41
16.08.2021;17:20:00;1813;11.6;41
16.08.2021;17:30:00;2673;12.0;41
16.08.2021;17:40:00;1411;12.3;41
16.08.2021;17:50:00;2557;12.7;41
16.08.2021;18:00:00;1425;13.0;41
16.08.2021;18:10:00;1153;13.2;40
16.08.2021;18:20:00;1337;13.4;40
16.08.2021;18:30:00;1721;13.7;40
16.08.2021;18:40:00;1275;13.9;39
16.08.2021;18:50:00;1837;14.2;39
16.08.2021;19:00:00;653;14.3;39
16.08.2021;19:10:00;610;14.4;39
16.08.2021;19:20:00;608;14.5;39
16.08.2021;19:30:00;484;14.6;39
16.08.2021;19:40:00;459;14.7;38
16.08.2021;19:50:00;299;14.7;38
16.08.2021;20:00:00;241;14.8;38
16.08.2021;20:10:00;201;14.8;38
16.08.2021;20:20:00;156;14.8;38
16.08.2021;20:30:00;120;14.9;38
16.08.2021;20:40:00;98;14.9;38
16.08.2021;20:50:00;0;14.9;0
17.08.2021;06:35:00;76;0;29
17.08.2021;06:45:00;156;0;31
17.08.2021;06:55:00;226;0;32
17.08.2021;07:05:00;287;0.1;32
17.08.2021;07:15:00;356;0.1;33
17.08.2021;07:25:00;413;0.2;33
17.08.2021;07:35:00;459;0.3;33
17.08.2021;07:45:00;579;0.3;33
17.08.2021;07:55:00;659;0.5;34
17.08.2021;08:05:00;608;0.6;34
17.08.2021;08:15:00;715;0.7;34
17.08.2021;08:25:00;684;0.8;34
17.08.2021;08:35:00;744;0.9;34
17.08.2021;08:45:00;1001;1.0;35
17.08.2021;08:55:00;1323;1.3;35
17.08.2021;09:05:00;2196;1.6;35
17.08.2021;09:15:00;2445;2.0;36
17.08.2021;09:25:00;2508;2.3;36
17.08.2021;09:35:00;3819;2.9;38
17.08.2021;09:45:00;4052;3.6;40
17.08.2021;09:55:00;4092;4.2;41
17.08.2021;10:05:00;4386;5.0;43
17.08.2021;10:15:00;5368;5.8;45
17.08.2021;10:25:00;4204;6.6;46
17.08.2021;10:35:00;5688;7.4;46
17.08.2021;10:45:00;1930;7.8;45
17.08.2021;10:55:00;2604;8.2;44
17.08.2021;11:05:00;3458;8.8;44
17.08.2021;11:15:00;3463;9.4;45
17.08.2021;11:25:00;5692;10.1;45
17.08.2021;11:35:00;3355;10.7;46
17.08.2021;11:45:00;3017;11.5;47
17.08.2021;11:55:00;6157;12.3;47
17.08.2021;12:05:00;2316;12.9;42
17.08.2021;12:15:00;3493;13.4;42
17.08.2021;12:25:00;4516;14.3;46
17.08.2021;12:35:00;5261;15.4;44
17.08.2021;12:45:00;5745;16.6;45
17.08.2021;12:55:00;1695;16.9;42
17.08.2021;13:05:00;4448;17.5;43
17.08.2021;13:15:00;4215;18.3;46
17.08.2021;13:25:00;2576;18.8;45
17.08.2021;13:35:00;4213;19.4;46
17.08.2021;13:45:00;3292;20.0;46
17.08.2021;13:55:00;3596;20.5;46
17.08.2021;14:05:00;6710;21.6;46
17.08.2021;14:15:00;4810;22.3;44
17.08.2021;14:25:00;5957;23.3;47
17.08.2021;14:35:00;6103;24.3;45
17.08.2021;14:45:00;5044;25.2;48
17.08.2021;14:55:00;3207;26.0;43
17.08.2021;15:05:00;4453;26.9;45
17.08.2021;15:15:00;6189;28.0;45
17.08.2021;15:25:00;3464;28.6;45
17.08.2021;15:35:00;7049;29.7;46
17.08.2021;15:45:00;6658;30.9;46
17.08.2021;15:55:00;5733;31.9;44
17.08.2021;16:05:00;4685;32.5;44
17.08.2021;16:15:00;3665;33.1;45
17.08.2021;16:25:00;2818;33.5;45
17.08.2021;16:35:00;2854;33.9;44
17.08.2021;16:45:00;4320;34.6;45
17.08.2021;16:55:00;2800;35.0;45
17.08.2021;17:05:00;3435;35.6;46
17.08.2021;17:15:00;1550;36.0;44
17.08.2021;17:25:00;1940;36.3;44
17.08.2021;17:35:00;1294;36.5;43
17.08.2021;17:45:00;1305;36.7;42
17.08.2021;17:55:00;1748;37.0;42
17.08.2021;18:05:00;1047;37.2;41
17.08.2021;18:15:00;723;37.3;40
17.08.2021;18:25:00;1007;37.5;40
17.08.2021;18:35:00;854;37.6;40
17.08.2021;18:45:00;715;37.8;39
17.08.2021;18:55:00;639;37.9;39
17.08.2021;19:05:00;468;38.0;39
17.08.2021;19:15:00;695;38.1;39
17.08.2021;19:25:00;394;38.1;39
17.08.2021;19:35:00;401;38.2;38
17.08.2021;19:45:00;210;38.2;38
17.08.2021;19:55:00;205;38.3;38
17.08.2021;20:05:00;211;38.3;38
17.08.2021;20:15:00;218;38.3;38
17.08.2021;20:25:00;0;38.4;38
17.08.2021;20:35:00;0;38.4;37
18.08.2021;06:55:00;62;0;30
18.08.2021;07:05:00;147;0;31
18.08.2021;07:15:00;219;0;31
18.08.2021;07:25:00;261;0.1;32
18.08.2021;07:35:00;297;0.1;32
18.08.2021;07:45:00;392;0.2;33
18.08.2021;07:55:00;528;0.2;33
18.08.2021;08:05:00;706;0.3;33
18.08.2021;08:15:00;806;0.5;33
18.08.2021;08:25:00;1024;0.6;34
18.08.2021;08:35:00;1305;0.8;34
18.08.2021;08:45:00;1371;1.1;34
18.08.2021;08:55:00;1381;1.3;34
18.08.2021;09:05:00;1555;1.5;35
18.08.2021;09:15:00;1688;1.8;35
18.08.2021;09:25:00;1425;2.1;35
18.08.2021;09:35:00;1347;2.3;35
18.08.2021;09:45:00;1413;2.5;36
18.08.2021;09:55:00;1540;2.8;36
18.08.2021;10:05:00;1310;3.0;36
18.08.2021;10:15:00;1558;3.2;36
18.08.2021;10:25:00;1715;3.5;36
18.08.2021;10:35:00;1724;3.8;36
18.08.2021;10:45:00;2068;4.1;37
18.08.2021;10:55:00;2510;4.5;38
18.08.2021;11:05:00;2528;4.9;38
18.08.2021;11:15:00;4407;5.5;39
18.08.2021;11:25:00;3667;6.1;41
18.08.2021;11:35:00;4333;6.8;42
18.08.2021;11:45:00;5718;7.6;44
18.08.2021;11:55:00;3776;8.3;45
18.08.2021;12:05:00;3445;8.9;45
18.08.2021;12:15:00;3783;9.5;45
18.08.2021;12:25:00;5701;10.5;48
18.08.2021;12:35:00;7429;11.8;44
18.08.2021;12:45:00;7176;12.9;45
18.08.2021;12:55:00;6739;13.9;45
18.08.2021;13:05:00;7807;15.2;44
18.08.2021;13:15:00;3918;16.1;46
18.08.2021;13:25:00;6418;17.1;44
18.08.2021;13:35:00;8032;18.4;44
18.08.2021;13:45:00;8037;19.8;47
18.08.2021;13:55:00;7409;21.0;45
18.08.2021;14:05:00;7813;22.4;44
18.08.2021;14:15:00;7425;23.6;47
18.08.2021;14:25:00;6612;24.7;46
18.08.2021;14:35:00;7167;25.8;44
18.08.2021;14:45:00;5575;26.7;48
18.08.2021;14:55:00;8263;27.7;47
18.08.2021;15:05:00;6566;28.5;45
18.08.2021;15:15:00;2666;29.2;46
18.08.2021;15:25:00;3785;29.9;45
18.08.2021;15:35:00;5388;30.7;46
18.08.2021;15:45:00;5003;31.5;47
18.08.2021;15:55:00;6624;32.5;46
18.08.2021;16:05:00;5357;33.1;48
18.08.2021;16:15:00;6544;34.1;45
18.08.2021;16:25:00;5082;35.0;46
18.08.2021;16:35:00;5436;35.9;46
18.08.2021;16:45:00;4142;36.6;44
18.08.2021;16:55:00;4118;37.2;45
18.08.2021;17:05:00;4265;37.9;47
18.08.2021;17:15:00;4016;38.6;48
18.08.2021;17:25:00;3782;39.3;48
18.08.2021;17:35:00;3605;39.9;48
18.08.2021;17:45:00;3209;40.4;48
18.08.2021;17:55:00;2242;40.8;47
18.08.2021;18:05:00;1962;41.0;45
18.08.2021;18:15:00;2658;41.3;44
18.08.2021;18:25:00;2421;41.7;44
18.08.2021;18:35:00;1973;42.1;44
18.08.2021;18:45:00;1579;42.3;43
18.08.2021;18:55:00;1298;42.5;42
18.08.2021;19:05:00;1088;42.7;41
18.08.2021;19:15:00;787;42.8;41
18.08.2021;19:25:00;520;42.9;40
18.08.2021;19:35:00;312;43.0;40
18.08.2021;19:45:00;242;43.0;40
18.08.2021;19:55:00;213;43.1;39
18.08.2021;20:05:00;190;43.1;39
18.08.2021;20:15:00;164;43.1;39
18.08.2021;20:25:00;131;43.1;39
18.08.2021;20:35:00;106;43.2;38
18.08.2021;20:45:00;95;43.2;38
19.08.2021;06:45:00;6;0;29
19.08.2021;06:55:00;135;0;30
19.08.2021;07:05:00;171;0;31
19.08.2021;07:15:00;204;0;32
19.08.2021;07:25:00;281;0.1;32
19.08.2021;07:35:00;368;0.1;33
19.08.2021;07:45:00;403;0.2;33
19.08.2021;07:55:00;536;0.3;33
19.08.2021;08:05:00;640;0.4;33
19.08.2021;08:15:00;672;0.5;34
19.08.2021;08:25:00;532;0.6;34
19.08.2021;08:35:00;824;0.7;34
19.08.2021;08:45:00;1004;0.9;34
19.08.2021;08:55:00;1028;1.0;34
19.08.2021;09:05:00;1126;1.2;35
19.08.2021;09:15:00;1212;1.4;35
19.08.2021;09:25:00;1313;1.6;35
19.08.2021;09:35:00;1293;1.8;35
19.08.2021;09:45:00;1306;2.0;35
19.08.2021;09:55:00;1572;2.3;35
19.08.2021;10:05:00;1585;2.5;36
19.08.2021;10:15:00;1747;2.8;36
19.08.2021;10:25:00;2127;3.2;36
19.08.2021;10:35:00;1887;3.5;37
19.08.2021;10:45:00;2030;3.8;37
19.08.2021;10:55:00;2155;4.2;37
19.08.2021;11:05:00;3041;4.6;38
19.08.2021;11:15:00;3304;5.1;39
19.08.2021;11:25:00;3893;5.8;41
19.08.2021;11:35:00;4387;6.5;42
19.08.2021;11:45:00;4709;7.2;44
19.08.2021;11:55:00;4128;7.9;45
19.08.2021;12:05:00;4205;8.7;46
19.08.2021;12:15:00;4572;9.4;46
19.08.2021;12:25:00;4094;10.1;47
19.08.2021;12:35:00;4189;10.8;47
19.08.2021;12:45:00;4996;11.6;47
19.08.2021;12:55:00;6950;12.4;45
19.08.2021;13:05:00;8178;13.6;46
19.08.2021;13:15:00;4139;14.3;43
19.08.2021;13:25:00;4065;14.9;44
19.08.2021;13:35:00;7250;16.1;47
19.08.2021;13:45:00;5414;17.0;44
19.08.2021;13:55:00;2525;17.4;44
19.08.2021;14:05:00;7545;18.6;46
19.08.2021;14:15:00;7417;19.8;47
19.08.2021;14:25:00;4740;20.7;44
19.08.2021;14:35:00;3648;21.4;45
19.08.2021;14:45:00;4730;22.0;45
19.08.2021;14:55:00;4339;22.8;48
19.08.2021;15:05:00;2874;23.3;47
19.08.2021;15:15:00;2882;23.8;46
19.08.2021;15:25:00;6223;24.7;46
19.08.2021;15:35:00;3563;25.3;44
19.08.2021;15:45:00;2337;25.6;43
19.08.2021;15:55:00;2541;26.1;43
19.08.2021;16:05:00;2601;26.5;44
19.08.2021;16:15:00;3431;27.1;45
19.08.2021;16:25:00;4663;27.8;45
19.08.2021;16:35:00;2121;28.2;45
19.08.2021;16:45:00;1946;28.5;44
19.08.2021;16:55:00;2068;28.9;43
19.08.2021;17:05:00;2040;29.2;43
19.08.2021;17:15:00;2037;29.5;43
19.08.2021;17:25:00;1953;29.9;42
19.08.2021;17:35:00;1671;30.1;42
19.08.2021;17:45:00;1355;30.4;41
19.08.2021;17:55:00;1359;30.6;40
19.08.2021;18:05:00;1368;30.8;40
19.08.2021;18:15:00;1001;31.0;40
19.08.2021;18:25:00;1027;31.2;39
19.08.2021;18:35:00;915;31.3;39
19.08.2021;18:45:00;750;31.5;39
19.08.2021;18:55:00;794;31.6;39
19.08.2021;19:05:00;721;31.7;39
19.08.2021;19:15:00;562;31.8;38
19.08.2021;19:25:00;440;31.9;38
19.08.2021;19:35:00;411;32.0;38
19.08.2021;19:45:00;345;32.0;38
19.08.2021;19:55:00;230;32.1;38
19.08.2021;20:05:00;161;32.1;38
19.08.2021;20:15:00;124;32.1;38
19.08.2021;20:25:00;105;32.1;37
19.08.2021;20:35:00;93;32.2;37
20.08.2021;06:40:00;13;0;29
20.08.2021;06:50:00;160;0;30
20.08.2021;07:00:00;214;0;31
20.08.2021;07:10:00;320;0.1;32
20.08.2021;07:20:00;381;0.1;32
20.08.2021;07:30:00;438;0.2;32
20.08.2021;07:40:00;586;0.3;33
20.08.2021;07:50:00;817;0.4;33
20.08.2021;08:00:00;1039;0.6;33
20.08.2021;08:10:00;1201;0.8;34
20.08.2021;08:20:00;1156;1.0;34
20.08.2021;08:30:00;1034;1.1;34
20.08.2021;08:40:00;2029;1.4;34
20.08.2021;08:50:00;2145;1.8;35
20.08.2021;09:00:00;2463;2.2;36
20.08.2021;09:10:00;2480;2.6;36
20.08.2021;09:20:00;2824;3.0;37
20.08.2021;09:30:00;2204;3.4;38
20.08.2021;09:40:00;2657;3.8;38
20.08.2021;09:50:00;1651;4.0;38
20.08.2021;10:00:00;3046;4.6;39
20.08.2021;10:10:00;3768;5.1;40
20.08.2021;10:20:00;4670;5.8;42
20.08.2021;10:30:00;3974;6.5;43
20.08.2021;10:40:00;5067;7.4;45
20.08.2021;10:50:00;5157;8.2;46
20.08.2021;11:00:00;5225;9.1;48
20.08.2021;11:10:00;5372;9.9;46
20.08.2021;11:20:00;5478;10.8;45
20.08.2021;11:30:00;3401;11.6;46
20.08.2021;11:40:00;6164;12.4;47
20.08.2021;11:50:00;5655;13.3;44
20.08.2021;12:00:00;2569;14.0;45
20.08.2021;12:10:00;2771;14.5;45
20.08.2021;12:20:00;1360;14.9;43
20.08.2021;12:30:00;4007;15.5;44
20.08.2021;12:40:00;5913;16.4;47
20.08.2021;12:50:00;6588;17.5;44
20.08.2021;13:00:00;6504;18.6;47
20.08.2021;13:10:00;6674;19.7;46
20.08.2021;13:20:00;6845;20.8;44
20.08.2021;13:30:00;7114;22.0;47
20.08.2021;13:40:00;5988;23.1;44
20.08.2021;13:50:00;6923;24.2;45
20.08.2021;14:00:00;5589;25.2;46
20.08.2021;14:10:00;6663;26.1;47
20.08.2021;14:20:00;6257;27.2;44
20.08.2021;14:30:00;1950;27.8;46
20.08.2021;14:40:00;6854;28.7;47
20.08.2021;14:50:00;6287;29.8;45
20.08.2021;15:00:00;5628;30.7;47
20.08.2021;15:10:00;6207;31.5;45
20.08.2021;15:20:00;6707;32.6;45
20.08.2021;15:30:00;6523;33.7;47
20.08.2021;15:40:00;6299;34.7;44
20.08.2021;15:50:00;5371;35.7;47
20.08.2021;16:00:00;6176;36.6;46
20.08.2021;16:10:00;5720;37.6;45
20.08.2021;16:20:00;4238;38.2;44
20.08.2021;16:30:00;5436;39.1;48
20.08.2021;16:40:00;4900;39.7;44
20.08.2021;16:50:00;4212;40.5;46
20.08.2021;17:00:00;3949;41.1;48
20.08.2021;17:10:00;3739;41.8;48
20.08.2021;17:20:00;3450;42.3;48
20.08.2021;17:30:00;2945;42.9;48
20.08.2021;17:40:00;3102;43.4;47
20.08.2021;17:50:00;2786;43.8;47
20.08.2021;18:00:00;2677;44.2;46
20.08.2021;18:10:00;2248;44.6;45
20.08.2021;18:20:00;1844;44.9;45
20.08.2021;18:30:00;1625;45.2;44
20.08.2021;18:40:00;1375;45.5;43
20.08.2021;18:50:00;1060;45.7;42
20.08.2021;19:00:00;816;45.8;41
20.08.2021;19:10:00;738;45.9;41
20.08.2021;19:20:00;540;46.0;40
20.08.2021;19:30:00;425;46.1;40
20.08.2021;19:40:00;446;46.2;40
20.08.2021;19:50:00;367;46.2;40
20.08.2021;20:00:00;273;46.3;39
20.08.2021;20:10:00;199;46.3;39
20.08.2021;20:20:00;119;46.3;39
20.08.2021;20:30:00;103;46.3;39
20.08.2021;20:40:00;92;46.4;38
21.08.2021;06:45:00;137;0;30
21.08.2021;06:55:00;182;0;31
21.08.2021;07:05:00;218;0;32
21.08.2021;07:15:00;321;0.1;32
21.08.2021;07:25:00;389;0.1;33
21.08.2021;07:35:00;421;0.2;33
21.08.2021;07:45:00;396;0.3;33
21.08.2021;07:55:00;564;0.4;34
21.08.2021;08:05:00;824;0.5;34
21.08.2021;08:15:00;1224;0.7;34
21.08.2021;08:25:00;1396;0.9;34
21.08.2021;08:35:00;1578;1.1;34
21.08.2021;08:45:00;1869;1.4;35
21.08.2021;08:55:00;2044;1.8;35
21.08.2021;09:05:00;2408;2.1;36
21.08.2021;09:15:00;2747;2.6;37
21.08.2021;09:25:00;3066;3.1;38
21.08.2021;09:35:00;3341;3.6;39
21.08.2021;09:45:00;3615;4.2;40
21.08.2021;09:55:00;3871;4.8;41
21.08.2021;10:05:00;4124;5.5;42
21.08.2021;10:15:00;4477;6.2;44
21.08.2021;10:25:00;4562;6.9;45
21.08.2021;10:35:00;4712;7.7;46
21.08.2021;10:45:00;4914;8.5;47
21.08.2021;10:55:00;5108;9.4;48
21.08.2021;11:05:00;5182;10.2;44
21.08.2021;11:15:00;5450;11.1;46
21.08.2021;11:25:00;5594;12.0;48
21.08.2021;11:35:00;5703;13.0;44
21.08.2021;11:45:00;5827;13.9;48
21.08.2021;11:55:00;5889;14.9;44
21.08.2021;12:05:00;6079;15.9;47
21.08.2021;12:15:00;6226;16.9;44
21.08.2021;12:25:00;6362;17.9;47
21.08.2021;12:35:00;6415;19.0;45
21.08.2021;12:45:00;6375;20.1;45
21.08.2021;12:55:00;6567;21.1;47
21.08.2021;13:05:00;6600;22.2;44
21.08.2021;13:15:00;6566;23.3;47
21.08.2021;13:25:00;6574;24.4;45
21.08.2021;13:35:00;6600;25.5;44
21.08.2021;13:45:00;6617;26.6;47
21.08.2021;13:55:00;6647;27.7;44
21.08.2021;14:05:00;6631;28.8;46
21.08.2021;14:15:00;6660;29.9;47
21.08.2021;14:25:00;6578;31.0;44
21.08.2021;14:35:00;6549;32.0;47
21.08.2021;14:45:00;6461;33.1;46
21.08.2021;14:55:00;6329;34.2;44
21.08.2021;15:05:00;6333;35.2;47
21.08.2021;15:15:00;6110;36.2;44
21.08.2021;15:25:00;6075;37.2;48
21.08.2021;15:35:00;5975;38.2;44
21.08.2021;15:45:00;5765;39.1;48
21.08.2021;15:55:00;5309;40.0;44
21.08.2021;16:05:00;4490;40.9;46
21.08.2021;16:15:00;5366;41.7;44
21.08.2021;16:25:00;5027;42.6;46
21.08.2021;16:35:00;4655;43.4;48
21.08.2021;16:45:00;4133;44.1;44
21.08.2021;16:55:00;3972;44.7;45
21.08.2021;17:05:00;3712;45.3;46
21.08.2021;17:15:00;3580;45.9;47
21.08.2021;17:25:00;3421;46.5;47
21.08.2021;17:35:00;3197;47.0;47
21.08.2021;17:45:00;2845;47.5;47
21.08.2021;17:55:00;2531;48.0;46
21.08.2021;18:05:00;2382;48.4;46
21.08.2021;18:15:00;2136;48.8;45
21.08.2021;18:25:00;1202;49.0;44
21.08.2021;18:35:00;1324;49.2;43
21.08.2021;18:45:00;1142;49.4;42
21.08.2021;18:55:00;989;49.6;41
21.08.2021;19:05:00;819;49.7;41
21.08.2021;19:15:00;581;49.8;41
21.08.2021;19:25:00;372;49.9;40
21.08.2021;19:35:00;355;50.0;40
21.08.2021;19:45:00;305;50.0;40
21.08.2021;19:55:00;245;50.1;39
21.08.2021;20:05:00;188;50.1;39
21.08.2021;20:15:00;129;50.1;39
21.08.2021;20:25:00;0;50.1;39
22.08.2021;07:05:00;61;0;29
22.08.2021;07:15:00;159;0;31
22.08.2021;07:25:00;200;0;32
22.08.2021;07:35:00;357;0.1;32
22.08.2021;07:45:00;452;0.1;33
22.08.2021;07:55:00;409;0.2;33
22.08.2021;08:05:00;656;0.3;33
22.08.2021;08:15:00;1039;0.5;34
22.08.2021;08:25:00;889;0.6;34
22.08.2021;08:35:00;1219;0.8;34
22.08.2021;08:45:00;1301;1.0;34
22.08.2021;08:55:00;1430;1.2;35
22.08.2021;09:05:00;1326;1.5;35
22.08.2021;09:15:00;1274;1.7;35
22.08.2021;09:25:00;1639;1.9;35
22.08.2021;09:35:00;2194;2.3;36
22.08.2021;09:45:00;2478;2.7;36
22.08.2021;09:55:00;2406;3.1;37
22.08.2021;10:05:00;2143;3.4;38
22.08.2021;10:15:00;2321;3.8;38
22.08.2021;10:25:00;2437;4.2;39
22.08.2021;10:35:00;2956;4.7;39
22.08.2021;10:45:00;2074;5.0;39
22.08.2021;10:55:00;2253;5.4;39
22.08.2021;11:05:00;2665;5.8;40
22.08.2021;11:15:00;2122;6.2;40
22.08.2021;11:25:00;2301;6.5;40
22.08.2021;11:35:00;3664;7.1;41
22.08.2021;11:45:00;3547;7.8;42
22.08.2021;11:55:00;4998;8.6;45
22.08.2021;12:05:00;3035;9.2;44
22.08.2021;12:15:00;3275;9.7;44
22.08.2021;12:25:00;5596;10.5;46
22.08.2021;12:35:00;4500;11.2;47
22.08.2021;12:45:00;4468;11.9;47
22.08.2021;12:55:00;5323;12.7;48
22.08.2021;13:05:00;5398;13.5;44
22.08.2021;13:15:00;6510;14.6;47
22.08.2021;13:25:00;5255;15.4;44
22.08.2021;13:35:00;580;15.9;44
22.08.2021;13:45:00;426;15.9;42
22.08.2021;13:55:00;1969;16.2;42
22.08.2021;14:05:00;2082;16.6;42
22.08.2021;14:15:00;2095;16.9;42
22.08.2021;14:25:00;2579;17.3;42
22.08.2021;14:35:00;1575;17.6;41
22.08.2021;14:45:00;899;17.9;41
22.08.2021;14:55:00;2113;18.2;41
22.08.2021;15:05:00;1693;18.5;41
22.08.2021;15:15:00;1691;18.8;41
22.08.2021;15:25:00;1044;19.1;40
22.08.2021;15:35:00;461;19.2;39
22.08.2021;15:45:00;710;19.3;39
22.08.2021;15:55:00;1315;19.5;39
22.08.2021;16:05:00;1511;19.7;39
22.08.2021;16:15:00;2114;20.0;39
22.08.2021;16:25:00;1178;20.2;39
22.08.2021;16:35:00;2033;20.5;39
22.08.2021;16:45:00;2154;20.9;39
22.08.2021;16:55:00;1618;21.2;39
22.08.2021;17:05:00;1453;21.4;39
22.08.2021;17:15:00;1367;21.7;39
22.08.2021;17:25:00;1020;21.9;39
22.08.2021;17:35:00;524;22.0;39
22.08.2021;17:45:00;624;22.1;38
22.08.2021;17:55:00;401;22.1;38
22.08.2021;18:05:00;273;22.2;38
22.08.2021;18:15:00;303;22.2;38
22.08.2021;18:25:00;521;22.3;38
22.08.2021;18:35:00;428;22.4;38
22.08.2021;18:45:00;670;22.5;38
22.08.2021;18:55:00;496;22.6;38
22.08.2021;19:05:00;535;22.7;37
22.08.2021;19:15:00;494;22.7;37
22.08.2021;19:25:00;324;22.8;37
22.08.2021;19:35:00;276;22.9;37
22.08.2021;19:45:00;130;22.9;37
22.08.2021;19:55:00;104;22.9;37
22.08.2021;20:05:00;95;22.9;37
22.08.2021;20:15:00;93;22.9;37
23.08.2021;06:45:00;134;0;30
23.08.2021;06:55:00;169;0;31
23.08.2021;07:05:00;205;0;32
23.08.2021;07:15:00;247;0.1;32
23.08.2021;07:25:00;295;0.1;32
23.08.2021;07:35:00;340;0.2;33
23.08.2021;07:45:00;386;0.2;33
23.08.2021;07:55:00;460;0.3;33
23.08.2021;08:05:00;658;0.4;33
23.08.2021;08:15:00;1195;0.6;34
23.08.2021;08:25:00;1510;0.8;34
23.08.2021;08:35:00;1767;1.1;34
23.08.2021;08:45:00;2008;1.4;35
23.08.2021;08:55:00;1793;1.7;35
23.08.2021;09:05:00;2579;2.1;36
23.08.2021;09:15:00;2835;2.6;37
23.08.2021;09:25:00;3051;3.1;38
23.08.2021;09:35:00;3585;3.6;39
23.08.2021;09:45:00;4228;4.3;40
23.08.2021;09:55:00;2209;4.8;41
23.08.2021;10:05:00;1192;5.1;40
23.08.2021;10:15:00;1188;5.3;39
23.08.2021;10:25:00;1722;5.5;38
23.08.2021;10:35:00;4170;6.2;41
23.08.2021;10:45:00;2286;6.7;41
23.08.2021;10:55:00;2682;7.3;42
23.08.2021;11:05:00;2276;7.6;41
23.08.2021;11:15:00;2363;8.0;41
23.08.2021;11:25:00;7204;9.0;45
23.08.2021;11:35:00;3064;9.7;46
23.08.2021;11:45:00;6202;10.8;47
23.08.2021;11:55:00;6907;11.9;45
23.08.2021;12:05:00;7127;13.0;46
23.08.2021;12:15:00;7080;14.2;46
23.08.2021;12:25:00;7547;15.4;44
23.08.2021;12:35:00;8064;16.7;46
23.08.2021;12:45:00;4123;17.5;43
23.08.2021;12:55:00;1624;17.9;43
23.08.2021;13:05:00;1532;18.1;42
23.08.2021;13:15:00;1184;18.3;41
23.08.2021;13:25:00;8132;19.5;47
23.08.2021;13:35:00;7761;20.7;44
23.08.2021;13:45:00;1923;21.5;43
23.08.2021;13:55:00;1766;21.8;42
23.08.2021;14:05:00;8285;22.8;46
23.08.2021;14:15:00;7497;24.0;44
23.08.2021;14:25:00;7372;25.2;46
23.08.2021;14:35:00;7461;26.5;47
23.08.2021;14:45:00;7724;27.7;44
23.08.2021;14:55:00;6210;28.9;45
23.08.2021;15:05:00;4660;29.7;45
23.08.2021;15:15:00;2949;30.4;46
23.08.2021;15:25:00;2303;30.8;45
23.08.2021;15:35:00;4065;31.5;47
23.08.2021;15:45:00;4990;32.2;48
23.08.2021;15:55:00;7071;33.4;44
23.08.2021;16:05:00;5925;34.4;47
23.08.2021;16:15:00;5163;35.3;44
23.08.2021;16:25:00;5627;36.2;48
23.08.2021;16:35:00;5543;37.1;44
23.08.2021;16:45:00;4849;38.0;47
23.08.2021;16:55:00;4825;38.7;48
23.08.2021;17:05:00;3705;39.4;44
23.08.2021;17:15:00;2413;40.0;45
23.08.2021;17:25:00;3247;40.4;44
23.08.2021;17:35:00;3348;41.0;45
23.08.2021;17:45:00;2686;41.4;45
23.08.2021;17:55:00;3111;42.0;46
23.08.2021;18:05:00;1178;42.2;44
23.08.2021;18:15:00;2838;42.7;45
23.08.2021;18:25:00;2270;43.1;44
23.08.2021;18:35:00;1794;43.4;43
23.08.2021;18:45:00;756;43.5;42
23.08.2021;18:55:00;738;43.7;41
23.08.2021;19:05:00;652;43.8;41
23.08.2021;19:15:00;557;43.9;40
23.08.2021;19:25:00;473;44.0;40
23.08.2021;19:35:00;379;44.0;40
23.08.2021;19:45:00;251;44.1;39
23.08.2021;19:55:00;204;44.1;39
23.08.2021;20:05:00;156;44.1;39
23.08.2021;20:15:00;119;44.2;39
23.08.2021;20:25:00;98;44.2;38
24.08.2021;07:00:00;75;0;30
24.08.2021;07:10:00;142;0;31
24.08.2021;07:20:00;154;0;32
24.08.2021;07:30:00;189;0;32
24.08.2021;07:40:00;225;0.1;32
24.08.2021;07:50:00;271;0.1;33
24.08.2021;08:00:00;378;0.2;33
24.08.2021;08:10:00;425;0.2;33
24.08.2021;08:20:00;444;0.3;33
24.08.2021;08:30:00;439;0.4;34
24.08.2021;08:40:00;468;0.5;34
24.08.2021;08:50:00;521;0.5;34
24.08.2021;09:00:00;545;0.6;34
24.08.2021;09:10:00;549;0.7;34
24.08.2021;09:20:00;622;0.8;34
24.08.2021;09:30:00;883;0.9;35
24.08.2021;09:40:00;773;1.1;35
24.08.2021;09:50:00;789;1.2;35
24.08.2021;10:00:00;728;1.3;35
24.08.2021;10:10:00;848;1.5;35
24.08.2021;10:20:00;850;1.6;35
24.08.2021;10:30:00;940;1.8;35
24.08.2021;10:40:00;1238;2.0;35
24.08.2021;10:50:00;1709;2.2;35
24.08.2021;11:00:00;1357;2.4;36
24.08.2021;11:10:00;1155;2.6;36
24.08.2021;11:20:00;1108;2.8;36
24.08.2021;11:30:00;1320;3.0;36
24.08.2021;11:40:00;1182;3.2;36
24.08.2021;11:50:00;1571;3.5;36
24.08.2021;12:00:00;1721;3.7;36
24.08.2021;12:10:00;1584;4.0;36
24.08.2021;12:20:00;1736;4.3;37
24.08.2021;12:30:00;1612;4.6;37
24.08.2021;12:40:00;1954;4.9;37
24.08.2021;12:50:00;1985;5.2;37
24.08.2021;13:00:00;2589;5.6;38
24.08.2021;13:10:00;2540;6.0;39
24.08.2021;13:20:00;2605;6.4;39
24.08.2021;13:30:00;2848;6.9;39
24.08.2021;13:40:00;3317;7.4;40
24.08.2021;13:50:00;1795;7.7;40
24.08.2021;14:00:00;1227;8.0;39
24.08.2021;14:10:00;2104;8.2;39
24.08.2021;14:20:00;2083;8.6;39
24.08.2021;14:30:00;2443;9.0;39
24.08.2021;14:40:00;1683;9.3;39
24.08.2021;14:50:00;1577;9.5;39
24.08.2021;15:00:00;3228;10.0;39
24.08.2021;15:10:00;1228;10.3;39
24.08.2021;15:20:00;1851;10.5;39
24.08.2021;15:30:00;2571;10.9;39
24.08.2021;15:40:00;1246;11.2;39
24.08.2021;15:50:00;828;11.3;38
24.08.2021;16:00:00;1648;11.6;38
24.08.2021;16:10:00;1009;11.8;38
24.08.2021;16:20:00;2003;12.1;38
24.08.2021;16:30:00;2030;12.4;39
24.08.2021;16:40:00;2600;13.0;40
24.08.2021;16:50:00;2756;13.5;41
24.08.2021;17:00:00;1505;13.9;40
24.08.2021;17:10:00;1171;14.1;39
24.08.2021;17:20:00;1135;14.3;39
24.08.2021;17:30:00;1562;14.5;39
24.08.2021;17:40:00;1576;14.8;39
24.08.2021;17:50:00;1184;15.0;38
24.08.2021;18:00:00;683;15.1;38
24.08.2021;18:10:00;787;15.2;38
24.08.2021;18:20:00;1026;15.4;38
24.08.2021;18:30:00;1032;15.6;38
24.08.2021;18:40:00;713;15.7;38
24.08.2021;18:50:00;436;15.8;37
24.08.2021;19:00:00;604;15.9;37
24.08.2021;19:10:00;593;16.0;37
24.08.2021;19:20:00;441;16.1;37
24.08.2021;19:30:00;346;16.1;37
24.08.2021;19:40:00;300;16.2;37
24.08.2021;19:50:00;243;16.2;37
24.08.2021;20:00:00;200;16.2;37
24.08.2021;20:10:00;151;16.3;37
24.08.2021;20:20:00;116;16.3;37
24.08.2021;20:30:00;95;16.3;37
25.08.2021;07:10:00;131;0;30
25.08.2021;07:20:00;158;0;31
25.08.2021;07:30:00;179;0;31
25.08.2021;07:40:00;195;0;32
25.08.2021;07:50:00;214;0.1;32
25.08.2021;08:00:00;241;0.1;32
25.08.2021;08:10:00;245;0.2;33
25.08.2021;08:20:00;260;0.2;33
25.08.2021;08:30:00;289;0.3;33
25.08.2021;08:40:00;314;0.3;33
25.08.2021;08:50:00;399;0.4;33
25.08.2021;09:00:00;436;0.4;34
25.08.2021;09:10:00;503;0.5;34
25.08.2021;09:20:00;620;0.6;34
25.08.2021;09:30:00;607;0.7;34
25.08.2021;09:40:00;708;0.8;34
25.08.2021;09:50:00;748;1.0;34
25.08.2021;10:00:00;796;1.1;34
25.08.2021;10:10:00;1002;1.2;35
25.08.2021;10:20:00;1052;1.4;35
25.08.2021;10:30:00;1161;1.6;35
25.08.2021;10:40:00;1141;1.8;35
25.08.2021;10:50:00;1082;2.0;35
25.08.2021;11:00:00;1099;2.2;35
25.08.2021;11:10:00;1088;2.3;35
25.08.2021;11:20:00;1082;2.5;35
25.08.2021;11:30:00;1293;2.7;35
25.08.2021;11:40:00;1618;3.0;36
25.08.2021;11:50:00;1259;3.2;36
25.08.2021;12:00:00;1007;3.4;36
25.08.2021;12:10:00;1027;3.6;36
25.08.2021;12:20:00;1210;3.7;36
25.08.2021;12:30:00;1182;4.0;36
25.08.2021;12:40:00;1167;4.1;36
25.08.2021;12:50:00;1533;4.4;36
25.08.2021;13:00:00;2371;4.7;36
25.08.2021;13:10:00;2795;5.1;37
25.08.2021;13:20:00;4610;5.8;39
25.08.2021;13:30:00;3682;6.4;40
25.08.2021;13:40:00;3855;7.0;41
25.08.2021;13:50:00;2980;7.5;42
25.08.2021;14:00:00;2072;7.9;41
25.08.2021;14:10:00;1898;8.2;40
25.08.2021;14:20:00;2361;8.6;40
25.08.2021;14:30:00;2673;9.0;41
25.08.2021;14:40:00;5382;9.9;44
25.08.2021;14:50:00;5743;10.9;46
25.08.2021;15:00:00;4830;11.6;47
25.08.2021;15:10:00;3677;12.3;47
25.08.2021;15:20:00;2807;12.7;45
25.08.2021;15:30:00;2844;13.2;44
25.08.2021;15:40:00;7275;14.2;47
25.08.2021;15:50:00;2872;15.0;43
25.08.2021;16:00:00;1363;15.4;43
25.08.2021;16:10:00;2247;15.8;42
25.08.2021;16:20:00;2466;16.2;42
25.08.2021;16:30:00;2173;16.5;42
25.08.2021;16:40:00;1999;16.9;42
25.08.2021;16:50:00;1965;17.2;41
25.08.2021;17:00:00;1803;17.5;41
25.08.2021;17:10:00;2072;17.8;41
25.08.2021;17:20:00;1623;18.1;40
25.08.2021;17:30:00;1561;18.4;40
25.08.2021;17:40:00;1631;18.6;40
25.08.2021;17:50:00;1981;18.9;40
25.08.2021;18:00:00;1306;19.2;39
25.08.2021;18:10:00;2208;19.5;40
25.08.2021;18:20:00;1670;19.9;40
25.08.2021;18:30:00;1220;20.1;39
25.08.2021;18:40:00;1196;20.3;39
25.08.2021;18:50:00;839;20.4;38
25.08.2021;19:00:00;670;20.5;38
25.08.2021;19:10:00;579;20.6;38
25.08.2021;19:20:00;505;20.7;38
25.08.2021;19:30:00;405;20.8;38
25.08.2021;19:40:00;331;20.9;38
25.08.2021;19:50:00;237;20.9;37
25.08.2021;20:00:00;182;20.9;37
25.08.2021;20:10:00;143;21.0;37
25.08.2021;20:20:00;100;21.0;37
26.08.2021;06:45:00;27;0;28
26.08.2021;06:55:00;158;0;30
26.08.2021;07:05:00;216;0;31
26.08.2021;07:15:00;263;0.1;31
26.08.2021;07:25:00;319;0.1;32
26.08.2021;07:35:00;406;0.2;32
26.08.2021;07:45:00;636;0.3;32
26.08.2021;07:55:00;833;0.4;33
26.08.2021;08:05:00;769;0.5;33
26.08.2021;08:15:00;1169;0.7;33
26.08.2021;08:25:00;1429;0.9;33
26.08.2021;08:35:00;1659;1.2;34
26.08.2021;08:45:00;1987;1.5;34
26.08.2021;08:55:00;1626;1.7;34
26.08.2021;09:05:00;2413;2.1;35
26.08.2021;09:15:00;2525;2.5;35
26.08.2021;09:25:00;1564;2.8;36
26.08.2021;09:35:00;3685;3.3;37
