Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
26.08.2021;09:45:00;3961;3.9;39
26.08.2021;09:55:00;4155;4.6;41
26.08.2021;10:05:00;4320;5.3;42
26.08.2021;10:15:00;4559;6.0;43
26.08.2021;10:25:00;4799;6.8;44
26.08.2021;10:35:00;5012;7.6;46
26.08.2021;10:45:00;5343;8.5;47
26.08.2021;10:55:00;5104;9.4;48
26.08.2021;11:05:00;5799;10.3;44
26.08.2021;11:15:00;6384;11.3;47
26.08.2021;11:25:00;5513;12.2;44
26.08.2021;11:35:00;5115;13.1;46
26.08.2021;11:45:00;6335;14.1;47
26.08.2021;11:55:00;5199;15.2;45
26.08.2021;12:05:00;6309;16.2;48
26.08.2021;12:15:00;4408;17.0;44
26.08.2021;12:25:00;4410;17.7;45
26.08.2021;12:35:00;4850;18.5;47
26.08.2021;12:45:00;3849;19.3;44
26.08.2021;12:55:00;6774;20.1;45
26.08.2021;13:05:00;3544;20.9;47
26.08.2021;13:15:00;4421;21.5;47
26.08.2021;13:25:00;3554;22.2;47
26.08.2021;13:35:00;3180;22.7;47
26.08.2021;13:45:00;3732;23.3;46
26.08.2021;13:55:00;2614;23.8;46
26.08.2021;14:05:00;2552;24.2;45
26.08.2021;14:15:00;2587;24.6;44
26.08.2021;14:25:00;2872;25.0;44
26.08.2021;14:35:00;3405;25.6;45
26.08.2021;14:45:00;2550;26.1;44
26.08.2021;14:55:00;3387;26.6;44
26.08.2021;15:05:00;2426;27.0;44
26.08.2021;15:15:00;2847;27.5;44
26.08.2021;15:25:00;2525;27.9;43
26.08.2021;15:35:00;2210;28.3;43
26.08.2021;15:45:00;2718;28.7;43
26.08.2021;15:55:00;2002;29.1;42
26.08.2021;16:05:00;2390;29.5;42
26.08.2021;16:15:00;2574;29.9;42
26.08.2021;16:25:00;2298;30.2;42
26.08.2021;16:35:00;2444;30.6;42
26.08.2021;16:45:00;1590;30.9;41
26.08.2021;16:55:00;1347;31.1;40
26.08.2021;17:05:00;1171;31.3;40
26.08.2021;17:15:00;624;31.4;39
26.08.2021;17:25:00;610;31.5;39
26.08.2021;17:35:00;606;31.6;38
26.08.2021;17:45:00;491;31.7;38
26.08.2021;17:55:00;272;31.8;38
26.08.2021;18:05:00;290;31.8;38
26.08.2021;18:15:00;365;31.9;38
26.08.2021;18:25:00;451;32.0;37
26.08.2021;18:35:00;363;32.0;37
26.08.2021;18:45:00;417;32.1;37
26.08.2021;18:55:00;354;32.2;37
26.08.2021;19:05:00;273;32.2;37
26.08.2021;19:15:00;241;32.3;37
26.08.2021;19:25:00;226;32.3;37
26.08.2021;19:35:00;210;32.3;37
26.08.2021;19:45:00;275;32.4;37
26.08.2021;19:55:00;214;32.4;37
26.08.2021;20:05:00;126;32.4;36
26.08.2021;20:15:00;97;32.5;36
26.08.2021;20:25:00;102;32.5;36
26.08.2021;20:35:00;92;32.5;36
27.08.2021;06:50:00;116;0;29
27.08.2021;07:00:00;196;0;30
27.08.2021;07:10:00;271;0;31
27.08.2021;07:20:00;377;0.1;31
27.08.2021;07:30:00;401;0.2;32
27.08.2021;07:40:00;513;0.2;32
27.08.2021;07:50:00;595;0.3;32
27.08.2021;08:00:00;616;0.4;33
27.08.2021;08:10:00;932;0.6;33
27.08.2021;08:20:00;1357;0.8;33
27.08.2021;08:30:00;1668;1.0;33
27.08.2021;08:40:00;1985;1.3;34
27.08.2021;08:50:00;1620;1.6;34
27.08.2021;09:00:00;1612;1.9;34
27.08.2021;09:10:00;2406;2.2;35
27.08.2021;09:20:00;2279;2.6;36
27.08.2021;09:30:00;2077;3.0;36
27.08.2021;09:40:00;2390;3.3;36
27.08.2021;09:50:00;3118;3.8;37
27.08.2021;10:00:00;4495;4.5;39
27.08.2021;10:10:00;5024;5.2;41
27.08.2021;10:20:00;5551;6.1;43
27.08.2021;10:30:00;1856;6.7;43
27.08.2021;10:40:00;3413;7.2;43
27.08.2021;10:50:00;4106;7.9;44
27.08.2021;11:00:00;3891;8.6;44
27.08.2021;11:10:00;6329;9.6;47
27.08.2021;11:20:00;6200;10.6;44
27.08.2021;11:30:00;1244;10.8;41
27.08.2021;11:40:00;1123;11.0;40
27.08.2021;11:50:00;7612;12.2;46
27.08.2021;12:00:00;3062;12.9;43
27.08.2021;12:10:00;3398;13.4;42
27.08.2021;12:20:00;4839;14.2;45
27.08.2021;12:30:00;2434;14.6;44
27.08.2021;12:40:00;3125;15.1;43
27.08.2021;12:50:00;6548;16.2;47
27.08.2021;13:00:00;7337;17.4;45
27.08.2021;13:10:00;7174;18.6;45
27.08.2021;13:20:00;7382;19.8;47
27.08.2021;13:30:00;7514;21.1;45
27.08.2021;13:40:00;2857;21.5;44
27.08.2021;13:50:00;1547;22.1;45
27.08.2021;14:00:00;611;22.2;42
27.08.2021;14:10:00;981;22.4;41
27.08.2021;14:20:00;1952;22.6;41
27.08.2021;14:30:00;2726;23.1;42
27.08.2021;14:40:00;6350;24.0;45
27.08.2021;14:50:00;4691;24.8;47
27.08.2021;15:00:00;3433;25.4;47
27.08.2021;15:10:00;3930;26.0;47
27.08.2021;15:20:00;3404;26.6;46
27.08.2021;15:30:00;1968;26.9;45
27.08.2021;15:40:00;1534;27.2;43
27.08.2021;15:50:00;1548;27.5;42
27.08.2021;16:00:00;1492;27.7;42
27.08.2021;16:10:00;1709;28.0;41
27.08.2021;16:20:00;4750;28.6;42
27.08.2021;16:30:00;2869;29.1;44
27.08.2021;16:40:00;2129;29.5;43
27.08.2021;16:50:00;4541;30.1;43
27.08.2021;17:00:00;3063;30.6;44
27.08.2021;17:10:00;1221;31.0;43
27.08.2021;17:20:00;3478;31.4;42
27.08.2021;17:30:00;3527;32.0;44
27.08.2021;17:40:00;3222;32.6;45
27.08.2021;17:50:00;2893;33.1;44
27.08.2021;18:00:00;2652;33.5;44
27.08.2021;18:10:00;1304;33.8;43
27.08.2021;18:20:00;920;34.0;41
27.08.2021;18:30:00;747;34.1;40
27.08.2021;18:40:00;501;34.2;39
27.08.2021;18:50:00;381;34.2;39
27.08.2021;19:00:00;418;34.3;39
27.08.2021;19:10:00;588;34.4;39
27.08.2021;19:20:00;529;34.5;38
27.08.2021;19:30:00;449;34.6;38
27.08.2021;19:40:00;270;34.6;38
27.08.2021;19:50:00;163;34.6;38
27.08.2021;20:00:00;128;34.7;37
27.08.2021;20:10:00;106;34.7;37
28.08.2021;07:05:00;145;0;29
28.08.2021;07:15:00;152;0;31
28.08.2021;07:25:00;224;0;31
28.08.2021;07:35:00;259;0.1;32
28.08.2021;07:45:00;289;0.1;32
28.08.2021;07:55:00;513;0.2;32
28.08.2021;08:05:00;471;0.3;33
28.08.2021;08:15:00;612;0.4;33
28.08.2021;08:25:00;755;0.5;33
28.08.2021;08:35:00;737;0.6;33
28.08.2021;08:45:00;976;0.8;34
28.08.2021;08:55:00;1195;0.9;34
28.08.2021;09:05:00;927;1.1;34
28.08.2021;09:15:00;1210;1.3;34
28.08.2021;09:25:00;1420;1.5;34
28.08.2021;09:35:00;949;1.7;35
28.08.2021;09:45:00;864;1.8;35
28.08.2021;09:55:00;743;2.0;35
28.08.2021;10:05:00;520;2.1;35
28.08.2021;10:15:00;601;2.2;35
28.08.2021;10:25:00;1029;2.3;35
28.08.2021;10:35:00;1581;2.6;35
28.08.2021;10:45:00;2176;2.9;35
28.08.2021;10:55:00;2362;3.3;36
28.08.2021;11:05:00;3498;3.8;37
28.08.2021;11:15:00;3876;4.5;40
28.08.2021;11:25:00;4966;5.3;41
28.08.2021;11:35:00;4068;5.9;42
28.08.2021;11:45:00;6978;7.0;47
28.08.2021;11:55:00;2726;7.7;46
28.08.2021;12:05:00;7797;8.5;46
28.08.2021;12:15:00;4004;9.6;43
28.08.2021;12:25:00;2729;10.0;42
28.08.2021;12:35:00;3062;10.5;42
28.08.2021;12:45:00;3362;11.1;43
28.08.2021;12:55:00;2607;11.6;43
28.08.2021;13:05:00;1873;11.9;42
28.08.2021;13:15:00;2489;12.3;41
28.08.2021;13:25:00;1939;12.7;41
28.08.2021;13:35:00;1922;13.0;41
28.08.2021;13:45:00;3399;13.5;41
28.08.2021;13:55:00;7133;14.6;46
28.08.2021;14:05:00;1076;14.8;41
28.08.2021;14:15:00;613;14.9;40
28.08.2021;14:25:00;319;15.0;39
28.08.2021;14:35:00;395;15.0;39
28.08.2021;14:45:00;523;15.1;38
28.08.2021;14:55:00;1016;15.3;38
28.08.2021;15:05:00;1000;15.4;38
28.08.2021;15:15:00;1544;15.6;38
28.08.2021;15:25:00;1312;15.9;38
28.08.2021;15:35:00;801;16.0;38
28.08.2021;15:45:00;1091;16.2;38
28.08.2021;15:55:00;1089;16.4;37
28.08.2021;16:05:00;750;16.5;37
28.08.2021;16:15:00;841;16.7;37
28.08.2021;16:25:00;660;16.8;37
28.08.2021;16:35:00;318;16.8;37
28.08.2021;16:45:00;347;16.9;37
28.08.2021;16:55:00;581;17.0;37
28.08.2021;17:05:00;835;17.1;37
28.08.2021;17:15:00;738;17.2;37
28.08.2021;17:25:00;483;17.3;37
28.08.2021;17:35:00;429;17.4;37
28.08.2021;17:45:00;481;17.5;37
28.08.2021;17:55:00;537;17.6;36
28.08.2021;18:05:00;357;17.6;36
28.08.2021;18:15:00;366;17.7;36
28.08.2021;18:25:00;358;17.7;36
28.08.2021;18:35:00;342;17.8;36
28.08.2021;18:45:00;244;17.8;36
28.08.2021;18:55:00;364;17.9;36
28.08.2021;19:05:00;364;18.0;36
28.08.2021;19:15:00;184;18.0;36
28.08.2021;19:25:00;143;18.0;36
28.08.2021;19:35:00;144;18.0;36
28.08.2021;19:45:00;119;18.1;36
28.08.2021;19:55:00;97;18.1;36
29.08.2021;07:15:00;193;0;30
29.08.2021;07:25:00;279;0;31
29.08.2021;07:35:00;336;0.1;31
29.08.2021;07:45:00;309;0.1;32
29.08.2021;07:55:00;456;0.2;32
29.08.2021;08:05:00;665;0.3;32
29.08.2021;08:15:00;710;0.4;33
29.08.2021;08:25:00;834;0.5;33
29.08.2021;08:35:00;1076;0.7;33
29.08.2021;08:45:00;371;0.8;33
29.08.2021;08:55:00;533;0.9;33
29.08.2021;09:05:00;1169;1.0;34
29.08.2021;09:15:00;946;1.2;34
29.08.2021;09:25:00;746;1.3;34
29.08.2021;09:35:00;354;1.4;34
29.08.2021;09:45:00;412;1.5;34
29.08.2021;09:55:00;850;1.6;34
29.08.2021;10:05:00;944;1.7;34
29.08.2021;10:15:00;1018;1.9;35
29.08.2021;10:25:00;1002;2.1;35
29.08.2021;10:35:00;869;2.2;35
29.08.2021;10:45:00;571;2.4;35
29.08.2021;10:55:00;905;2.5;35
29.08.2021;11:05:00;1543;2.7;35
29.08.2021;11:15:00;1926;3.0;35
29.08.2021;11:25:00;2116;3.4;35
29.08.2021;11:35:00;2020;3.7;36
29.08.2021;11:45:00;1516;4.0;36
29.08.2021;11:55:00;1641;4.2;36
29.08.2021;12:05:00;3085;4.6;36
29.08.2021;12:15:00;2732;5.1;38
29.08.2021;12:25:00;2274;5.5;38
29.08.2021;12:35:00;1824;5.8;38
29.08.2021;12:45:00;2815;6.2;38
29.08.2021;12:55:00;2798;6.7;40
29.08.2021;13:05:00;2014;7.2;39
29.08.2021;13:15:00;2319;7.5;39
29.08.2021;13:25:00;2418;7.9;39
29.08.2021;13:35:00;2503;8.4;40
29.08.2021;13:45:00;2432;8.7;40
29.08.2021;13:55:00;6865;9.8;44
29.08.2021;14:05:00;3336;10.5;45
29.08.2021;14:15:00;1731;10.8;42
29.08.2021;14:25:00;1237;11.1;41
29.08.2021;14:35:00;1658;11.3;40
29.08.2021;14:45:00;2079;11.7;40
29.08.2021;14:55:00;1742;12.0;40
29.08.2021;15:05:00;1938;12.3;40
29.08.2021;15:15:00;1564;12.6;39
29.08.2021;15:25:00;2532;12.9;39
29.08.2021;15:35:00;1795;13.3;39
29.08.2021;15:45:00;1458;13.5;39
29.08.2021;15:55:00;1563;13.8;39
29.08.2021;16:05:00;952;13.9;38
29.08.2021;16:15:00;835;14.1;38
29.08.2021;16:25:00;310;14.2;38
29.08.2021;16:35:00;426;14.2;37
29.08.2021;16:45:00;541;14.3;37
29.08.2021;16:55:00;704;14.4;37
29.08.2021;17:05:00;617;14.5;37
29.08.2021;17:15:00;404;14.6;37
29.08.2021;17:25:00;233;14.6;37
29.08.2021;17:35:00;248;14.7;37
29.08.2021;17:45:00;491;14.8;36
29.08.2021;17:55:00;199;14.8;36
29.08.2021;18:05:00;198;14.8;36
29.08.2021;18:15:00;514;14.9;36
29.08.2021;18:25:00;626;15.0;36
29.08.2021;18:35:00;730;15.1;36
29.08.2021;18:45:00;690;15.2;36
29.08.2021;18:55:00;347;15.3;36
29.08.2021;19:05:00;305;15.4;36
29.08.2021;19:15:00;251;15.4;36
29.08.2021;19:25:00;233;15.4;36
29.08.2021;19:35:00;208;15.5;36
29.08.2021;19:45:00;147;15.5;36
29.08.2021;19:55:00;124;15.5;36
29.08.2021;20:05:00;109;15.5;36
29.08.2021;20:15:00;92;15.6;36
30.08.2021;07:15:00;153;0;29
30.08.2021;07:25:00;215;0;30
30.08.2021;07:35:00;263;0;31
30.08.2021;07:45:00;258;0.1;31
30.08.2021;07:55:00;351;0.1;31
30.08.2021;08:05:00;417;0.2;32
30.08.2021;08:15:00;371;0.3;32
30.08.2021;08:25:00;419;0.3;32
30.08.2021;08:35:00;504;0.4;33
30.08.2021;08:45:00;641;0.5;33
30.08.2021;08:55:00;705;0.6;33
30.08.2021;09:05:00;817;0.8;33
30.08.2021;09:15:00;741;0.9;33
30.08.2021;09:25:00;743;1.0;33
30.08.2021;09:35:00;1135;1.2;34
30.08.2021;09:45:00;1133;1.4;34
30.08.2021;09:55:00;1104;1.6;34
30.08.2021;10:05:00;1278;1.8;34
30.08.2021;10:15:00;822;1.9;34
30.08.2021;10:25:00;680;2.1;34
30.08.2021;10:35:00;429;2.1;34
30.08.2021;10:45:00;451;2.2;35
30.08.2021;10:55:00;615;2.3;35
30.08.2021;11:05:00;771;2.4;35
30.08.2021;11:15:00;1124;2.6;35
30.08.2021;11:25:00;923;2.7;35
30.08.2021;11:35:00;753;2.9;35
30.08.2021;11:45:00;737;3.0;35
30.08.2021;11:55:00;1073;3.2;35
30.08.2021;12:05:00;1008;3.3;35
30.08.2021;12:15:00;1719;3.6;35
30.08.2021;12:25:00;1300;3.8;35
30.08.2021;12:35:00;1158;4.0;35
30.08.2021;12:45:00;1653;4.2;35
30.08.2021;12:55:00;1392;4.5;35
30.08.2021;13:05:00;2132;4.8;36
30.08.2021;13:15:00;1941;5.1;36
30.08.2021;13:25:00;3303;5.6;37
30.08.2021;13:35:00;5237;6.5;41
30.08.2021;13:45:00;5217;7.3;42
30.08.2021;13:55:00;4409;8.0;43
30.08.2021;14:05:00;6426;8.9;45
30.08.2021;14:15:00;6454;10.0;47
30.08.2021;14:25:00;1590;10.4;42
30.08.2021;14:35:00;1263;10.6;40
30.08.2021;14:45:00;1092;10.8;39
30.08.2021;14:55:00;911;11.0;38
30.08.2021;15:05:00;1407;11.2;38
30.08.2021;15:15:00;1662;11.5;38
30.08.2021;15:25:00;2579;11.8;38
30.08.2021;15:35:00;3020;12.3;39
30.08.2021;15:45:00;2896;12.8;40
30.08.2021;15:55:00;2569;13.3;41
30.08.2021;16:05:00;2033;13.6;40
30.08.2021;16:15:00;661;13.8;39
30.08.2021;16:25:00;551;13.9;38
30.08.2021;16:35:00;592;14.0;38
30.08.2021;16:45:00;904;14.1;37
30.08.2021;16:55:00;1675;14.3;37
30.08.2021;17:05:00;1727;14.6;37
30.08.2021;17:15:00;1323;14.9;37
30.08.2021;17:25:00;1330;15.1;37
30.08.2021;17:35:00;1612;15.3;37
30.08.2021;17:45:00;1592;15.6;37
30.08.2021;17:55:00;1220;15.8;37
30.08.2021;18:05:00;812;16.0;37
30.08.2021;18:15:00;351;16.1;37
30.08.2021;18:25:00;429;16.1;37
30.08.2021;18:35:00;532;16.2;37
30.08.2021;18:45:00;522;16.3;36
30.08.2021;18:55:00;489;16.4;36
30.08.2021;19:05:00;474;16.5;36
30.08.2021;19:15:00;391;16.5;36
30.08.2021;19:25:00;252;16.6;36
30.08.2021;19:35:00;220;16.6;36
30.08.2021;19:45:00;173;16.6;36
30.08.2021;19:55:00;129;16.7;36
30.08.2021;20:05:00;104;16.7;36
31.08.2021;07:10:00;150;0;29
31.08.2021;07:20:00;194;0;30
31.08.2021;07:30:00;340;0;31
31.08.2021;07:40:00;317;0.1;31
31.08.2021;07:50:00;379;0.2;31
31.08.2021;08:00:00;930;0.3;32
31.08.2021;08:10:00;1019;0.4;32
31.08.2021;08:20:00;732;0.6;32
31.08.2021;08:30:00;622;0.7;33
31.08.2021;08:40:00;1002;0.8;33
31.08.2021;08:50:00;1105;1.0;33
31.08.2021;09:00:00;1473;1.2;33
31.08.2021;09:10:00;2670;1.6;34
31.08.2021;09:20:00;1830;2.0;35
31.08.2021;09:30:00;2033;2.4;35
31.08.2021;09:40:00;3840;2.9;36
31.08.2021;09:50:00;2054;3.4;37
31.08.2021;10:00:00;1835;3.7;37
31.08.2021;10:10:00;3906;4.3;38
31.08.2021;10:20:00;2195;4.7;39
31.08.2021;10:30:00;1149;4.9;37
31.08.2021;10:40:00;1181;5.1;37
31.08.2021;10:50:00;1283;5.3;36
31.08.2021;11:00:00;1300;5.5;36
31.08.2021;11:10:00;1358;5.7;36
31.08.2021;11:20:00;1830;6.0;36
31.08.2021;11:30:00;2234;6.4;37
31.08.2021;11:40:00;4618;7.0;39
31.08.2021;11:50:00;2483;7.4;39
31.08.2021;12:00:00;2505;7.9;39
31.08.2021;12:10:00;1642;8.1;38
31.08.2021;12:20:00;3944;8.6;39
31.08.2021;12:30:00;8114;9.8;45
31.08.2021;12:40:00;6130;11.0;44
31.08.2021;12:50:00;7500;12.3;46
31.08.2021;13:00:00;1544;13.0;43
31.08.2021;13:10:00;2166;13.3;42
31.08.2021;13:20:00;1852;13.6;41
31.08.2021;13:30:00;1497;13.9;40
31.08.2021;13:40:00;1623;14.1;40
31.08.2021;13:50:00;1231;14.4;39
31.08.2021;14:00:00;1121;14.5;39
31.08.2021;14:10:00;1481;14.8;38
31.08.2021;14:20:00;2099;15.1;39
31.08.2021;14:30:00;2914;15.5;39
31.08.2021;14:40:00;6781;16.6;45
31.08.2021;14:50:00;7314;17.9;45
31.08.2021;15:00:00;7613;19.1;47
31.08.2021;15:10:00;2212;19.7;42
31.08.2021;15:20:00;1250;20.0;41
31.08.2021;15:30:00;1076;20.1;40
31.08.2021;15:40:00;1154;20.3;39
31.08.2021;15:50:00;1278;20.5;39
31.08.2021;16:00:00;1609;20.8;39
31.08.2021;16:10:00;1817;21.1;39
31.08.2021;16:20:00;2132;21.4;39
31.08.2021;16:30:00;1914;21.7;39
31.08.2021;16:40:00;1766;22.0;39
31.08.2021;16:50:00;1888;22.3;39
31.08.2021;17:00:00;2126;22.7;39
31.08.2021;17:10:00;2215;23.1;39
31.08.2021;17:20:00;1998;23.4;39
31.08.2021;17:30:00;1580;23.7;39
31.08.2021;17:40:00;899;23.9;38
31.08.2021;17:50:00;662;24.0;38
31.08.2021;18:00:00;679;24.1;38
31.08.2021;18:10:00;929;24.3;37
31.08.2021;18:20:00;530;24.4;37
31.08.2021;18:30:00;419;24.5;37
31.08.2021;18:40:00;558;24.5;37
31.08.2021;18:50:00;480;24.6;37
31.08.2021;19:00:00;468;24.7;37
31.08.2021;19:10:00;381;24.8;37
31.08.2021;19:20:00;289;24.8;36
31.08.2021;19:30:00;219;24.9;36
31.08.2021;19:40:00;169;24.9;36
31.08.2021;19:50:00;131;24.9;36
31.08.2021;20:00:00;106;24.9;36
31.08.2021;20:10:00;93;25.0;36
31.08.2021;20:20:00;90;25.0;36
01.09.2021;07:05:00;76;0;29
01.09.2021;07:15:00;145;0;30
01.09.2021;07:25:00;196;0;30
01.09.2021;07:35:00;228;0;31
01.09.2021;07:45:00;290;0.1;31
01.09.2021;07:55:00;380;0.1;32
01.09.2021;08:05:00;448;0.2;32
01.09.2021;08:15:00;382;0.3;32
01.09.2021;08:25:00;586;0.4;32
01.09.2021;08:35:00;629;0.5;33
01.09.2021;08:45:00;834;0.6;33
01.09.2021;08:55:00;1089;0.8;33
01.09.2021;09:05:00;1405;1.0;33
01.09.2021;09:15:00;1374;1.2;33
01.09.2021;09:25:00;1703;1.5;34
01.09.2021;09:35:00;1958;1.8;34
01.09.2021;09:45:00;2422;2.2;35
01.09.2021;09:55:00;2158;2.6;36
01.09.2021;10:05:00;1937;2.9;36
01.09.2021;10:15:00;1944;3.2;36
01.09.2021;10:25:00;2436;3.6;36
01.09.2021;10:35:00;3374;4.1;37
01.09.2021;10:45:00;5441;4.8;40
01.09.2021;10:55:00;5094;5.5;41
01.09.2021;11:05:00;5870;6.4;44
01.09.2021;11:15:00;3323;7.2;45
01.09.2021;11:25:00;6283;8.1;46
01.09.2021;11:35:00;5295;9.0;47
01.09.2021;11:45:00;6250;10.0;45
01.09.2021;11:55:00;6622;11.0;48
01.09.2021;12:05:00;6661;12.0;44
01.09.2021;12:15:00;6830;13.2;47
01.09.2021;12:25:00;6899;14.3;45
01.09.2021;12:35:00;6965;15.4;45
01.09.2021;12:45:00;6967;16.6;47
01.09.2021;12:55:00;7007;17.7;44
01.09.2021;13:05:00;7040;18.9;47
01.09.2021;13:15:00;7134;20.1;45
01.09.2021;13:25:00;7132;21.3;44
01.09.2021;13:35:00;7160;22.4;47
01.09.2021;13:45:00;7161;23.6;45
01.09.2021;13:55:00;7094;24.8;45
01.09.2021;14:05:00;7105;26.0;47
01.09.2021;14:15:00;7014;27.1;44
01.09.2021;14:25:00;6968;28.3;46
01.09.2021;14:35:00;6954;29.4;46
01.09.2021;14:45:00;6800;30.5;44
01.09.2021;14:55:00;6703;31.7;48
01.09.2021;15:05:00;6684;32.8;45
01.09.2021;15:15:00;6583;33.9;46
01.09.2021;15:25:00;6430;34.9;46
01.09.2021;15:35:00;6304;36.0;44
01.09.2021;15:45:00;6133;37.0;47
01.09.2021;15:55:00;5970;38.0;44
01.09.2021;16:05:00;5678;38.9;47
01.09.2021;16:15:00;5378;39.8;44
01.09.2021;16:25:00;5001;40.7;46
01.09.2021;16:35:00;4625;41.4;48
01.09.2021;16:45:00;4297;42.2;49
01.09.2021;16:55:00;4000;42.8;49
01.09.2021;17:05:00;3787;43.5;49
01.09.2021;17:15:00;3579;44.1;48
01.09.2021;17:25:00;3383;44.6;48
01.09.2021;17:35:00;3148;45.2;48
01.09.2021;17:45:00;2923;45.7;47
01.09.2021;17:55:00;2652;46.1;46
01.09.2021;18:05:00;2318;46.5;45
01.09.2021;18:15:00;1720;46.8;44
01.09.2021;18:25:00;1299;47.1;43
01.09.2021;18:35:00;1069;47.2;42
01.09.2021;18:45:00;1027;47.4;41
01.09.2021;18:55:00;753;47.6;40
01.09.2021;19:05:00;503;47.7;40
01.09.2021;19:15:00;314;47.7;40
01.09.2021;19:25:00;231;47.8;39
01.09.2021;19:35:00;214;47.8;39
01.09.2021;19:45:00;185;47.8;39
01.09.2021;19:55:00;148;47.8;38
01.09.2021;20:05:00;117;47.9;38
01.09.2021;20:15:00;94;47.9;38
01.09.2021;20:25:00;90;47.9;38
02.09.2021;06:55:00;124;0;28
02.09.2021;07:05:00;174;0;30
02.09.2021;07:15:00;219;0;31
02.09.2021;07:25:00;266;0.1;31
02.09.2021;07:35:00;312;0.1;31
02.09.2021;07:45:00;364;0.2;32
02.09.2021;07:55:00;441;0.2;32
02.09.2021;08:05:00;499;0.3;32
02.09.2021;08:15:00;869;0.4;33
02.09.2021;08:25:00;1262;0.6;33
02.09.2021;08:35:00;1535;0.9;33
02.09.2021;08:45:00;1792;1.2;33
02.09.2021;08:55:00;2035;1.5;34
02.09.2021;09:05:00;2348;1.9;34
02.09.2021;09:15:00;2648;2.3;35
02.09.2021;09:25:00;3033;2.8;36
02.09.2021;09:35:00;3149;3.3;37
02.09.2021;09:45:00;3227;3.8;39
02.09.2021;09:55:00;2218;4.2;39
02.09.2021;10:05:00;3731;4.8;39
02.09.2021;10:15:00;4608;5.4;41
02.09.2021;10:25:00;5572;6.2;42
02.09.2021;10:35:00;5332;7.0;44
02.09.2021;10:45:00;4981;7.9;46
02.09.2021;10:55:00;5660;8.7;47
02.09.2021;11:05:00;5847;9.7;48
02.09.2021;11:15:00;5943;10.6;44
02.09.2021;11:25:00;5926;11.6;47
02.09.2021;11:35:00;5884;12.6;44
02.09.2021;11:45:00;6182;13.6;46
02.09.2021;11:55:00;6300;14.6;45
02.09.2021;12:05:00;6387;15.6;46
02.09.2021;12:15:00;6500;16.7;44
02.09.2021;12:25:00;6588;17.8;47
02.09.2021;12:35:00;6653;18.9;44
02.09.2021;12:45:00;6723;20.0;47
02.09.2021;12:55:00;6738;21.1;45
02.09.2021;13:05:00;6857;22.2;44
02.09.2021;13:15:00;6917;23.4;47
02.09.2021;13:25:00;6961;24.5;44
02.09.2021;13:35:00;6958;25.7;46
02.09.2021;13:45:00;6939;26.8;46
02.09.2021;13:55:00;6892;27.9;44
02.09.2021;14:05:00;6872;29.1;47
02.09.2021;14:15:00;6859;30.2;45
02.09.2021;14:25:00;6792;31.3;45
02.09.2021;14:35:00;6745;32.5;47
02.09.2021;14:45:00;6661;33.6;44
02.09.2021;14:55:00;6619;34.6;47
02.09.2021;15:05:00;6484;35.7;45
02.09.2021;15:15:00;6400;36.8;44
02.09.2021;15:25:00;6321;37.8;47
02.09.2021;15:35:00;6181;38.9;44
02.09.2021;15:45:00;6021;39.9;48
02.09.2021;15:55:00;5866;40.8;44
02.09.2021;16:05:00;5544;41.8;47
02.09.2021;16:15:00;5211;42.6;44
02.09.2021;16:25:00;4826;43.5;46
02.09.2021;16:35:00;4469;44.2;48
02.09.2021;16:45:00;4130;44.9;49
02.09.2021;16:55:00;3889;45.5;49
02.09.2021;17:05:00;3693;46.2;49
02.09.2021;17:15:00;3457;46.7;48
02.09.2021;17:25:00;3250;47.3;48
02.09.2021;17:35:00;3022;47.8;47
02.09.2021;17:45:00;2766;48.3;47
02.09.2021;17:55:00;2541;48.7;46
02.09.2021;18:05:00;2149;49.1;45
02.09.2021;18:15:00;1565;49.3;44
02.09.2021;18:25:00;1229;49.6;43
02.09.2021;18:35:00;1178;49.8;42
02.09.2021;18:45:00;960;49.9;41
02.09.2021;18:55:00;691;50.1;40
02.09.2021;19:05:00;425;50.1;40
02.09.2021;19:15:00;303;50.2;40
02.09.2021;19:25:00;212;50.2;39
02.09.2021;19:35:00;208;50.3;39
02.09.2021;19:45:00;172;50.3;39
02.09.2021;19:55:00;137;50.3;38
02.09.2021;20:05:00;108;50.3;38
02.09.2021;20:15:00;93;50.4;38
03.09.2021;07:00:00;145;0;29
03.09.2021;07:10:00;184;0;30
03.09.2021;07:20:00;245;0;31
03.09.2021;07:30:00;330;0.1;31
03.09.2021;07:40:00;408;0.2;32
03.09.2021;07:50:00;393;0.2;32
03.09.2021;08:00:00;453;0.3;32
03.09.2021;08:10:00;572;0.4;33
03.09.2021;08:20:00;1073;0.5;33
03.09.2021;08:30:00;1339;0.7;33
03.09.2021;08:40:00;1603;1.0;33
03.09.2021;08:50:00;1848;1.3;33
03.09.2021;09:00:00;2107;1.6;34
03.09.2021;09:10:00;2383;2.0;35
03.09.2021;09:20:00;2744;2.4;36
03.09.2021;09:30:00;3080;2.9;37
03.09.2021;09:40:00;3421;3.5;38
03.09.2021;09:50:00;3721;4.1;39
03.09.2021;10:00:00;4019;4.7;40
03.09.2021;10:10:00;4281;5.4;42
03.09.2021;10:20:00;4493;6.2;43
03.09.2021;10:30:00;4691;6.9;44
03.09.2021;10:40:00;4910;7.7;45
03.09.2021;10:50:00;5081;8.6;46
03.09.2021;11:00:00;5241;9.4;48
03.09.2021;11:10:00;5396;10.3;48
03.09.2021;11:20:00;5613;11.2;44
03.09.2021;11:30:00;5773;12.2;47
03.09.2021;11:40:00;5928;13.1;44
03.09.2021;11:50:00;6068;14.1;46
03.09.2021;12:00:00;6150;15.1;45
03.09.2021;12:10:00;6265;16.2;46
03.09.2021;12:20:00;6360;17.2;44
03.09.2021;12:30:00;6460;18.3;47
03.09.2021;12:40:00;6483;19.4;44
03.09.2021;12:50:00;6545;20.4;47
03.09.2021;13:00:00;6585;21.5;46
03.09.2021;13:10:00;6637;22.6;44
03.09.2021;13:20:00;6592;23.7;47
03.09.2021;13:30:00;6595;24.8;44
03.09.2021;13:40:00;6626;25.9;46
03.09.2021;13:50:00;6625;27.0;46
03.09.2021;14:00:00;6538;28.1;44
03.09.2021;14:10:00;6512;29.1;47
03.09.2021;14:20:00;6450;30.2;45
03.09.2021;14:30:00;6414;31.3;46
03.09.2021;14:40:00;6319;32.3;46
03.09.2021;14:50:00;6264;33.3;44
03.09.2021;15:00:00;6200;34.4;48
03.09.2021;15:10:00;6151;35.4;44
03.09.2021;15:20:00;6022;36.4;48
03.09.2021;15:30:00;5904;37.4;45
03.09.2021;15:40:00;5768;38.3;48
03.09.2021;15:50:00;5624;39.2;44
03.09.2021;16:00:00;5383;40.2;47
03.09.2021;16:10:00;5102;41.0;44
03.09.2021;16:20:00;4803;41.8;45
03.09.2021;16:30:00;4400;42.6;47
03.09.2021;16:40:00;4105;43.2;48
03.09.2021;16:50:00;3862;43.9;48
03.09.2021;17:00:00;3690;44.5;48
03.09.2021;17:10:00;3479;45.1;48
03.09.2021;17:20:00;3263;45.6;48
03.09.2021;17:30:00;3023;46.2;47
03.09.2021;17:40:00;2803;46.6;47
03.09.2021;17:50:00;2571;47.1;46
03.09.2021;18:00:00;1006;47.3;44
03.09.2021;18:10:00;1617;47.6;43
03.09.2021;18:20:00;1267;47.8;43
03.09.2021;18:30:00;1202;48.0;42
03.09.2021;18:40:00;1018;48.2;41
03.09.2021;18:50:00;753;48.4;40
03.09.2021;19:00:00;467;48.5;40
03.09.2021;19:10:00;333;48.5;40
03.09.2021;19:20:00;240;48.6;39
03.09.2021;19:30:00;218;48.6;39
03.09.2021;19:40:00;188;48.6;39
03.09.2021;19:50:00;144;48.6;38
03.09.2021;20:00:00;111;48.7;38
03.09.2021;20:10:00;94;48.7;38
04.09.2021;07:00:00;141;0;29
04.09.2021;07:10:00;186;0;30
04.09.2021;07:20:00;232;0;31
04.09.2021;07:30:00;277;0.1;32
04.09.2021;07:40:00;321;0.1;32
04.09.2021;07:50:00;367;0.2;32
04.09.2021;08:00:00;430;0.3;33
04.09.2021;08:10:00;498;0.3;33
04.09.2021;08:20:00;1026;0.5;33
04.09.2021;08:30:00;1288;0.7;33
04.09.2021;08:40:00;1536;0.9;33
04.09.2021;08:50:00;1773;1.2;34
04.09.2021;09:00:00;2026;1.5;34
04.09.2021;09:10:00;2312;1.9;35
04.09.2021;09:20:00;2643;2.3;36
04.09.2021;09:30:00;2976;2.8;37
04.09.2021;09:40:00;3303;3.3;38
04.09.2021;09:50:00;3617;3.9;39
04.09.2021;10:00:00;3893;4.5;40
04.09.2021;10:10:00;4162;5.2;42
04.09.2021;10:20:00;4419;5.9;43
04.09.2021;10:30:00;4621;6.7;44
04.09.2021;10:40:00;4811;7.5;45
04.09.2021;10:50:00;5003;8.3;46
04.09.2021;11:00:00;5199;9.1;47
04.09.2021;11:10:00;5371;10.0;48
04.09.2021;11:20:00;5516;10.9;44
04.09.2021;11:30:00;5667;11.9;47
04.09.2021;11:40:00;5803;12.8;46
04.09.2021;11:50:00;5929;13.8;45
04.09.2021;12:00:00;6063;14.8;48
04.09.2021;12:10:00;6176;15.8;45
04.09.2021;12:20:00;6233;16.8;47
04.09.2021;12:30:00;6321;17.9;45
04.09.2021;12:40:00;6396;18.9;45
04.09.2021;12:50:00;6457;20.0;47
04.09.2021;13:00:00;6524;21.0;44
04.09.2021;13:10:00;6527;22.1;48
04.09.2021;13:20:00;6530;23.2;45
04.09.2021;13:30:00;6550;24.3;45
04.09.2021;13:40:00;6518;25.3;47
04.09.2021;13:50:00;6516;26.4;44
04.09.2021;14:00:00;6508;27.5;47
04.09.2021;14:10:00;6507;28.6;45
04.09.2021;14:20:00;6479;29.6;44
04.09.2021;14:30:00;6450;30.7;47
04.09.2021;14:40:00;6390;31.8;44
04.09.2021;14:50:00;6294;32.8;47
04.09.2021;15:00:00;6123;33.8;45
04.09.2021;15:10:00;6058;34.8;46
04.09.2021;15:20:00;5965;35.8;46
04.09.2021;15:30:00;5816;36.8;45
04.09.2021;15:40:00;5744;37.7;46
04.09.2021;15:50:00;5489;38.6;47
04.09.2021;16:00:00;5380;39.5;44
04.09.2021;16:10:00;5031;40.4;47
04.09.2021;16:20:00;4700;41.2;46
04.09.2021;16:30:00;4325;41.9;44
04.09.2021;16:40:00;4061;42.6;46
04.09.2021;16:50:00;3790;43.2;47
04.09.2021;17:00:00;3566;43.8;47
04.09.2021;17:10:00;3369;44.4;48
04.09.2021;17:20:00;3179;44.9;47
04.09.2021;17:30:00;2965;45.4;47
04.09.2021;17:40:00;2741;45.9;46
04.09.2021;17:50:00;2445;46.3;46
04.09.2021;18:00:00;1963;46.6;45
04.09.2021;18:10:00;1448;46.9;43
04.09.2021;18:20:00;1387;47.1;43
04.09.2021;18:30:00;1163;47.3;42
04.09.2021;18:40:00;963;47.5;41
04.09.2021;18:50:00;681;47.6;40
04.09.2021;19:00:00;408;47.7;40
04.09.2021;19:10:00;321;47.8;40
04.09.2021;19:20:00;229;47.8;39
04.09.2021;19:30:00;223;47.8;39
04.09.2021;19:40:00;182;47.9;39
04.09.2021;19:50:00;144;47.9;38
04.09.2021;20:00:00;111;47.9;38
04.09.2021;20:10:00;94;47.9;38
05.09.2021;06:55:00;20;0;28
05.09.2021;07:05:00;157;0;30
05.09.2021;07:15:00;204;0;31
05.09.2021;07:25:00;249;0;31
05.09.2021;07:35:00;292;0.1;32
05.09.2021;07:45:00;337;0.1;32
05.09.2021;07:55:00;388;0.2;32
05.09.2021;08:05:00;449;0.3;33
05.09.2021;08:15:00;688;0.4;33
05.09.2021;08:25:00;1134;0.6;33
05.09.2021;08:35:00;1400;0.8;33
05.09.2021;08:45:00;1646;1.0;34
05.09.2021;08:55:00;1887;1.3;34
05.09.2021;09:05:00;2165;1.7;34
05.09.2021;09:15:00;2456;2.1;35
05.09.2021;09:25:00;2778;2.5;36
05.09.2021;09:35:00;3115;3.0;37
05.09.2021;09:45:00;3454;3.6;38
05.09.2021;09:55:00;3740;4.2;40
05.09.2021;10:05:00;4015;4.8;41
05.09.2021;10:15:00;4268;5.5;42
05.09.2021;10:25:00;4478;6.2;43
05.09.2021;10:35:00;4697;7.0;44
05.09.2021;10:45:00;4908;7.8;46
05.09.2021;10:55:00;5105;8.6;47
05.09.2021;11:05:00;5287;9.5;48
05.09.2021;11:15:00;5454;10.4;44
05.09.2021;11:25:00;5597;11.3;45
05.09.2021;11:35:00;5754;12.3;48
05.09.2021;11:45:00;5887;13.2;44
05.09.2021;11:55:00;6010;14.2;47
05.09.2021;12:05:00;6119;15.2;44
05.09.2021;12:15:00;6219;16.2;47
05.09.2021;12:25:00;6341;17.3;44
05.09.2021;12:35:00;6375;18.3;48
05.09.2021;12:45:00;6434;19.4;44
05.09.2021;12:55:00;6486;20.5;47
05.09.2021;13:05:00;6526;21.5;46
05.09.2021;13:15:00;6545;22.6;44
05.09.2021;13:25:00;6590;23.7;48
05.09.2021;13:35:00;6576;24.8;44
05.09.2021;13:45:00;6582;25.9;46
05.09.2021;13:55:00;6548;27.0;46
05.09.2021;14:05:00;6519;28.0;44
05.09.2021;14:15:00;6480;29.1;47
05.09.2021;14:25:00;6490;30.2;45
05.09.2021;14:35:00;6413;31.2;45
05.09.2021;14:45:00;6353;32.3;47
05.09.2021;14:55:00;6262;33.3;44
05.09.2021;15:05:00;6207;34.3;48
05.09.2021;15:15:00;6094;35.4;44
05.09.2021;15:25:00;5969;36.3;48
05.09.2021;15:35:00;5859;37.3;44
05.09.2021;15:45:00;5750;38.3;48
05.09.2021;15:55:00;5553;39.2;44
05.09.2021;16:05:00;5272;40.1;47
05.09.2021;16:15:00;4966;40.9;45
05.09.2021;16:25:00;4588;41.7;45
05.09.2021;16:35:00;4252;42.4;47
05.09.2021;16:45:00;3963;43.1;48
05.09.2021;16:55:00;3792;43.7;48
05.09.2021;17:05:00;3593;44.3;48
05.09.2021;17:15:00;3387;44.9;48
05.09.2021;17:25:00;3161;45.4;48
05.09.2021;17:35:00;2917;45.9;47
05.09.2021;17:45:00;2561;46.3;46
05.09.2021;17:55:00;2096;46.7;45
05.09.2021;18:05:00;1598;47.0;44
05.09.2021;18:15:00;1637;47.3;43
05.09.2021;18:25:00;600;47.4;42
05.09.2021;18:35:00;621;47.5;41
05.09.2021;18:45:00;575;47.6;40
05.09.2021;18:55:00;603;47.7;40
05.09.2021;19:05:00;446;47.8;40
05.09.2021;19:15:00;346;47.8;39
05.09.2021;19:25:00;297;47.9;39
05.09.2021;19:35:00;263;47.9;39
05.09.2021;19:45:00;181;48.0;39
05.09.2021;19:55:00;121;48.0;38
05.09.2021;20:05:00;96;48.0;38
06.09.2021;07:05:00;169;0;29
06.09.2021;07:15:00;240;0;30
06.09.2021;07:25:00;286;0.1;31
06.09.2021;07:35:00;323;0.1;31
06.09.2021;07:45:00;354;0.2;32
06.09.2021;07:55:00;368;0.2;32
06.09.2021;08:05:00;411;0.3;32
06.09.2021;08:15:00;715;0.4;33
06.09.2021;08:25:00;1122;0.6;33
06.09.2021;08:35:00;1401;0.8;33
06.09.2021;08:45:00;1649;1.1;33
06.09.2021;08:55:00;1886;1.4;34
06.09.2021;09:05:00;2168;1.7;34
06.09.2021;09:15:00;2453;2.1;35
06.09.2021;09:25:00;2790;2.5;36
06.09.2021;09:35:00;3136;3.0;37
06.09.2021;09:45:00;3484;3.6;38
06.09.2021;09:55:00;3768;4.2;40
06.09.2021;10:05:00;4031;4.9;41
06.09.2021;10:15:00;4266;5.6;42
06.09.2021;10:25:00;4489;6.3;43
06.09.2021;10:35:00;4717;7.1;44
06.09.2021;10:45:00;4915;7.9;46
06.09.2021;10:55:00;5116;8.7;47
06.09.2021;11:05:00;5311;9.6;48
06.09.2021;11:15:00;5475;10.5;44
06.09.2021;11:25:00;5640;11.4;46
06.09.2021;11:35:00;5790;12.3;48
06.09.2021;11:45:00;5933;13.3;44
06.09.2021;11:55:00;6032;14.3;48
06.09.2021;12:05:00;6142;15.3;44
06.09.2021;12:15:00;6238;16.3;48
06.09.2021;12:25:00;6332;17.4;44
06.09.2021;12:35:00;6403;18.4;47
06.09.2021;12:45:00;6455;19.5;46
06.09.2021;12:55:00;6502;20.6;44
06.09.2021;13:05:00;6530;21.6;47
06.09.2021;13:15:00;6556;22.7;44
06.09.2021;13:25:00;6627;23.8;46
06.09.2021;13:35:00;6570;24.9;46
06.09.2021;13:45:00;6521;26.0;44
06.09.2021;13:55:00;6552;27.1;47
06.09.2021;14:05:00;6469;28.1;45
06.09.2021;14:15:00;6491;29.2;45
06.09.2021;14:25:00;6434;30.3;47
06.09.2021;14:35:00;6339;31.3;44
06.09.2021;14:45:00;6281;32.4;48
06.09.2021;14:55:00;6189;33.4;45
06.09.2021;15:05:00;6164;34.4;46
06.09.2021;15:15:00;6029;35.4;46
06.09.2021;15:25:00;5893;36.4;45
06.09.2021;15:35:00;5753;37.3;46
06.09.2021;15:45:00;5717;38.3;46
06.09.2021;15:55:00;5511;39.2;45
06.09.2021;16:05:00;5195;40.1;48
06.09.2021;16:15:00;4904;40.9;44
06.09.2021;16:25:00;4523;41.7;46
06.09.2021;16:35:00;4190;42.4;48
06.09.2021;16:45:00;3881;43.0;48
06.09.2021;16:55:00;3700;43.6;48
06.09.2021;17:05:00;3493;44.2;48
06.09.2021;17:15:00;3300;44.8;48
06.09.2021;17:25:00;3093;45.3;48
06.09.2021;17:35:00;2839;45.8;47
06.09.2021;17:45:00;2407;46.2;46
06.09.2021;17:55:00;1261;46.5;44
06.09.2021;18:05:00;1780;46.8;44
06.09.2021;18:15:00;1547;47.0;43
06.09.2021;18:25:00;1270;47.2;42
06.09.2021;18:35:00;1062;47.4;41
06.09.2021;18:45:00;684;47.6;40
06.09.2021;18:55:00;444;47.6;40
06.09.2021;19:05:00;334;47.7;40
06.09.2021;19:15:00;230;47.7;40
06.09.2021;19:25:00;201;47.8;39
06.09.2021;19:35:00;159;47.8;39
06.09.2021;19:45:00;127;47.8;39
06.09.2021;19:55:00;102;47.8;38
06.09.2021;20:05:00;92;47.9;38
07.09.2021;07:10:00;145;0;30
07.09.2021;07:20:00;196;0;31
07.09.2021;07:30:00;257;0;31
07.09.2021;07:40:00;317;0.1;32
07.09.2021;07:50:00;388;0.1;32
07.09.2021;08:00:00;471;0.2;32
07.09.2021;08:10:00;592;0.3;33
07.09.2021;08:20:00;1145;0.5;33
07.09.2021;08:30:00;1563;0.7;33
07.09.2021;08:40:00;1553;1.0;33
07.09.2021;08:50:00;1808;1.3;34
07.09.2021;09:00:00;1830;1.6;34
07.09.2021;09:10:00;2340;1.9;35
07.09.2021;09:20:00;2426;2.3;36
07.09.2021;09:30:00;2718;2.8;36
07.09.2021;09:40:00;3454;3.3;37
07.09.2021;09:50:00;1826;3.6;37
07.09.2021;10:00:00;2233;4.0;38
07.09.2021;10:10:00;2806;4.4;38
07.09.2021;10:20:00;2210;4.8;39
07.09.2021;10:30:00;2278;5.2;38
07.09.2021;10:40:00;3761;5.8;40
07.09.2021;10:50:00;5347;6.6;42
07.09.2021;11:00:00;2619;7.2;42
07.09.2021;11:10:00;4734;7.8;43
07.09.2021;11:20:00;5246;8.6;45
07.09.2021;11:30:00;3774;9.3;45
07.09.2021;11:40:00;4756;10.0;45
07.09.2021;11:50:00;6274;11.0;48
07.09.2021;12:00:00;6267;12.0;44
07.09.2021;12:10:00;6186;13.0;48
07.09.2021;12:20:00;6024;14.0;44
07.09.2021;12:30:00;6313;15.0;48
07.09.2021;12:40:00;6388;16.1;45
07.09.2021;12:50:00;6542;17.2;46
07.09.2021;13:00:00;6280;18.2;46
07.09.2021;13:10:00;6311;19.2;44
07.09.2021;13:20:00;6383;20.3;47
07.09.2021;13:30:00;6310;21.3;44
07.09.2021;13:40:00;6400;22.4;48
07.09.2021;13:50:00;5514;23.3;44
07.09.2021;14:00:00;5952;24.2;47
07.09.2021;14:10:00;6283;25.2;44
07.09.2021;14:20:00;6107;26.2;48
07.09.2021;14:30:00;5950;27.2;44
07.09.2021;14:40:00;5792;28.2;48
07.09.2021;14:50:00;5937;29.1;44
07.09.2021;15:00:00;5603;30.1;48
07.09.2021;15:10:00;5401;31.0;44
07.09.2021;15:20:00;5430;31.9;47
07.09.2021;15:30:00;5297;32.7;45
07.09.2021;15:40:00;5284;33.7;46
07.09.2021;15:50:00;5087;34.5;48
07.09.2021;16:00:00;4965;35.3;44
07.09.2021;16:10:00;4512;36.1;46
07.09.2021;16:20:00;4279;36.8;48
07.09.2021;16:30:00;3396;37.4;47
07.09.2021;16:40:00;3545;38.0;48
07.09.2021;16:50:00;3026;38.5;47
07.09.2021;17:00:00;3014;39.0;47
07.09.2021;17:10:00;2879;39.5;46
07.09.2021;17:20:00;2568;39.9;46
07.09.2021;17:30:00;2322;40.3;45
07.09.2021;17:40:00;1839;40.6;44
07.09.2021;17:50:00;1594;40.9;43
07.09.2021;18:00:00;1299;41.2;42
07.09.2021;18:10:00;936;41.3;41
07.09.2021;18:20:00;713;41.5;40
07.09.2021;18:30:00;694;41.6;40
07.09.2021;18:40:00;525;41.7;40
07.09.2021;18:50:00;437;41.7;39
07.09.2021;19:00:00;387;41.8;39
07.09.2021;19:10:00;338;41.9;39
07.09.2021;19:20:00;275;41.9;39
07.09.2021;19:30:00;220;42.0;38
07.09.2021;19:40:00;155;42.0;38
07.09.2021;19:50:00;113;42.0;38
07.09.2021;20:00:00;94;42.0;38
08.09.2021;07:05:00;147;0;29
08.09.2021;07:15:00;203;0;30
08.09.2021;07:25:00;247;0;31
08.09.2021;07:35:00;294;0.1;32
08.09.2021;07:45:00;361;0.1;32
08.09.2021;07:55:00;423;0.2;32
08.09.2021;08:05:00;509;0.3;33
08.09.2021;08:15:00;602;0.4;33
08.09.2021;08:25:00;1130;0.5;33
08.09.2021;08:35:00;1367;0.8;33
08.09.2021;08:45:00;1623;1.0;33
08.09.2021;08:55:00;1710;1.3;34
08.09.2021;09:05:00;2101;1.6;34
08.09.2021;09:15:00;2189;2.0;35
08.09.2021;09:25:00;2804;2.4;36
08.09.2021;09:35:00;2994;2.9;37
08.09.2021;09:45:00;3391;3.4;38
08.09.2021;09:55:00;3703;4.0;39
08.09.2021;10:05:00;3876;4.7;41
08.09.2021;10:15:00;3898;5.3;42
08.09.2021;10:25:00;4399;6.0;43
08.09.2021;10:35:00;4553;6.8;44
08.09.2021;10:45:00;4699;7.6;45
08.09.2021;10:55:00;4993;8.4;46
08.09.2021;11:05:00;5263;9.2;47
08.09.2021;11:15:00;5341;10.1;48
08.09.2021;11:25:00;5470;11.0;44
08.09.2021;11:35:00;5673;11.9;47
08.09.2021;11:45:00;5736;12.9;46
08.09.2021;11:55:00;5905;13.8;45
08.09.2021;12:05:00;5946;14.8;48
08.09.2021;12:15:00;5971;15.8;44
08.09.2021;12:25:00;6141;16.8;48
08.09.2021;12:35:00;6135;17.8;45
08.09.2021;12:45:00;6111;18.8;47
08.09.2021;12:55:00;6384;19.8;45
08.09.2021;13:05:00;6296;20.9;45
08.09.2021;13:15:00;6309;21.9;47
08.09.2021;13:25:00;6471;23.0;44
08.09.2021;13:35:00;6409;24.1;48
08.09.2021;13:45:00;6425;25.1;45
08.09.2021;13:55:00;6350;26.2;46
08.09.2021;14:05:00;6397;27.2;46
08.09.2021;14:15:00;6352;28.3;44
08.09.2021;14:25:00;6279;29.3;48
08.09.2021;14:35:00;6191;30.3;44
08.09.2021;14:45:00;6159;31.4;47
08.09.2021;14:55:00;6115;32.4;45
08.09.2021;15:05:00;6010;33.4;45
08.09.2021;15:15:00;5881;34.3;46
08.09.2021;15:25:00;5747;35.3;45
08.09.2021;15:35:00;5642;36.2;46
08.09.2021;15:45:00;5489;37.1;47
08.09.2021;15:55:00;5201;38.0;44
08.09.2021;16:05:00;4930;38.8;47
08.09.2021;16:15:00;4630;39.6;47
08.09.2021;16:25:00;4201;40.3;44
08.09.2021;16:35:00;3949;41.0;46
08.09.2021;16:45:00;3668;41.6;47
08.09.2021;16:55:00;3485;42.2;47
08.09.2021;17:05:00;3323;42.7;47
08.09.2021;17:15:00;3107;43.3;47
08.09.2021;17:25:00;2825;43.7;47
08.09.2021;17:35:00;2388;44.2;46
08.09.2021;17:45:00;1935;44.5;45
08.09.2021;17:55:00;2024;44.8;44
08.09.2021;18:05:00;1591;45.1;43
08.09.2021;18:15:00;1352;45.3;42
08.09.2021;18:25:00;1132;45.5;42
08.09.2021;18:35:00;811;45.7;41
08.09.2021;18:45:00;519;45.8;40
08.09.2021;18:55:00;404;45.9;40
08.09.2021;19:05:00;305;45.9;40
08.09.2021;19:15:00;247;46.0;39
08.09.2021;19:25:00;254;46.0;39
08.09.2021;19:35:00;183;46.0;39
08.09.2021;19:45:00;130;46.1;39
08.09.2021;19:55:00;101;46.1;38
08.09.2021;20:05:00;91;46.1;38
09.09.2021;07:15:00;149;0;30
09.09.2021;07:25:00;207;0;31
09.09.2021;07:35:00;263;0;31
09.09.2021;07:45:00;331;0.1;32
09.09.2021;07:55:00;361;0.2;32
09.09.2021;08:05:00;439;0.2;33
09.09.2021;08:15:00;639;0.3;33
09.09.2021;08:25:00;892;0.5;33
09.09.2021;08:35:00;1240;0.6;33
09.09.2021;08:45:00;1389;0.9;34
09.09.2021;08:55:00;1696;1.1;34
09.09.2021;09:05:00;1034;1.4;34
09.09.2021;09:15:00;2385;1.7;34
09.09.2021;09:25:00;1640;2.0;35
09.09.2021;09:35:00;1611;2.2;35
09.09.2021;09:45:00;2974;2.6;35
09.09.2021;09:55:00;3498;3.2;38
09.09.2021;10:05:00;3855;3.8;39
09.09.2021;10:15:00;2312;4.3;40
09.09.2021;10:25:00;2296;4.7;40
09.09.2021;10:35:00;2276;5.1;39
09.09.2021;10:45:00;2628;5.5;39
09.09.2021;10:55:00;2409;5.9;40
09.09.2021;11:05:00;2156;6.3;39
09.09.2021;11:15:00;1414;6.5;39
09.09.2021;11:25:00;1310;6.7;38
09.09.2021;11:35:00;2564;7.1;38
09.09.2021;11:45:00;4887;7.8;40
09.09.2021;11:55:00;6421;8.9;45
09.09.2021;12:05:00;5936;9.8;47
09.09.2021;12:15:00;6137;10.8;44
09.09.2021;12:25:00;6309;11.9;47
09.09.2021;12:35:00;6387;12.9;44
09.09.2021;12:45:00;6466;14.0;47
09.09.2021;12:55:00;4586;14.9;44
09.09.2021;13:05:00;2412;15.5;44
09.09.2021;13:15:00;5113;16.0;44
09.09.2021;13:25:00;6848;17.2;45
09.09.2021;13:35:00;7059;18.0;45
09.09.2021;13:45:00;7138;19.2;45
09.09.2021;13:55:00;3055;19.8;43
09.09.2021;14:05:00;2684;20.3;43
09.09.2021;14:15:00;3878;20.9;44
09.09.2021;14:25:00;3470;21.6;46
09.09.2021;14:35:00;5688;22.3;46
09.09.2021;14:45:00;2499;22.7;46
09.09.2021;14:55:00;2892;23.2;45
09.09.2021;15:05:00;6095;24.0;47
09.09.2021;15:15:00;7556;24.9;47
09.09.2021;15:25:00;6851;26.0;45
09.09.2021;15:35:00;6504;27.1;46
09.09.2021;15:45:00;4989;27.8;44
09.09.2021;15:55:00;4582;28.5;45
09.09.2021;16:05:00;5837;29.5;45
09.09.2021;16:15:00;3245;30.1;43
09.09.2021;16:25:00;4679;30.9;46
09.09.2021;16:35:00;4238;31.6;47
09.09.2021;16:45:00;2208;32.2;47
09.09.2021;16:55:00;2003;32.6;46
09.09.2021;17:05:00;1317;32.8;44
09.09.2021;17:15:00;1157;33.0;43
09.09.2021;17:25:00;2222;33.3;42
09.09.2021;17:35:00;2021;33.7;43
09.09.2021;17:45:00;1484;34.0;42
09.09.2021;17:55:00;1165;34.2;41
09.09.2021;18:05:00;1553;34.4;41
09.09.2021;18:15:00;1259;34.7;40
09.09.2021;18:25:00;1037;34.8;40
09.09.2021;18:35:00;834;35.0;40
09.09.2021;18:45:00;608;35.1;39
09.09.2021;18:55:00;509;35.2;39
09.09.2021;19:05:00;406;35.3;39
09.09.2021;19:15:00;299;35.3;39
09.09.2021;19:25:00;202;35.4;38
09.09.2021;19:35:00;143;35.4;38
09.09.2021;19:45:00;108;35.4;38
09.09.2021;19:55:00;94;35.4;38
10.09.2021;07:05:00;157;0;29
10.09.2021;07:15:00;218;0;31
10.09.2021;07:25:00;326;0.1;31
10.09.2021;07:35:00;357;0.1;32
10.09.2021;07:45:00;420;0.2;32
10.09.2021;07:55:00;543;0.3;32
10.09.2021;08:05:00;692;0.4;33
10.09.2021;08:15:00;844;0.5;33
10.09.2021;08:25:00;1098;0.7;33
10.09.2021;08:35:00;1270;0.9;34
10.09.2021;08:45:00;1241;1.1;34
10.09.2021;08:55:00;1608;1.3;34
10.09.2021;09:05:00;2075;1.6;34
10.09.2021;09:15:00;2642;2.0;35
10.09.2021;09:25:00;2560;2.5;37
10.09.2021;09:35:00;3268;3.0;37
10.09.2021;09:45:00;2513;3.4;38
10.09.2021;09:55:00;2772;3.8;38
10.09.2021;10:05:00;2385;4.3;39
10.09.2021;10:15:00;1698;4.6;38
10.09.2021;10:25:00;1823;4.9;38
10.09.2021;10:35:00;2185;5.2;38
10.09.2021;10:45:00;2208;5.6;39
10.09.2021;10:55:00;2091;6.0;39
10.09.2021;11:05:00;1796;6.3;38
10.09.2021;11:15:00;1865;6.6;38
10.09.2021;11:25:00;2226;6.9;39
10.09.2021;11:35:00;2274;7.3;39
10.09.2021;11:45:00;2394;7.7;39
10.09.2021;11:55:00;2423;8.1;39
10.09.2021;12:05:00;2583;8.5;40
10.09.2021;12:15:00;2988;9.0;40
10.09.2021;12:25:00;3906;9.6;41
10.09.2021;12:35:00;6629;10.6;45
10.09.2021;12:45:00;5746;11.6;48
10.09.2021;12:55:00;4276;12.5;43
10.09.2021;13:05:00;3927;13.1;44
10.09.2021;13:15:00;3727;13.8;45
10.09.2021;13:25:00;3011;14.3;45
10.09.2021;13:35:00;3309;14.9;45
10.09.2021;13:45:00;3335;15.5;45
10.09.2021;13:55:00;2570;15.9;44
10.09.2021;14:05:00;3269;16.4;44
10.09.2021;14:15:00;2955;16.9;44
10.09.2021;14:25:00;4243;17.5;45
10.09.2021;14:35:00;2529;18.0;44
10.09.2021;14:45:00;2608;18.4;44
10.09.2021;14:55:00;2950;18.9;44
10.09.2021;15:05:00;3821;19.5;44
10.09.2021;15:15:00;3655;20.1;45
10.09.2021;15:25:00;5950;20.9;47
10.09.2021;15:35:00;3121;21.5;46
10.09.2021;15:45:00;2598;21.9;45
10.09.2021;15:55:00;1944;22.3;44
10.09.2021;16:05:00;1729;22.5;43
10.09.2021;16:15:00;1625;22.8;42
10.09.2021;16:25:00;1661;23.1;42
10.09.2021;16:35:00;1796;23.4;41
10.09.2021;16:45:00;1188;23.6;40
10.09.2021;16:55:00;968;23.8;40
10.09.2021;17:05:00;812;23.9;39
10.09.2021;17:15:00;736;24.0;39
10.09.2021;17:25:00;579;24.1;39
10.09.2021;17:35:00;719;24.3;39
10.09.2021;17:45:00;799;24.4;38
10.09.2021;17:55:00;675;24.5;38
10.09.2021;18:05:00;583;24.6;38
10.09.2021;18:15:00;370;24.7;38
10.09.2021;18:25:00;304;24.7;38
10.09.2021;18:35:00;333;24.8;38
10.09.2021;18:45:00;358;24.8;37
10.09.2021;18:55:00;317;24.9;37
10.09.2021;19:05:00;234;24.9;37
10.09.2021;19:15:00;167;25.0;37
10.09.2021;19:25:00;120;25.0;37
10.09.2021;19:35:00;104;25.0;37
11.09.2021;07:20:00;147;0;30
11.09.2021;07:30:00;235;0;31
11.09.2021;07:40:00;295;0;31
11.09.2021;07:50:00;307;0.1;32
11.09.2021;08:00:00;335;0.2;32
11.09.2021;08:10:00;379;0.2;33
11.09.2021;08:20:00;372;0.3;33
11.09.2021;08:30:00;391;0.3;33
11.09.2021;08:40:00;574;0.4;33
11.09.2021;08:50:00;1704;0.6;34
11.09.2021;09:00:00;2009;0.9;34
11.09.2021;09:10:00;2190;1.3;34
11.09.2021;09:20:00;2455;1.7;35
11.09.2021;09:30:00;2773;2.1;36
11.09.2021;09:40:00;3095;2.6;37
11.09.2021;09:50:00;3415;3.2;38
11.09.2021;10:00:00;3838;3.7;39
11.09.2021;10:10:00;4234;4.4;41
11.09.2021;10:20:00;4514;5.0;41
11.09.2021;10:30:00;4347;5.7;43
11.09.2021;10:40:00;5328;6.5;44
11.09.2021;10:50:00;5099;7.3;46
11.09.2021;11:00:00;5166;8.2;47
11.09.2021;11:10:00;5413;9.1;48
11.09.2021;11:20:00;5479;10.0;44
11.09.2021;11:30:00;4512;10.7;45
11.09.2021;11:40:00;5827;11.7;48
11.09.2021;11:50:00;5907;12.6;44
11.09.2021;12:00:00;6959;13.7;47
11.09.2021;12:10:00;5338;14.4;43
11.09.2021;12:20:00;4326;15.1;46
11.09.2021;12:30:00;7581;16.3;45
11.09.2021;12:40:00;5339;17.4;47
11.09.2021;12:50:00;2608;18.1;44
11.09.2021;13:00:00;2161;18.4;42
11.09.2021;13:10:00;5518;19.3;46
11.09.2021;13:20:00;7115;20.5;44
11.09.2021;13:30:00;5217;21.5;48
11.09.2021;13:40:00;4929;22.2;47
11.09.2021;13:50:00;6750;23.3;44
11.09.2021;14:00:00;6638;24.4;47
11.09.2021;14:10:00;6546;25.5;46
11.09.2021;14:20:00;6457;26.6;44
11.09.2021;14:30:00;6374;27.6;47
11.09.2021;14:40:00;6462;28.7;44
11.09.2021;14:50:00;6307;29.7;47
11.09.2021;15:00:00;6192;30.8;45
11.09.2021;15:10:00;6311;31.8;46
11.09.2021;15:20:00;6323;32.8;46
11.09.2021;15:30:00;4852;33.4;46
11.09.2021;15:40:00;4862;34.3;44
11.09.2021;15:50:00;5862;35.2;47
11.09.2021;16:00:00;5057;36.1;45
11.09.2021;16:10:00;2767;36.7;44
11.09.2021;16:20:00;5218;37.3;45
11.09.2021;16:30:00;4156;38.1;48
11.09.2021;16:40:00;1151;38.3;45
11.09.2021;16:50:00;1360;38.5;43
11.09.2021;17:00:00;3903;39.0;44
11.09.2021;17:10:00;2840;39.6;45
11.09.2021;17:20:00;1013;39.9;44
11.09.2021;17:30:00;2020;40.1;43
11.09.2021;17:40:00;1103;40.4;42
11.09.2021;17:50:00;1600;40.6;42
11.09.2021;18:00:00;1371;40.9;41
11.09.2021;18:10:00;1084;41.1;41
11.09.2021;18:20:00;948;41.2;40
11.09.2021;18:30:00;741;41.4;40
11.09.2021;18:40:00;553;41.4;40
11.09.2021;18:50:00;430;41.5;39
11.09.2021;19:00:00;308;41.6;39
11.09.2021;19:10:00;225;41.6;39
11.09.2021;19:20:00;211;41.7;39
11.09.2021;19:30:00;167;41.7;38
11.09.2021;19:40:00;133;41.7;38
11.09.2021;19:50:00;80;41.7;38
12.09.2021;07:20:00;127;0;30
12.09.2021;07:30:00;166;0;31
12.09.2021;07:40:00;246;0;31
12.09.2021;07:50:00;313;0.1;32
12.09.2021;08:00:00;385;0.1;32
12.09.2021;08:10:00;597;0.2;33
12.09.2021;08:20:00;1245;0.4;33
12.09.2021;08:30:00;1175;0.6;33
12.09.2021;08:40:00;994;0.8;33
12.09.2021;08:50:00;810;0.9;34
12.09.2021;09:00:00;770;1.0;34
12.09.2021;09:10:00;674;1.2;34
12.09.2021;09:20:00;790;1.3;34
12.09.2021;09:30:00;924;1.4;35
12.09.2021;09:40:00;1090;1.6;35
12.09.2021;09:50:00;1314;1.8;35
12.09.2021;10:00:00;1435;2.0;35
12.09.2021;10:10:00;1836;2.3;35
12.09.2021;10:20:00;1858;2.6;35
12.09.2021;10:30:00;2088;3.0;36
12.09.2021;10:40:00;2360;3.4;37
12.09.2021;10:50:00;1849;3.7;37
12.09.2021;11:00:00;2145;4.0;37
12.09.2021;11:10:00;2178;4.4;38
12.09.2021;11:20:00;2347;4.7;38
12.09.2021;11:30:00;2913;5.2;39
12.09.2021;11:40:00;3776;5.7;39
12.09.2021;11:50:00;3434;6.4;41
12.09.2021;12:00:00;2828;6.9;41
12.09.2021;12:10:00;3290;7.4;42
12.09.2021;12:20:00;6176;8.2;44
12.09.2021;12:30:00;6454;9.3;48
12.09.2021;12:40:00;4457;10.3;43
12.09.2021;12:50:00;3872;10.9;44
12.09.2021;13:00:00;2691;11.5;44
12.09.2021;13:10:00;7522;12.3;46
12.09.2021;13:20:00;7302;13.4;45
12.09.2021;13:30:00;6793;14.6;47
12.09.2021;13:40:00;4023;15.4;43
12.09.2021;13:50:00;2987;16.0;44
12.09.2021;14:00:00;2692;16.4;44
12.09.2021;14:10:00;3075;16.9;44
12.09.2021;14:20:00;2894;17.4;44
12.09.2021;14:30:00;3586;18.0;44
12.09.2021;14:40:00;4056;18.6;45
12.09.2021;14:50:00;4211;19.2;46
12.09.2021;15:00:00;7079;20.0;47
12.09.2021;15:10:00;6444;21.1;44
12.09.2021;15:20:00;5866;22.1;48
12.09.2021;15:30:00;5434;23.0;44
12.09.2021;15:40:00;5736;23.9;47
12.09.2021;15:50:00;4125;24.7;45
12.09.2021;16:00:00;1986;25.1;42
12.09.2021;16:10:00;4423;25.6;43
12.09.2021;16:20:00;4623;26.4;45
12.09.2021;16:30:00;4185;27.1;47
12.09.2021;16:40:00;3386;27.7;47
12.09.2021;16:50:00;929;28.0;45
12.09.2021;17:00:00;3697;28.5;45
12.09.2021;17:10:00;3049;29.0;46
12.09.2021;17:20:00;2703;29.5;45
12.09.2021;17:30:00;2207;29.9;44
12.09.2021;17:40:00;2312;30.2;44
12.09.2021;17:50:00;2044;30.6;44
12.09.2021;18:00:00;1536;30.9;43
12.09.2021;18:10:00;1328;31.1;42
12.09.2021;18:20:00;924;31.3;41
12.09.2021;18:30:00;657;31.4;40
12.09.2021;18:40:00;498;31.5;40
12.09.2021;18:50:00;386;31.6;40
12.09.2021;19:00:00;268;31.6;39
12.09.2021;19:10:00;211;31.6;39
12.09.2021;19:20:00;183;31.7;39
12.09.2021;19:30:00;154;31.7;39
12.09.2021;19:40:00;119;31.7;38
12.09.2021;19:50:00;97;31.7;38
13.09.2021;07:20:00;140;0;30
13.09.2021;07:30:00;200;0;31
13.09.2021;07:40:00;326;0;31
13.09.2021;07:50:00;461;0.1;32
13.09.2021;08:00:00;549;0.2;32
13.09.2021;08:10:00;613;0.3;32
13.09.2021;08:20:00;800;0.4;33
13.09.2021;08:30:00;1074;0.6;33
13.09.2021;08:40:00;1382;0.8;33
13.09.2021;08:50:00;1672;1.1;34
13.09.2021;09:00:00;1902;1.4;34
13.09.2021;09:10:00;1976;1.7;34
13.09.2021;09:20:00;2437;2.1;35
13.09.2021;09:30:00;2764;2.5;36
13.09.2021;09:40:00;3084;3.0;37
13.09.2021;09:50:00;3406;3.6;38
13.09.2021;10:00:00;3714;4.2;40
13.09.2021;10:10:00;3969;4.8;41
13.09.2021;10:20:00;4222;5.5;42
13.09.2021;10:30:00;4460;6.2;43
13.09.2021;10:40:00;4665;7.0;44
13.09.2021;10:50:00;4834;7.8;46
13.09.2021;11:00:00;5027;8.6;47
13.09.2021;11:10:00;5190;9.4;48
13.09.2021;11:20:00;5359;10.3;45
13.09.2021;11:30:00;5508;11.2;45
13.09.2021;11:40:00;5657;12.1;48
13.09.2021;11:50:00;5759;13.1;44
13.09.2021;12:00:00;5890;14.1;47
13.09.2021;12:10:00;5937;15.0;45
13.09.2021;12:20:00;6045;16.0;46
13.09.2021;12:30:00;6124;17.0;45
13.09.2021;12:40:00;6206;18.1;46
13.09.2021;12:50:00;6205;19.1;44
13.09.2021;13:00:00;6272;20.1;47
13.09.2021;13:10:00;6276;21.1;44
13.09.2021;13:20:00;6301;22.2;47
13.09.2021;13:30:00;6306;23.2;45
13.09.2021;13:40:00;5988;24.2;45
