Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
13.09.2021;13:50:00;5873;25.2;46
13.09.2021;14:00:00;6323;26.3;44
13.09.2021;14:10:00;6156;27.3;47
13.09.2021;14:20:00;6269;28.3;44
13.09.2021;14:30:00;6108;29.3;47
13.09.2021;14:40:00;3530;30.0;43
13.09.2021;14:50:00;4822;30.8;46
13.09.2021;15:00:00;5459;31.7;45
13.09.2021;15:10:00;2950;32.4;44
13.09.2021;15:20:00;1968;32.9;45
13.09.2021;15:30:00;4372;33.4;45
13.09.2021;15:40:00;3631;34.1;47
13.09.2021;15:50:00;1438;34.7;43
13.09.2021;16:00:00;2970;35.2;43
13.09.2021;16:10:00;1138;35.5;42
13.09.2021;16:20:00;2071;35.8;42
13.09.2021;16:30:00;4108;36.4;44
13.09.2021;16:40:00;3537;37.0;45
13.09.2021;16:50:00;3259;37.6;46
13.09.2021;17:00:00;2851;38.1;45
13.09.2021;17:10:00;1959;38.4;44
13.09.2021;17:20:00;1924;38.7;43
13.09.2021;17:30:00;2180;39.1;43
13.09.2021;17:40:00;2156;39.4;43
13.09.2021;17:50:00;1726;39.7;42
13.09.2021;18:00:00;1465;40.0;42
13.09.2021;18:10:00;948;40.1;41
13.09.2021;18:20:00;844;40.3;40
13.09.2021;18:30:00;731;40.4;40
13.09.2021;18:40:00;475;40.5;40
13.09.2021;18:50:00;400;40.6;39
13.09.2021;19:00:00;335;40.6;39
13.09.2021;19:10:00;276;40.7;39
13.09.2021;19:20:00;199;40.7;38
13.09.2021;19:30:00;139;40.7;38
13.09.2021;19:40:00;107;40.8;38
13.09.2021;19:50:00;94;40.8;38
14.09.2021;07:10:00;145;0;29
14.09.2021;07:20:00;206;0;30
14.09.2021;07:30:00;267;0;31
14.09.2021;07:40:00;322;0.1;32
14.09.2021;07:50:00;368;0.1;32
14.09.2021;08:00:00;407;0.2;32
14.09.2021;08:10:00;455;0.3;33
14.09.2021;08:20:00;592;0.4;33
14.09.2021;08:30:00;1032;0.5;33
14.09.2021;08:40:00;1359;0.7;33
14.09.2021;08:50:00;1538;1.0;34
14.09.2021;09:00:00;1809;1.3;34
14.09.2021;09:10:00;2056;1.6;34
14.09.2021;09:20:00;2306;2.0;35
14.09.2021;09:30:00;2198;2.3;36
14.09.2021;09:40:00;3001;2.8;36
14.09.2021;09:50:00;2727;3.2;38
14.09.2021;10:00:00;2728;3.7;38
14.09.2021;10:10:00;3800;4.2;39
14.09.2021;10:20:00;4193;4.9;41
14.09.2021;10:30:00;4568;5.7;42
14.09.2021;10:40:00;4853;6.4;44
14.09.2021;10:50:00;5220;7.3;45
14.09.2021;11:00:00;4822;8.1;47
14.09.2021;11:10:00;3424;8.7;46
14.09.2021;11:20:00;3957;9.3;45
14.09.2021;11:30:00;5740;10.2;48
14.09.2021;11:40:00;5711;11.1;44
14.09.2021;11:50:00;5727;12.1;46
14.09.2021;12:00:00;5656;13.0;48
14.09.2021;12:10:00;5557;14.0;44
14.09.2021;12:20:00;5551;14.9;47
14.09.2021;12:30:00;4597;15.5;47
14.09.2021;12:40:00;4823;16.5;44
14.09.2021;12:50:00;5241;17.3;45
14.09.2021;13:00:00;5759;18.1;47
14.09.2021;13:10:00;4309;18.9;44
14.09.2021;13:20:00;6159;19.7;46
14.09.2021;13:30:00;4843;20.7;45
14.09.2021;13:40:00;5552;21.5;45
14.09.2021;13:50:00;6166;22.5;45
14.09.2021;14:00:00;3757;23.1;43
14.09.2021;14:10:00;5125;23.9;46
14.09.2021;14:20:00;6027;24.8;48
14.09.2021;14:30:00;6656;25.9;45
14.09.2021;14:40:00;6363;27.0;45
14.09.2021;14:50:00;5274;27.9;46
14.09.2021;15:00:00;5938;28.9;45
14.09.2021;15:10:00;3329;29.7;45
14.09.2021;15:20:00;5584;30.6;47
14.09.2021;15:30:00;2849;31.0;43
14.09.2021;15:40:00;3668;31.7;45
14.09.2021;15:50:00;1801;32.1;44
14.09.2021;16:00:00;2114;32.5;44
14.09.2021;16:10:00;1485;32.7;43
14.09.2021;16:20:00;2530;33.1;43
14.09.2021;16:30:00;1796;33.4;42
14.09.2021;16:40:00;1412;33.6;42
14.09.2021;16:50:00;1248;33.9;41
14.09.2021;17:00:00;739;34.0;40
14.09.2021;17:10:00;656;34.1;40
14.09.2021;17:20:00;536;34.2;40
14.09.2021;17:30:00;422;34.3;39
14.09.2021;17:40:00;683;34.4;39
14.09.2021;17:50:00;666;34.5;39
14.09.2021;18:00:00;750;34.6;39
14.09.2021;18:10:00;606;34.7;38
14.09.2021;18:20:00;475;34.8;38
14.09.2021;18:30:00;348;34.9;38
14.09.2021;18:40:00;282;34.9;38
14.09.2021;18:50:00;290;35.0;38
14.09.2021;19:00:00;282;35.0;38
14.09.2021;19:10:00;223;35.0;37
14.09.2021;19:20:00;151;35.1;37
14.09.2021;19:30:00;107;35.1;37
14.09.2021;19:40:00;92;35.1;37
14.09.2021;19:50:00;83;35.1;37
15.09.2021;07:15:00;134;0;28
15.09.2021;07:25:00;202;0;30
15.09.2021;07:35:00;241;0;31
15.09.2021;07:45:00;228;0.1;32
15.09.2021;07:55:00;217;0.1;32
15.09.2021;08:05:00;486;0.2;33
15.09.2021;08:15:00;634;0.3;33
15.09.2021;08:25:00;463;0.4;33
15.09.2021;08:35:00;473;0.4;33
15.09.2021;08:45:00;514;0.5;34
15.09.2021;08:55:00;519;0.6;34
15.09.2021;09:05:00;1050;0.8;34
15.09.2021;09:15:00;1198;1.0;34
15.09.2021;09:25:00;1271;1.2;34
15.09.2021;09:35:00;1318;1.4;35
15.09.2021;09:45:00;897;1.5;35
15.09.2021;09:55:00;1029;1.7;35
15.09.2021;10:05:00;1113;1.9;35
15.09.2021;10:15:00;1043;2.1;35
15.09.2021;10:25:00;858;2.2;35
15.09.2021;10:35:00;967;2.4;35
15.09.2021;10:45:00;1467;2.6;36
15.09.2021;10:55:00;1563;2.8;36
15.09.2021;11:05:00;1613;3.1;36
15.09.2021;11:15:00;1870;3.4;36
15.09.2021;11:25:00;2263;3.8;37
15.09.2021;11:35:00;2500;4.2;37
15.09.2021;11:45:00;2504;4.6;38
15.09.2021;11:55:00;2400;5.0;38
15.09.2021;12:05:00;1567;5.3;38
15.09.2021;12:15:00;1713;5.6;38
15.09.2021;12:25:00;1895;5.9;38
15.09.2021;12:35:00;2798;6.3;38
15.09.2021;12:45:00;5801;7.1;41
15.09.2021;12:55:00;3817;7.9;44
15.09.2021;13:05:00;4472;8.5;44
15.09.2021;13:15:00;2419;9.0;43
15.09.2021;13:25:00;2491;9.4;43
15.09.2021;13:35:00;3500;10.0;43
15.09.2021;13:45:00;5618;10.9;47
15.09.2021;13:55:00;1530;11.6;42
15.09.2021;14:05:00;1189;11.8;41
15.09.2021;14:15:00;1945;12.1;41
15.09.2021;14:25:00;1112;12.3;40
15.09.2021;14:35:00;1188;12.5;39
15.09.2021;14:45:00;1485;12.7;39
15.09.2021;14:55:00;1172;13.0;39
15.09.2021;15:05:00;804;13.1;39
15.09.2021;15:15:00;545;13.2;38
15.09.2021;15:25:00;526;13.3;38
15.09.2021;15:35:00;302;13.3;38
15.09.2021;15:45:00;594;13.4;38
15.09.2021;15:55:00;799;13.6;38
15.09.2021;16:05:00;1402;13.8;38
15.09.2021;16:15:00;1670;14.0;38
15.09.2021;16:25:00;1122;14.2;38
15.09.2021;16:35:00;1192;14.4;37
15.09.2021;16:45:00;1382;14.7;38
15.09.2021;16:55:00;707;14.9;37
15.09.2021;17:05:00;711;15.0;37
15.09.2021;17:15:00;1126;15.1;37
15.09.2021;17:25:00;1512;15.4;37
15.09.2021;17:35:00;1158;15.6;37
15.09.2021;17:45:00;621;15.7;37
15.09.2021;17:55:00;469;15.8;37
15.09.2021;18:05:00;602;15.9;37
15.09.2021;18:15:00;404;16.0;37
15.09.2021;18:25:00;213;16.0;37
15.09.2021;18:35:00;385;16.0;37
15.09.2021;18:45:00;323;16.1;37
15.09.2021;18:55:00;195;16.1;37
15.09.2021;19:05:00;215;16.2;37
15.09.2021;19:15:00;142;16.2;36
15.09.2021;19:25:00;102;16.2;36
15.09.2021;19:35:00;93;16.2;36
16.09.2021;07:25:00;147;0;29
16.09.2021;07:35:00;208;0;30
16.09.2021;07:45:00;238;0;31
16.09.2021;07:55:00;251;0.1;32
16.09.2021;08:05:00;367;0.1;32
16.09.2021;08:15:00;403;0.2;32
16.09.2021;08:25:00;325;0.3;33
16.09.2021;08:35:00;445;0.3;33
16.09.2021;08:45:00;558;0.4;33
16.09.2021;08:55:00;712;0.5;33
16.09.2021;09:05:00;428;0.6;34
16.09.2021;09:15:00;950;0.7;34
16.09.2021;09:25:00;1755;1.0;34
16.09.2021;09:35:00;1544;1.2;34
16.09.2021;09:45:00;1353;1.5;34
16.09.2021;09:55:00;1671;1.7;35
16.09.2021;10:05:00;1102;1.9;35
16.09.2021;10:15:00;820;2.1;35
16.09.2021;10:25:00;1168;2.2;35
16.09.2021;10:35:00;1753;2.5;35
16.09.2021;10:45:00;4404;3.1;37
16.09.2021;10:55:00;2186;3.5;37
16.09.2021;11:05:00;3930;4.1;39
16.09.2021;11:15:00;3114;4.7;40
16.09.2021;11:25:00;4221;5.4;42
16.09.2021;11:35:00;3637;6.0;42
16.09.2021;11:45:00;2028;6.4;41
16.09.2021;11:55:00;1987;6.7;40
16.09.2021;12:05:00;5390;7.4;42
16.09.2021;12:15:00;4672;8.2;45
16.09.2021;12:25:00;4731;8.9;45
16.09.2021;12:35:00;2472;9.5;44
16.09.2021;12:45:00;4046;10.1;45
16.09.2021;12:55:00;6624;11.2;45
16.09.2021;13:05:00;6788;12.3;47
16.09.2021;13:15:00;5759;13.2;47
16.09.2021;13:25:00;1101;13.4;41
16.09.2021;13:35:00;4578;13.9;42
16.09.2021;13:45:00;4267;14.8;46
16.09.2021;13:55:00;289;14.9;42
16.09.2021;14:05:00;838;15.0;41
16.09.2021;14:15:00;737;15.1;40
16.09.2021;14:25:00;922;15.3;40
16.09.2021;14:35:00;1126;15.5;39
16.09.2021;14:45:00;883;15.6;39
16.09.2021;14:55:00;960;15.8;39
16.09.2021;15:05:00;2149;16.1;39
16.09.2021;15:15:00;1712;16.4;39
16.09.2021;15:25:00;1902;16.7;39
16.09.2021;15:35:00;2094;17.0;39
16.09.2021;15:45:00;2900;17.4;39
16.09.2021;15:55:00;3950;18.0;41
16.09.2021;16:05:00;4215;18.8;44
16.09.2021;16:15:00;1952;19.2;43
16.09.2021;16:25:00;1202;19.4;41
16.09.2021;16:35:00;1568;19.7;40
16.09.2021;16:45:00;1592;19.9;40
16.09.2021;16:55:00;1528;20.2;40
16.09.2021;17:05:00;779;20.4;39
16.09.2021;17:15:00;677;20.5;38
16.09.2021;17:25:00;895;20.6;38
16.09.2021;17:35:00;824;20.8;38
16.09.2021;17:45:00;637;20.9;38
16.09.2021;17:55:00;528;21.0;38
16.09.2021;18:05:00;462;21.1;38
16.09.2021;18:15:00;327;21.1;37
16.09.2021;18:25:00;273;21.2;37
16.09.2021;18:35:00;116;21.2;37
16.09.2021;18:45:00;94;21.2;37
17.09.2021;07:25:00;131;0;29
17.09.2021;07:35:00;179;0;30
17.09.2021;07:45:00;254;0;31
17.09.2021;07:55:00;345;0.1;31
17.09.2021;08:05:00;442;0.1;32
17.09.2021;08:15:00;553;0.2;32
17.09.2021;08:25:00;615;0.3;32
17.09.2021;08:35:00;753;0.5;33
17.09.2021;08:45:00;908;0.6;33
17.09.2021;08:55:00;1040;0.8;33
17.09.2021;09:05:00;1297;1.0;33
17.09.2021;09:15:00;1504;1.2;34
17.09.2021;09:25:00;2217;1.5;34
17.09.2021;09:35:00;2041;1.9;35
17.09.2021;09:45:00;1842;2.2;35
17.09.2021;09:55:00;1927;2.6;36
17.09.2021;10:05:00;1358;2.8;35
17.09.2021;10:15:00;2281;3.2;36
17.09.2021;10:25:00;1333;3.4;36
17.09.2021;10:35:00;4553;4.1;38
17.09.2021;10:45:00;5069;5.0;41
17.09.2021;10:55:00;4754;5.8;43
17.09.2021;11:05:00;3229;6.4;43
17.09.2021;11:15:00;2777;7.0;44
17.09.2021;11:25:00;4538;7.7;44
17.09.2021;11:35:00;1203;8.0;43
17.09.2021;11:45:00;6337;9.0;46
17.09.2021;11:55:00;6412;10.1;46
17.09.2021;12:05:00;6751;11.2;46
17.09.2021;12:15:00;6910;12.3;44
17.09.2021;12:25:00;6649;13.4;47
17.09.2021;12:35:00;6703;14.5;44
17.09.2021;12:45:00;6777;15.6;47
17.09.2021;12:55:00;6824;16.8;45
17.09.2021;13:05:00;3699;17.7;44
17.09.2021;13:15:00;6865;18.8;47
17.09.2021;13:25:00;6980;19.9;45
17.09.2021;13:35:00;6446;21.0;45
17.09.2021;13:45:00;5178;22.0;46
17.09.2021;13:55:00;6810;23.0;46
17.09.2021;14:05:00;6553;24.1;46
17.09.2021;14:15:00;6510;25.2;44
17.09.2021;14:25:00;6358;26.2;48
17.09.2021;14:35:00;6464;27.3;44
17.09.2021;14:45:00;5850;28.3;48
17.09.2021;14:55:00;6458;29.4;45
17.09.2021;15:05:00;6292;30.4;46
17.09.2021;15:15:00;6258;31.5;46
17.09.2021;15:25:00;5951;32.4;44
17.09.2021;15:35:00;4097;33.2;46
17.09.2021;15:45:00;1837;33.5;44
17.09.2021;15:55:00;1767;33.8;43
17.09.2021;16:05:00;913;34.0;42
17.09.2021;16:15:00;2646;34.3;42
17.09.2021;16:25:00;4673;35.1;45
17.09.2021;16:35:00;4053;35.8;46
17.09.2021;16:45:00;3530;36.4;47
17.09.2021;16:55:00;3034;36.9;46
17.09.2021;17:05:00;2902;37.4;46
17.09.2021;17:15:00;2975;37.9;46
17.09.2021;17:25:00;2812;38.4;45
17.09.2021;17:35:00;2488;38.8;45
17.09.2021;17:45:00;2071;39.2;44
17.09.2021;17:55:00;1398;39.4;43
17.09.2021;18:05:00;972;39.6;42
17.09.2021;18:15:00;803;39.7;41
17.09.2021;18:25:00;619;39.8;40
17.09.2021;18:35:00;489;39.9;40
17.09.2021;18:45:00;327;40.0;39
17.09.2021;18:55:00;245;40.0;39
17.09.2021;19:05:00;214;40.1;39
17.09.2021;19:15:00;179;40.1;39
17.09.2021;19:25:00;142;40.1;38
17.09.2021;19:35:00;111;40.1;38
17.09.2021;19:45:00;96;40.2;38
18.09.2021;07:15:00;64;0;29
18.09.2021;07:25:00;164;0;30
18.09.2021;07:35:00;209;0;31
18.09.2021;07:45:00;291;0.1;32
18.09.2021;07:55:00;321;0.1;32
18.09.2021;08:05:00;497;0.2;32
18.09.2021;08:15:00;548;0.3;33
18.09.2021;08:25:00;673;0.4;33
18.09.2021;08:35:00;806;0.5;33
18.09.2021;08:45:00;1117;0.7;34
18.09.2021;08:55:00;1420;0.9;34
18.09.2021;09:05:00;1111;1.1;34
18.09.2021;09:15:00;1853;1.4;34
18.09.2021;09:25:00;2075;1.7;35
18.09.2021;09:35:00;2491;2.0;35
18.09.2021;09:45:00;3355;2.6;37
18.09.2021;09:55:00;3641;3.1;38
18.09.2021;10:05:00;3816;3.7;39
18.09.2021;10:15:00;4152;4.4;41
18.09.2021;10:25:00;4404;5.1;42
18.09.2021;10:35:00;4564;5.9;43
18.09.2021;10:45:00;4850;6.7;45
18.09.2021;10:55:00;5013;7.5;46
18.09.2021;11:05:00;5163;8.3;47
18.09.2021;11:15:00;5366;9.2;48
18.09.2021;11:25:00;5532;10.1;44
18.09.2021;11:35:00;5713;11.1;46
18.09.2021;11:45:00;5755;12.0;48
18.09.2021;11:55:00;5998;13.0;44
18.09.2021;12:05:00;6114;14.0;48
18.09.2021;12:15:00;6213;15.0;44
18.09.2021;12:25:00;6280;16.0;47
18.09.2021;12:35:00;6340;17.1;45
18.09.2021;12:45:00;6395;18.1;46
18.09.2021;12:55:00;6446;19.2;46
18.09.2021;13:05:00;6408;20.3;44
18.09.2021;13:15:00;6500;21.3;48
18.09.2021;13:25:00;6545;22.4;44
18.09.2021;13:35:00;6590;23.5;46
18.09.2021;13:45:00;6561;24.6;46
18.09.2021;13:55:00;6537;25.6;44
18.09.2021;14:05:00;6477;26.7;48
18.09.2021;14:15:00;6397;27.8;44
18.09.2021;14:25:00;6257;28.8;47
18.09.2021;14:35:00;6293;29.9;46
18.09.2021;14:45:00;6009;30.9;44
18.09.2021;14:55:00;6122;31.9;47
18.09.2021;15:05:00;6072;32.9;44
18.09.2021;15:15:00;5949;33.9;47
18.09.2021;15:25:00;5852;34.8;44
18.09.2021;15:35:00;4371;35.6;46
18.09.2021;15:45:00;5098;36.5;48
18.09.2021;15:55:00;5187;37.4;44
18.09.2021;16:05:00;4865;38.2;47
18.09.2021;16:15:00;4490;38.9;48
18.09.2021;16:25:00;3984;39.6;44
18.09.2021;16:35:00;3362;40.2;45
18.09.2021;16:45:00;2853;40.7;45
18.09.2021;16:55:00;2683;41.1;45
18.09.2021;17:05:00;2974;41.6;45
18.09.2021;17:15:00;2816;42.1;45
18.09.2021;17:25:00;2619;42.5;45
18.09.2021;17:35:00;2314;42.9;45
18.09.2021;17:45:00;1793;43.3;44
18.09.2021;17:55:00;1188;43.5;43
18.09.2021;18:05:00;921;43.6;42
18.09.2021;18:15:00;771;43.8;41
18.09.2021;18:25:00;587;43.9;40
18.09.2021;18:35:00;413;44.0;40
18.09.2021;18:45:00;295;44.0;40
18.09.2021;18:55:00;291;44.1;39
18.09.2021;19:05:00;249;44.1;39
18.09.2021;19:15:00;193;44.1;39
18.09.2021;19:25:00;130;44.2;39
18.09.2021;19:35:00;97;44.2;38
18.09.2021;19:45:00;91;44.2;38
19.09.2021;07:15:00;105;0;30
19.09.2021;07:25:00;182;0;31
19.09.2021;07:35:00;214;0;31
19.09.2021;07:45:00;244;0.1;32
19.09.2021;07:55:00;336;0.1;32
19.09.2021;08:05:00;690;0.2;33
19.09.2021;08:15:00;1055;0.4;33
19.09.2021;08:25:00;1342;0.6;33
19.09.2021;08:35:00;1768;0.9;34
19.09.2021;08:45:00;1649;1.1;34
19.09.2021;08:55:00;1188;1.4;34
19.09.2021;09:05:00;922;1.5;35
19.09.2021;09:15:00;1189;1.7;35
19.09.2021;09:25:00;1503;1.9;35
19.09.2021;09:35:00;1430;2.2;35
19.09.2021;09:45:00;1215;2.4;35
19.09.2021;09:55:00;1541;2.6;35
19.09.2021;10:05:00;2716;3.0;36
19.09.2021;10:15:00;1607;3.3;36
19.09.2021;10:25:00;781;3.4;36
19.09.2021;10:35:00;1331;3.6;36
19.09.2021;10:45:00;1508;3.9;36
19.09.2021;10:55:00;1337;4.1;36
19.09.2021;11:05:00;1132;4.3;36
19.09.2021;11:15:00;962;4.4;36
19.09.2021;11:25:00;587;4.6;36
19.09.2021;11:35:00;1226;4.8;36
19.09.2021;11:45:00;1218;4.9;36
19.09.2021;11:55:00;1469;5.2;36
19.09.2021;12:05:00;1053;5.4;36
19.09.2021;12:15:00;805;5.5;36
19.09.2021;12:25:00;981;5.7;36
19.09.2021;12:35:00;705;5.8;36
19.09.2021;12:45:00;837;5.9;36
19.09.2021;12:55:00;1993;6.2;36
19.09.2021;13:05:00;1244;6.4;36
19.09.2021;13:15:00;1442;6.6;37
19.09.2021;13:25:00;1158;6.9;37
19.09.2021;13:35:00;745;7.0;37
19.09.2021;13:45:00;693;7.1;37
19.09.2021;13:55:00;717;7.2;37
19.09.2021;14:05:00;1021;7.4;37
19.09.2021;14:15:00;735;7.5;37
19.09.2021;14:25:00;738;7.6;37
19.09.2021;14:35:00;1121;7.8;36
19.09.2021;14:45:00;1360;8.0;36
19.09.2021;14:55:00;1030;8.2;37
19.09.2021;15:05:00;928;8.4;37
19.09.2021;15:15:00;751;8.5;37
19.09.2021;15:25:00;662;8.6;37
19.09.2021;15:35:00;715;8.7;37
19.09.2021;15:45:00;563;8.8;36
19.09.2021;15:55:00;624;8.9;36
19.09.2021;16:05:00;633;9.1;36
19.09.2021;16:15:00;556;9.1;36
19.09.2021;16:25:00;548;9.2;36
19.09.2021;16:35:00;721;9.3;36
19.09.2021;16:45:00;720;9.5;36
19.09.2021;16:55:00;803;9.6;36
19.09.2021;17:05:00;728;9.7;36
19.09.2021;17:15:00;386;9.8;36
19.09.2021;17:25:00;401;9.9;36
19.09.2021;17:35:00;350;9.9;36
19.09.2021;17:45:00;323;10.0;36
19.09.2021;17:55:00;326;10.0;36
19.09.2021;18:05:00;247;10.1;36
19.09.2021;18:15:00;251;10.1;36
19.09.2021;18:25:00;184;10.1;36
19.09.2021;18:35:00;163;10.2;36
19.09.2021;18:45:00;177;10.2;36
19.09.2021;18:55:00;144;10.2;36
19.09.2021;19:05:00;118;10.2;36
19.09.2021;19:15:00;92;10.3;36
20.09.2021;07:55:00;109;0;30
20.09.2021;08:05:00;176;0;31
20.09.2021;08:15:00;200;0;31
20.09.2021;08:25:00;270;0.1;32
20.09.2021;08:35:00;352;0.1;32
20.09.2021;08:45:00;445;0.2;32
20.09.2021;08:55:00;459;0.3;33
20.09.2021;09:05:00;541;0.3;33
20.09.2021;09:15:00;552;0.4;33
20.09.2021;09:25:00;482;0.5;33
20.09.2021;09:35:00;451;0.6;33
20.09.2021;09:45:00;437;0.7;34
20.09.2021;09:55:00;394;0.7;34
20.09.2021;10:05:00;470;0.8;34
20.09.2021;10:15:00;717;0.9;34
20.09.2021;10:25:00;937;1.1;34
20.09.2021;10:35:00;840;1.2;34
20.09.2021;10:45:00;1110;1.4;34
20.09.2021;10:55:00;1342;1.6;35
20.09.2021;11:05:00;1309;1.8;35
20.09.2021;11:15:00;1664;2.1;35
20.09.2021;11:25:00;1962;2.4;35
20.09.2021;11:35:00;1825;2.7;35
20.09.2021;11:45:00;1533;2.9;36
20.09.2021;11:55:00;1523;3.2;36
20.09.2021;12:05:00;1554;3.4;36
20.09.2021;12:15:00;1487;3.7;36
20.09.2021;12:25:00;1768;4.0;36
20.09.2021;12:35:00;1982;4.3;37
20.09.2021;12:45:00;1931;4.6;37
20.09.2021;12:55:00;2369;5.0;37
20.09.2021;13:05:00;2835;5.4;38
20.09.2021;13:15:00;3311;6.0;39
20.09.2021;13:25:00;2259;6.4;39
20.09.2021;13:35:00;1261;6.6;38
20.09.2021;13:45:00;1189;6.8;38
20.09.2021;13:55:00;1128;7.0;37
20.09.2021;14:05:00;1087;7.2;37
20.09.2021;14:15:00;1596;7.4;37
20.09.2021;14:25:00;2115;7.8;37
20.09.2021;14:35:00;2086;8.1;38
20.09.2021;14:45:00;3727;8.7;39
20.09.2021;14:55:00;2968;9.2;40
20.09.2021;15:05:00;2502;9.6;40
20.09.2021;15:15:00;2434;10.0;40
20.09.2021;15:25:00;3445;10.5;41
20.09.2021;15:35:00;2815;11.0;41
20.09.2021;15:45:00;2692;11.5;41
20.09.2021;15:55:00;2153;11.9;41
20.09.2021;16:05:00;1546;12.2;40
20.09.2021;16:15:00;1287;12.4;39
20.09.2021;16:25:00;1413;12.6;39
20.09.2021;16:35:00;1380;12.8;38
20.09.2021;16:45:00;1216;13.0;38
20.09.2021;16:55:00;1053;13.2;38
20.09.2021;17:05:00;1038;13.4;38
20.09.2021;17:15:00;1134;13.6;38
20.09.2021;17:25:00;1123;13.8;37
20.09.2021;17:35:00;970;13.9;37
20.09.2021;17:45:00;790;14.1;37
20.09.2021;17:55:00;777;14.2;37
20.09.2021;18:05:00;726;14.3;37
20.09.2021;18:15:00;660;14.4;37
20.09.2021;18:25:00;603;14.5;37
20.09.2021;18:35:00;513;14.6;37
20.09.2021;18:45:00;429;14.7;37
20.09.2021;18:55:00;305;14.8;37
20.09.2021;19:05:00;216;14.8;36
20.09.2021;19:15:00;159;14.8;36
20.09.2021;19:25:00;110;14.8;36
21.09.2021;07:20:00;117;0;28
21.09.2021;07:30:00;178;0;30
21.09.2021;07:40:00;230;0;31
21.09.2021;07:50:00;268;0.1;31
21.09.2021;08:00:00;316;0.1;31
21.09.2021;08:10:00;374;0.2;32
21.09.2021;08:20:00;462;0.2;32
21.09.2021;08:30:00;906;0.4;32
21.09.2021;08:40:00;1458;0.6;33
21.09.2021;08:50:00;1256;0.8;33
21.09.2021;09:00:00;1218;1.0;33
21.09.2021;09:10:00;1535;1.2;33
21.09.2021;09:20:00;2405;1.6;34
21.09.2021;09:30:00;2666;2.0;35
21.09.2021;09:40:00;1691;2.3;35
21.09.2021;09:50:00;3651;2.8;36
21.09.2021;10:00:00;3276;3.3;37
21.09.2021;10:10:00;4198;4.1;40
21.09.2021;10:20:00;4388;4.8;41
21.09.2021;10:30:00;4513;5.5;42
21.09.2021;10:40:00;4609;6.3;44
21.09.2021;10:50:00;4898;7.1;45
21.09.2021;11:00:00;5190;7.9;46
21.09.2021;11:10:00;4706;8.7;47
21.09.2021;11:20:00;5171;9.5;47
21.09.2021;11:30:00;5166;10.5;44
21.09.2021;11:40:00;5501;11.4;45
21.09.2021;11:50:00;6229;12.4;48
21.09.2021;12:00:00;5542;13.4;44
21.09.2021;12:10:00;6383;14.4;48
21.09.2021;12:20:00;6441;15.4;45
21.09.2021;12:30:00;3816;16.2;47
21.09.2021;12:40:00;6697;17.3;44
21.09.2021;12:50:00;5827;18.2;46
21.09.2021;13:00:00;6901;19.3;45
21.09.2021;13:10:00;3909;20.0;44
21.09.2021;13:20:00;6063;20.8;47
21.09.2021;13:30:00;6815;21.9;44
21.09.2021;13:40:00;6583;23.0;47
21.09.2021;13:50:00;6750;24.1;44
21.09.2021;14:00:00;7118;25.3;47
21.09.2021;14:10:00;6801;26.4;46
21.09.2021;14:20:00;6632;27.5;44
21.09.2021;14:30:00;6954;28.6;47
21.09.2021;14:40:00;5339;29.3;44
21.09.2021;14:50:00;2976;29.7;44
21.09.2021;15:00:00;5171;30.6;46
21.09.2021;15:10:00;6442;31.6;44
21.09.2021;15:20:00;6145;32.7;47
21.09.2021;15:30:00;6005;33.6;44
21.09.2021;15:40:00;4396;34.2;44
21.09.2021;15:50:00;6052;34.9;46
21.09.2021;16:00:00;5040;35.8;48
21.09.2021;16:10:00;5088;36.6;44
21.09.2021;16:20:00;2500;37.1;45
21.09.2021;16:30:00;2688;37.6;45
21.09.2021;16:40:00;3135;38.0;44
21.09.2021;16:50:00;3273;38.5;45
21.09.2021;17:00:00;2071;38.9;44
21.09.2021;17:10:00;2726;39.4;44
21.09.2021;17:20:00;2574;39.8;44
21.09.2021;17:30:00;1021;40.0;42
21.09.2021;17:40:00;989;40.2;41
21.09.2021;17:50:00;760;40.3;40
21.09.2021;18:00:00;701;40.4;40
21.09.2021;18:10:00;788;40.6;39
21.09.2021;18:20:00;605;40.7;39
21.09.2021;18:30:00;457;40.7;39
21.09.2021;18:40:00;364;40.8;38
21.09.2021;18:50:00;294;40.9;38
21.09.2021;19:00:00;244;40.9;38
21.09.2021;19:10:00;172;40.9;38
21.09.2021;19:20:00;140;41.0;38
21.09.2021;19:30:00;98;41.0;37
21.09.2021;19:40:00;90;41.0;37
22.09.2021;07:25:00;150;0;28
22.09.2021;07:35:00;215;0;30
22.09.2021;07:45:00;268;0;31
22.09.2021;07:55:00;314;0.1;31
22.09.2021;08:05:00;351;0.1;32
22.09.2021;08:15:00;459;0.2;32
22.09.2021;08:25:00;654;0.3;32
22.09.2021;08:35:00;932;0.5;33
22.09.2021;08:45:00;1133;0.6;33
22.09.2021;08:55:00;1186;0.8;33
22.09.2021;09:05:00;1838;1.1;33
22.09.2021;09:15:00;1443;1.3;34
22.09.2021;09:25:00;1201;1.5;34
22.09.2021;09:35:00;1124;1.7;34
22.09.2021;09:45:00;914;1.9;34
22.09.2021;09:55:00;882;2.0;34
22.09.2021;10:05:00;1033;2.2;35
22.09.2021;10:15:00;1069;2.4;35
22.09.2021;10:25:00;1097;2.5;35
22.09.2021;10:35:00;1060;2.7;35
22.09.2021;10:45:00;1300;2.9;35
22.09.2021;10:55:00;1461;3.2;35
22.09.2021;11:05:00;1674;3.4;35
22.09.2021;11:15:00;2009;3.8;35
22.09.2021;11:25:00;4816;4.5;38
22.09.2021;11:35:00;2973;5.1;40
22.09.2021;11:45:00;3352;5.6;40
22.09.2021;11:55:00;3083;6.1;40
22.09.2021;12:05:00;2871;6.6;41
22.09.2021;12:15:00;2042;7.0;40
22.09.2021;12:25:00;2587;7.5;40
22.09.2021;12:35:00;3968;8.0;41
22.09.2021;12:45:00;4694;8.7;42
22.09.2021;12:55:00;5235;9.6;45
22.09.2021;13:05:00;6636;10.7;48
22.09.2021;13:15:00;5683;11.6;44
22.09.2021;13:25:00;6208;12.7;48
22.09.2021;13:35:00;5972;13.7;44
22.09.2021;13:45:00;5946;14.7;47
22.09.2021;13:55:00;5680;15.7;44
22.09.2021;14:05:00;4015;16.4;45
22.09.2021;14:15:00;5618;17.3;47
22.09.2021;14:25:00;5820;18.2;46
22.09.2021;14:35:00;5254;19.0;45
22.09.2021;14:45:00;5034;19.9;47
22.09.2021;14:55:00;3898;20.6;47
22.09.2021;15:05:00;3636;21.1;47
22.09.2021;15:15:00;3874;21.8;47
22.09.2021;15:25:00;2842;22.3;46
22.09.2021;15:35:00;2955;22.8;46
22.09.2021;15:45:00;3753;23.3;45
22.09.2021;15:55:00;2753;23.9;45
22.09.2021;16:05:00;2867;24.3;45
22.09.2021;16:15:00;3166;24.8;44
22.09.2021;16:25:00;2491;25.2;44
22.09.2021;16:35:00;2361;25.6;43
22.09.2021;16:45:00;2301;26.0;43
22.09.2021;16:55:00;2206;26.4;42
22.09.2021;17:05:00;1642;26.7;42
22.09.2021;17:15:00;1202;26.9;41
22.09.2021;17:25:00;1064;27.1;40
22.09.2021;17:35:00;1048;27.2;39
22.09.2021;17:45:00;1196;27.4;39
22.09.2021;17:55:00;1000;27.6;39
22.09.2021;18:05:00;859;27.7;38
22.09.2021;18:15:00;626;27.8;38
22.09.2021;18:25:00;527;27.9;38
22.09.2021;18:35:00;428;28.0;38
22.09.2021;18:45:00;322;28.1;38
22.09.2021;18:55:00;250;28.1;37
22.09.2021;19:05:00;193;28.1;37
22.09.2021;19:15:00;135;28.2;37
22.09.2021;19:25:00;95;28.2;37
23.09.2021;07:20:00;46;0;28
23.09.2021;07:30:00;158;0;30
23.09.2021;07:40:00;199;0;30
23.09.2021;07:50:00;251;0.1;31
23.09.2021;08:00:00;328;0.1;31
23.09.2021;08:10:00;649;0.2;32
23.09.2021;08:20:00;676;0.3;32
23.09.2021;08:30:00;625;0.4;32
23.09.2021;08:40:00;679;0.5;33
23.09.2021;08:50:00;850;0.7;33
23.09.2021;09:00:00;992;0.8;33
23.09.2021;09:10:00;1058;1.0;33
23.09.2021;09:20:00;1272;1.2;33
23.09.2021;09:30:00;1178;1.4;34
23.09.2021;09:40:00;994;1.5;34
23.09.2021;09:50:00;1021;1.7;34
23.09.2021;10:00:00;1069;1.9;34
23.09.2021;10:10:00;1330;2.1;34
23.09.2021;10:20:00;846;2.2;35
23.09.2021;10:30:00;1079;2.4;35
23.09.2021;10:40:00;1536;2.6;35
23.09.2021;10:50:00;1577;2.9;35
23.09.2021;11:00:00;1672;3.2;35
23.09.2021;11:10:00;1618;3.4;35
23.09.2021;11:20:00;1989;3.7;35
23.09.2021;11:30:00;1517;4.0;36
23.09.2021;11:40:00;1828;4.3;36
23.09.2021;11:50:00;2296;4.6;37
23.09.2021;12:00:00;2936;5.1;37
23.09.2021;12:10:00;3315;5.6;38
23.09.2021;12:20:00;5357;6.3;40
23.09.2021;12:30:00;5781;7.1;42
23.09.2021;12:40:00;7403;8.4;48
23.09.2021;12:50:00;6800;9.6;45
23.09.2021;13:00:00;6396;10.6;48
23.09.2021;13:10:00;6624;11.7;44
23.09.2021;13:20:00;6811;12.8;47
23.09.2021;13:30:00;6684;13.9;45
23.09.2021;13:40:00;6584;15.0;46
23.09.2021;13:50:00;6561;16.1;46
23.09.2021;14:00:00;6663;17.2;45
23.09.2021;14:10:00;6607;18.3;47
23.09.2021;14:20:00;6564;19.4;44
23.09.2021;14:30:00;6539;20.4;47
23.09.2021;14:40:00;6445;21.5;44
23.09.2021;14:50:00;6332;22.6;48
23.09.2021;15:00:00;6201;23.6;44
23.09.2021;15:10:00;6074;24.6;48
23.09.2021;15:20:00;5946;25.6;45
23.09.2021;15:30:00;5865;26.6;48
23.09.2021;15:40:00;5562;27.5;44
23.09.2021;15:50:00;5201;28.4;47
23.09.2021;16:00:00;4568;29.1;48
23.09.2021;16:10:00;3987;29.8;49
23.09.2021;16:20:00;3633;30.4;48
23.09.2021;16:30:00;3216;31.0;48
23.09.2021;16:40:00;3477;31.5;48
23.09.2021;16:50:00;3292;32.1;47
23.09.2021;17:00:00;3057;32.6;47
23.09.2021;17:10:00;2802;33.1;46
23.09.2021;17:20:00;2396;33.5;45
23.09.2021;17:30:00;1721;33.8;44
23.09.2021;17:40:00;1644;34.1;43
23.09.2021;17:50:00;1455;34.3;43
23.09.2021;18:00:00;1168;34.5;42
23.09.2021;18:10:00;678;34.7;41
23.09.2021;18:20:00;482;34.8;40
23.09.2021;18:30:00;381;34.8;40
23.09.2021;18:40:00;223;34.9;39
23.09.2021;18:50:00;215;34.9;39
23.09.2021;19:00:00;183;34.9;39
23.09.2021;19:10:00;150;35.0;38
23.09.2021;19:20:00;117;35.0;38
23.09.2021;19:30:00;98;35.0;38
23.09.2021;19:40:00;0;35.0;0
24.09.2021;07:25:00;134;0;28
24.09.2021;07:35:00;208;0;30
24.09.2021;07:45:00;332;0;31
24.09.2021;07:55:00;444;0.1;31
24.09.2021;08:05:00;588;0.2;31
24.09.2021;08:15:00;618;0.3;32
24.09.2021;08:25:00;861;0.4;32
24.09.2021;08:35:00;1229;0.6;32
24.09.2021;08:45:00;1428;0.8;33
24.09.2021;08:55:00;807;1.0;33
24.09.2021;09:05:00;1187;1.2;33
24.09.2021;09:15:00;1988;1.5;34
24.09.2021;09:25:00;2317;1.9;34
24.09.2021;09:35:00;2629;2.3;35
24.09.2021;09:45:00;3006;2.7;36
24.09.2021;09:55:00;3344;3.3;37
24.09.2021;10:05:00;3693;3.9;39
24.09.2021;10:15:00;3972;4.5;40
24.09.2021;10:25:00;4168;5.2;41
24.09.2021;10:35:00;4464;5.9;42
24.09.2021;10:45:00;4637;6.7;44
24.09.2021;10:55:00;4834;7.5;45
24.09.2021;11:05:00;4930;8.2;46
24.09.2021;11:15:00;5246;9.1;47
24.09.2021;11:25:00;5308;10.0;48
24.09.2021;11:35:00;5466;10.9;44
24.09.2021;11:45:00;5683;11.8;46
24.09.2021;11:55:00;5890;12.7;48
24.09.2021;12:05:00;6034;13.7;44
24.09.2021;12:15:00;6127;14.7;48
24.09.2021;12:25:00;6192;15.7;44
24.09.2021;12:35:00;6229;16.8;48
24.09.2021;12:45:00;6288;17.8;44
24.09.2021;12:55:00;6416;18.8;47
24.09.2021;13:05:00;6435;19.9;45
24.09.2021;13:15:00;6457;21.0;46
24.09.2021;13:25:00;6464;22.0;46
24.09.2021;13:35:00;6417;23.1;44
24.09.2021;13:45:00;6445;24.2;47
24.09.2021;13:55:00;6451;25.2;44
24.09.2021;14:05:00;6355;26.3;47
24.09.2021;14:15:00;6347;27.3;45
24.09.2021;14:25:00;6227;28.4;46
24.09.2021;14:35:00;6150;29.4;46
24.09.2021;14:45:00;6035;30.4;45
24.09.2021;14:55:00;6010;31.4;46
24.09.2021;15:05:00;5891;32.3;44
24.09.2021;15:15:00;5788;33.3;46
24.09.2021;15:25:00;5612;34.2;45
24.09.2021;15:35:00;5447;35.1;45
24.09.2021;15:45:00;5094;36.0;48
24.09.2021;15:55:00;4474;36.8;44
24.09.2021;16:05:00;3804;37.4;44
24.09.2021;16:15:00;3601;38.0;46
24.09.2021;16:25:00;3103;38.5;46
24.09.2021;16:35:00;3441;39.1;46
24.09.2021;16:45:00;3271;39.7;46
24.09.2021;16:55:00;3080;40.2;46
24.09.2021;17:05:00;2896;40.7;46
24.09.2021;17:15:00;2472;41.1;45
24.09.2021;17:25:00;1819;41.4;44
24.09.2021;17:35:00;1934;41.7;43
24.09.2021;17:45:00;1570;42.0;43
24.09.2021;17:55:00;1274;42.2;42
24.09.2021;18:05:00;748;42.4;41
24.09.2021;18:15:00;520;42.5;40
24.09.2021;18:25:00;410;42.5;40
24.09.2021;18:35:00;233;42.6;39
24.09.2021;18:45:00;200;42.6;39
24.09.2021;18:55:00;180;42.6;39
24.09.2021;19:05:00;151;42.7;38
24.09.2021;19:15:00;124;42.7;38
24.09.2021;19:25:00;99;42.7;38
24.09.2021;19:35:00;93;42.7;38
25.09.2021;07:25:00;119;0;29
25.09.2021;07:35:00;173;0;30
25.09.2021;07:45:00;218;0;31
25.09.2021;07:55:00;260;0.1;32
25.09.2021;08:05:00;294;0.1;32
25.09.2021;08:15:00;344;0.2;32
25.09.2021;08:25:00;471;0.2;33
25.09.2021;08:35:00;920;0.4;33
25.09.2021;08:45:00;1191;0.5;33
25.09.2021;08:55:00;1450;0.8;33
25.09.2021;09:05:00;1727;1.0;34
25.09.2021;09:15:00;1862;1.4;34
25.09.2021;09:25:00;2210;1.7;34
25.09.2021;09:35:00;2495;2.1;35
25.09.2021;09:45:00;2800;2.6;36
25.09.2021;09:55:00;3103;3.0;37
25.09.2021;10:05:00;3419;3.6;38
25.09.2021;10:15:00;3760;4.2;40
25.09.2021;10:25:00;3905;4.8;41
25.09.2021;10:35:00;4115;5.5;42
25.09.2021;10:45:00;4408;6.2;43
25.09.2021;10:55:00;4545;7.0;44
25.09.2021;11:05:00;4711;7.8;45
25.09.2021;11:15:00;4665;8.5;46
25.09.2021;11:25:00;5007;9.3;47
25.09.2021;11:35:00;5048;10.2;48
25.09.2021;11:45:00;5271;11.0;44
25.09.2021;11:55:00;5348;11.9;45
25.09.2021;12:05:00;5628;12.8;47
25.09.2021;12:15:00;5663;13.8;44
25.09.2021;12:25:00;5762;14.7;46
25.09.2021;12:35:00;5707;15.6;48
25.09.2021;12:45:00;6037;16.6;45
25.09.2021;12:55:00;4931;17.5;47
25.09.2021;13:05:00;3356;18.1;47
25.09.2021;13:15:00;5983;19.1;44
25.09.2021;13:25:00;5851;20.1;47
25.09.2021;13:35:00;5906;21.0;45
25.09.2021;13:45:00;3659;21.8;45
25.09.2021;13:55:00;4221;22.6;46
25.09.2021;14:05:00;5335;23.3;47
25.09.2021;14:15:00;5813;24.3;44
25.09.2021;14:25:00;5660;25.2;47
25.09.2021;14:35:00;4953;26.1;47
25.09.2021;14:45:00;2505;26.7;43
25.09.2021;14:55:00;4133;27.2;43
25.09.2021;15:05:00;3895;27.8;45
25.09.2021;15:15:00;3016;28.4;46
25.09.2021;15:25:00;2571;28.8;45
25.09.2021;15:35:00;5238;29.5;46
25.09.2021;15:45:00;4965;30.4;48
25.09.2021;15:55:00;4071;31.0;48
25.09.2021;16:05:00;2966;31.6;47
25.09.2021;16:15:00;3403;32.1;47
25.09.2021;16:25:00;3082;32.7;47
25.09.2021;16:35:00;1491;32.9;45
25.09.2021;16:45:00;1030;33.1;43
25.09.2021;16:55:00;1391;33.3;42
25.09.2021;17:05:00;1275;33.5;42
25.09.2021;17:15:00;1334;33.8;41
25.09.2021;17:25:00;1200;34.0;40
25.09.2021;17:35:00;743;34.1;40
25.09.2021;17:45:00;670;34.2;40
25.09.2021;17:55:00;809;34.4;39
25.09.2021;18:05:00;655;34.5;39
25.09.2021;18:15:00;429;34.6;39
25.09.2021;18:25:00;322;34.6;38
25.09.2021;18:35:00;220;34.6;38
25.09.2021;18:45:00;185;34.7;38
25.09.2021;18:55:00;213;34.7;38
25.09.2021;19:05:00;137;34.7;38
25.09.2021;19:15:00;97;34.8;38
26.09.2021;07:15:00;127;0;27
26.09.2021;07:25:00;169;0;29
26.09.2021;07:35:00;227;0;31
26.09.2021;07:45:00;280;0.1;31
26.09.2021;07:55:00;343;0.1;32
26.09.2021;08:05:00;459;0.2;32
26.09.2021;08:15:00;590;0.3;32
26.09.2021;08:25:00;770;0.4;33
26.09.2021;08:35:00;995;0.6;33
26.09.2021;08:45:00;1663;0.8;33
26.09.2021;08:55:00;1011;1.0;34
26.09.2021;09:05:00;434;1.1;34
26.09.2021;09:15:00;636;1.2;34
26.09.2021;09:25:00;779;1.3;34
26.09.2021;09:35:00;989;1.5;34
26.09.2021;09:45:00;1248;1.7;34
26.09.2021;09:55:00;1563;1.9;35
26.09.2021;10:05:00;2281;2.2;35
26.09.2021;10:15:00;3413;2.8;37
26.09.2021;10:25:00;3359;3.4;38
26.09.2021;10:35:00;1985;3.7;38
26.09.2021;10:45:00;1521;4.0;37
26.09.2021;10:55:00;1152;4.2;37
26.09.2021;11:05:00;884;4.4;36
26.09.2021;11:15:00;848;4.5;36
26.09.2021;11:25:00;1247;4.7;36
26.09.2021;11:35:00;1828;5.0;36
26.09.2021;11:45:00;2626;5.3;37
26.09.2021;11:55:00;2381;5.7;38
26.09.2021;12:05:00;2740;6.2;38
26.09.2021;12:15:00;1881;6.5;38
26.09.2021;12:25:00;2322;6.9;39
26.09.2021;12:35:00;2689;7.3;39
26.09.2021;12:45:00;2103;7.7;39
26.09.2021;12:55:00;2409;8.1;39
26.09.2021;13:05:00;1626;8.4;39
26.09.2021;13:15:00;1622;8.7;39
26.09.2021;13:25:00;1721;9.0;39
26.09.2021;13:35:00;1126;9.2;38
26.09.2021;13:45:00;1134;9.3;37
26.09.2021;13:55:00;1583;9.6;37
26.09.2021;14:05:00;1735;9.9;38
26.09.2021;14:15:00;1442;10.1;38
26.09.2021;14:25:00;1377;10.3;37
26.09.2021;14:35:00;1702;10.6;38
26.09.2021;14:45:00;1129;10.8;37
26.09.2021;14:55:00;1034;11.0;37
26.09.2021;15:05:00;1343;11.2;37
26.09.2021;15:15:00;1961;11.5;37
26.09.2021;15:25:00;2124;11.8;38
26.09.2021;15:35:00;2027;12.2;38
26.09.2021;15:45:00;2593;12.6;38
26.09.2021;15:55:00;4819;13.3;41
26.09.2021;16:05:00;3960;14.0;43
26.09.2021;16:15:00;2076;14.4;42
26.09.2021;16:25:00;2785;14.8;42
26.09.2021;16:35:00;2052;15.2;41
26.09.2021;16:45:00;813;15.4;40
26.09.2021;16:55:00;1135;15.6;39
26.09.2021;17:05:00;1311;15.8;39
26.09.2021;17:15:00;962;15.9;38
26.09.2021;17:25:00;794;16.1;38
26.09.2021;17:35:00;608;16.2;38
26.09.2021;17:45:00;466;16.3;38
26.09.2021;17:55:00;472;16.4;38
26.09.2021;18:05:00;406;16.4;37
26.09.2021;18:15:00;293;16.5;37
26.09.2021;18:25:00;222;16.5;37
26.09.2021;18:35:00;200;16.5;37
26.09.2021;18:45:00;187;16.6;37
26.09.2021;18:55:00;380;16.6;37
26.09.2021;19:05:00;244;16.7;37
26.09.2021;19:15:00;128;16.7;37
27.09.2021;07:30:00;152;0;28
27.09.2021;07:40:00;219;0;30
27.09.2021;07:50:00;314;0;31
27.09.2021;08:00:00;370;0.1;31
27.09.2021;08:10:00;279;0.2;31
27.09.2021;08:20:00;404;0.2;32
27.09.2021;08:30:00;585;0.3;32
27.09.2021;08:40:00;776;0.4;32
27.09.2021;08:50:00;951;0.6;33
27.09.2021;09:00:00;1595;0.8;33
27.09.2021;09:10:00;1759;1.1;33
27.09.2021;09:20:00;1947;1.4;34
27.09.2021;09:30:00;2331;1.8;34
27.09.2021;09:40:00;2586;2.2;35
27.09.2021;09:50:00;2899;2.7;36
27.09.2021;10:00:00;3234;3.2;37
27.09.2021;10:10:00;3560;3.8;39
27.09.2021;10:20:00;3830;4.4;40
27.09.2021;10:30:00;4089;5.0;41
27.09.2021;10:40:00;4404;5.7;42
27.09.2021;10:50:00;3998;6.4;43
27.09.2021;11:00:00;4761;7.2;44
27.09.2021;11:10:00;5114;8.0;46
27.09.2021;11:20:00;5372;8.9;47
27.09.2021;11:30:00;3323;9.5;46
27.09.2021;11:40:00;5277;10.4;48
27.09.2021;11:50:00;5070;11.3;44
27.09.2021;12:00:00;4331;12.0;44
27.09.2021;12:10:00;5552;13.0;47
27.09.2021;12:20:00;5547;13.9;44
27.09.2021;12:30:00;3487;14.6;44
27.09.2021;12:40:00;2514;14.9;43
27.09.2021;12:50:00;2307;15.3;43
27.09.2021;13:00:00;3193;15.9;44
27.09.2021;13:10:00;2685;16.4;43
27.09.2021;13:20:00;3537;16.9;43
27.09.2021;13:30:00;5147;17.8;46
27.09.2021;13:40:00;4903;18.6;47
27.09.2021;13:50:00;5417;19.5;46
27.09.2021;14:00:00;4381;20.2;44
27.09.2021;14:10:00;4420;21.0;46
27.09.2021;14:20:00;4642;21.7;47
27.09.2021;14:30:00;4241;22.3;46
27.09.2021;14:40:00;2028;22.8;45
27.09.2021;14:50:00;2244;23.1;44
27.09.2021;15:00:00;2019;23.5;43
27.09.2021;15:10:00;1680;23.8;42
27.09.2021;15:20:00;1844;24.1;42
27.09.2021;15:30:00;2511;24.5;42
27.09.2021;15:40:00;2993;24.9;42
27.09.2021;15:50:00;2312;25.3;42
27.09.2021;16:00:00;2025;25.7;42
27.09.2021;16:10:00;1700;26.0;41
27.09.2021;16:20:00;1376;26.2;40
27.09.2021;16:30:00;1217;26.4;40
27.09.2021;16:40:00;937;26.6;39
27.09.2021;16:50:00;898;26.7;39
27.09.2021;17:00:00;763;26.9;38
27.09.2021;17:10:00;801;27.0;38
27.09.2021;17:20:00;750;27.1;38
27.09.2021;17:30:00;764;27.2;38
27.09.2021;17:40:00;899;27.4;38
27.09.2021;17:50:00;884;27.5;37
27.09.2021;18:00:00;662;27.6;37
27.09.2021;18:10:00;691;27.8;37
27.09.2021;18:20:00;769;27.9;37
27.09.2021;18:30:00;615;28.0;37
27.09.2021;18:40:00;383;28.1;37
27.09.2021;18:50:00;222;28.1;37
27.09.2021;19:00:00;136;28.1;37
27.09.2021;19:10:00;110;28.2;37
27.09.2021;19:20:00;87;28.2;36
28.09.2021;07:40:00;36;0;28
28.09.2021;07:50:00;150;0;30
28.09.2021;08:00:00;203;0;30
28.09.2021;08:10:00;310;0.1;31
28.09.2021;08:20:00;401;0.1;31
28.09.2021;08:30:00;464;0.2;32
28.09.2021;08:40:00;539;0.3;32
28.09.2021;08:50:00;745;0.4;32
28.09.2021;09:00:00;1063;0.5;33
28.09.2021;09:10:00;1189;0.7;33
28.09.2021;09:20:00;1473;1.0;33
28.09.2021;09:30:00;1443;1.2;33
28.09.2021;09:40:00;1526;1.5;34
28.09.2021;09:50:00;1498;1.7;34
28.09.2021;10:00:00;1675;2.0;34
28.09.2021;10:10:00;1901;2.3;34
28.09.2021;10:20:00;2086;2.6;35
28.09.2021;10:30:00;2348;3.0;35
28.09.2021;10:40:00;2974;3.4;36
28.09.2021;10:50:00;2009;3.8;37
28.09.2021;11:00:00;2110;4.1;37
28.09.2021;11:10:00;1845;4.4;37
28.09.2021;11:20:00;2297;4.8;37
28.09.2021;11:30:00;2319;5.2;38
28.09.2021;11:40:00;2532;5.6;38
28.09.2021;11:50:00;1578;5.9;38
28.09.2021;12:00:00;2056;6.3;38
28.09.2021;12:10:00;2875;6.7;38
28.09.2021;12:20:00;2279;7.1;39
28.09.2021;12:30:00;2374;7.5;39
28.09.2021;12:40:00;1962;7.8;39
28.09.2021;12:50:00;2599;8.2;39
28.09.2021;13:00:00;2487;8.6;39
28.09.2021;13:10:00;2370;9.1;39
28.09.2021;13:20:00;3047;9.6;40
28.09.2021;13:30:00;1584;9.8;39
28.09.2021;13:40:00;2845;10.2;39
28.09.2021;13:50:00;1918;10.6;39
28.09.2021;14:00:00;1773;10.9;39
28.09.2021;14:10:00;1630;11.2;39
28.09.2021;14:20:00;2422;11.5;39
28.09.2021;14:30:00;2045;11.9;39
28.09.2021;14:40:00;1653;12.2;39
28.09.2021;14:50:00;1728;12.4;38
28.09.2021;15:00:00;2115;12.8;38
28.09.2021;15:10:00;3046;13.3;40
28.09.2021;15:20:00;1995;13.6;39
28.09.2021;15:30:00;1477;13.9;39
28.09.2021;15:40:00;1392;14.1;38
28.09.2021;15:50:00;1910;14.4;38
28.09.2021;16:00:00;1089;14.7;38
28.09.2021;16:10:00;1046;14.8;37
28.09.2021;16:20:00;1499;15.0;37
28.09.2021;16:30:00;1265;15.3;37
28.09.2021;16:40:00;614;15.4;37
28.09.2021;16:50:00;481;15.5;37
28.09.2021;17:00:00;551;15.6;37
28.09.2021;17:10:00;860;15.7;37
28.09.2021;17:20:00;667;15.8;37
28.09.2021;17:30:00;588;15.9;36
28.09.2021;17:40:00;552;16.0;36
28.09.2021;17:50:00;494;16.1;36
28.09.2021;18:00:00;505;16.2;36
28.09.2021;18:10:00;399;16.2;36
28.09.2021;18:20:00;232;16.3;36
28.09.2021;18:30:00;214;16.3;36
28.09.2021;18:40:00;208;16.4;36
28.09.2021;18:50:00;188;16.4;36
28.09.2021;19:00:00;120;16.4;36
28.09.2021;19:10:00;91;16.4;36
29.09.2021;07:50:00;183;0;29
29.09.2021;08:00:00;267;0;30
29.09.2021;08:10:00;282;0.1;30
29.09.2021;08:20:00;381;0.1;31
29.09.2021;08:30:00;446;0.2;31
29.09.2021;08:40:00;603;0.3;32
29.09.2021;08:50:00;860;0.4;32
29.09.2021;09:00:00;1203;0.6;32
29.09.2021;09:10:00;904;0.8;33
29.09.2021;09:20:00;1050;0.9;33
29.09.2021;09:30:00;1399;1.1;33
29.09.2021;09:40:00;2514;1.6;33
29.09.2021;09:50:00;3040;2.1;35
29.09.2021;10:00:00;2844;2.6;36
29.09.2021;10:10:00;4026;3.2;38
29.09.2021;10:30:00;4409;4.6;41
29.09.2021;10:40:00;4706;5.4;42
29.09.2021;10:50:00;4876;6.2;44
29.09.2021;11:00:00;5074;7.0;45
29.09.2021;11:10:00;3847;7.8;45
29.09.2021;11:20:00;2959;8.4;45
29.09.2021;11:30:00;6237;9.4;47
29.09.2021;11:40:00;2992;10.0;46
29.09.2021;11:50:00;5142;10.8;48
29.09.2021;12:00:00;6948;11.9;44
29.09.2021;12:10:00;5239;12.9;48
29.09.2021;12:20:00;5535;13.4;46
29.09.2021;12:30:00;6871;14.4;44
29.09.2021;12:40:00;3985;15.1;45
29.09.2021;12:50:00;6773;16.2;45
29.09.2021;13:00:00;6739;17.3;46
29.09.2021;13:10:00;7058;18.4;44
29.09.2021;13:20:00;7153;19.5;48
29.09.2021;13:30:00;4912;20.4;44
29.09.2021;13:40:00;6711;21.3;47
29.09.2021;13:50:00;6792;22.4;44
29.09.2021;14:00:00;6752;23.5;47
29.09.2021;14:10:00;6058;24.6;45
29.09.2021;14:20:00;5224;25.5;47
29.09.2021;14:30:00;3091;26.1;43
29.09.2021;14:40:00;6404;27.2;48
29.09.2021;14:50:00;6440;28.3;44
29.09.2021;15:00:00;6468;29.3;47
29.09.2021;15:10:00;2935;30.0;42
29.09.2021;15:20:00;4252;30.5;43
29.09.2021;15:30:00;5537;31.4;46
29.09.2021;15:40:00;4212;32.2;47
29.09.2021;15:50:00;4550;32.9;48
29.09.2021;16:00:00;1257;33.3;46
29.09.2021;16:10:00;1097;33.5;44
29.09.2021;16:20:00;1010;33.6;42
29.09.2021;16:30:00;667;33.8;41
29.09.2021;16:40:00;1906;34.0;41
29.09.2021;16:50:00;1151;34.2;40
29.09.2021;17:00:00;1275;34.5;40
29.09.2021;17:10:00;834;34.6;39
29.09.2021;17:20:00;1172;34.8;39
29.09.2021;17:30:00;441;34.9;39
29.09.2021;17:40:00;523;35.0;38
29.09.2021;17:50:00;442;35.1;38
29.09.2021;18:00:00;239;35.1;38
29.09.2021;18:10:00;591;35.2;38
29.09.2021;18:20:00;404;35.3;37
29.09.2021;18:30:00;257;35.4;37
29.09.2021;18:40:00;210;35.4;37
29.09.2021;18:50:00;235;35.4;37
29.09.2021;19:00:00;170;35.5;37
29.09.2021;19:10:00;99;35.5;36
29.09.2021;19:20:00;91;35.5;36
30.09.2021;07:30:00;15;0;27
30.09.2021;07:40:00;162;0;29
30.09.2021;07:50:00;198;0;30
30.09.2021;08:00:00;261;0;30
30.09.2021;08:10:00;352;0.1;31
30.09.2021;08:20:00;473;0.2;31
30.09.2021;08:30:00;675;0.3;31
30.09.2021;08:40:00;745;0.4;32
30.09.2021;08:50:00;884;0.5;32
30.09.2021;09:00:00;907;0.7;32
30.09.2021;09:10:00;946;0.8;33
30.09.2021;09:20:00;842;1.0;33
30.09.2021;09:30:00;699;1.1;33
30.09.2021;09:40:00;1663;1.3;33
30.09.2021;09:50:00;2630;1.7;33
30.09.2021;10:00:00;3650;2.3;35
30.09.2021;10:10:00;3792;2.9;37
30.09.2021;10:20:00;4308;3.6;39
30.09.2021;10:30:00;2534;4.1;39
30.09.2021;10:40:00;4203;4.6;39
30.09.2021;10:50:00;3978;5.3;40
30.09.2021;11:00:00;4089;5.9;42
30.09.2021;11:10:00;5363;6.7;43
30.09.2021;11:20:00;5384;7.6;45
30.09.2021;11:30:00;5259;8.5;47
30.09.2021;11:40:00;5592;9.4;48
30.09.2021;11:50:00;5743;10.4;44
30.09.2021;12:00:00;5636;11.3;46
30.09.2021;12:10:00;6176;12.3;48
30.09.2021;12:20:00;6068;13.3;44
30.09.2021;12:30:00;5870;14.3;47
30.09.2021;12:40:00;5921;15.3;44
30.09.2021;12:50:00;6247;16.3;47
30.09.2021;13:00:00;6004;17.2;46
30.09.2021;13:10:00;5977;18.2;45
30.09.2021;13:20:00;6011;19.2;47
30.09.2021;13:30:00;5923;20.2;45
30.09.2021;13:40:00;6383;21.2;47
30.09.2021;13:50:00;6376;22.2;45
30.09.2021;14:00:00;6301;23.3;47
30.09.2021;14:10:00;6296;24.3;45
30.09.2021;14:20:00;6248;25.4;45
30.09.2021;14:30:00;6108;26.4;46
30.09.2021;14:40:00;6301;27.4;44
30.09.2021;14:50:00;5869;28.4;46
30.09.2021;15:00:00;3968;29.2;45
30.09.2021;15:10:00;3669;29.7;43
30.09.2021;15:20:00;4289;30.2;43
30.09.2021;15:30:00;4464;31.0;46
30.09.2021;15:40:00;3555;31.5;45
30.09.2021;15:50:00;1293;31.9;44
30.09.2021;16:00:00;1537;32.1;43
30.09.2021;16:10:00;1939;32.4;42
30.09.2021;16:20:00;2490;32.8;42
30.09.2021;16:30:00;2258;33.2;42
30.09.2021;16:40:00;2107;33.6;42
30.09.2021;16:50:00;1928;33.9;41
30.09.2021;17:00:00;1798;34.2;41
30.09.2021;17:10:00;1674;34.5;41
30.09.2021;17:20:00;1459;34.7;40
30.09.2021;17:30:00;1104;34.9;39
30.09.2021;17:40:00;911;35.1;39
30.09.2021;17:50:00;593;35.2;38
30.09.2021;18:00:00;548;35.3;38
30.09.2021;18:10:00;380;35.4;38
30.09.2021;18:20:00;286;35.4;38
30.09.2021;18:30:00;226;35.4;37
30.09.2021;18:40:00;212;35.5;37
30.09.2021;18:50:00;176;35.5;37
30.09.2021;19:00:00;134;35.5;37
30.09.2021;19:10:00;99;35.6;37
30.09.2021;19:20:00;89;35.6;37
01.10.2021;07:35:00;139;0;28
01.10.2021;07:45:00;184;0;29
01.10.2021;07:55:00;224;0;30
01.10.2021;08:05:00;267;0.1;31
01.10.2021;08:15:00;311;0.1;31
01.10.2021;08:25:00;355;0.2;31
01.10.2021;08:35:00;550;0.3;32
01.10.2021;08:45:00;731;0.4;32
01.10.2021;08:55:00;1110;0.5;32
01.10.2021;09:05:00;1866;0.8;32
01.10.2021;09:15:00;2112;1.2;33
01.10.2021;09:25:00;2178;1.5;33
01.10.2021;09:35:00;2546;1.9;34
01.10.2021;09:45:00;2649;2.4;35
01.10.2021;09:55:00;3173;2.9;36
01.10.2021;10:05:00;3470;3.4;37
01.10.2021;10:15:00;3829;4.0;39
01.10.2021;10:25:00;3948;4.7;40
01.10.2021;10:35:00;4274;5.4;41
01.10.2021;10:45:00;4487;6.1;42
01.10.2021;10:55:00;4692;6.9;43
01.10.2021;11:05:00;4878;7.7;44
01.10.2021;11:15:00;5023;8.5;46
01.10.2021;11:25:00;5188;9.3;47
01.10.2021;11:35:00;5333;10.2;48
01.10.2021;11:45:00;5500;11.1;45
01.10.2021;11:55:00;5631;12.0;45
01.10.2021;12:05:00;5681;13.0;48
01.10.2021;12:15:00;5709;13.9;44
01.10.2021;12:25:00;5887;14.9;46
01.10.2021;12:35:00;5874;15.9;47
01.10.2021;12:45:00;6003;16.9;45
01.10.2021;12:55:00;6055;17.8;48
01.10.2021;13:05:00;6086;18.8;44
01.10.2021;13:15:00;6057;19.8;48
01.10.2021;13:25:00;6134;20.8;44
01.10.2021;13:35:00;6123;21.9;48
01.10.2021;13:45:00;5962;22.8;44
01.10.2021;13:55:00;6029;23.8;48
01.10.2021;14:05:00;5816;24.8;44
01.10.2021;14:15:00;5933;25.8;48
01.10.2021;14:25:00;5931;26.8;44
01.10.2021;14:35:00;5773;27.7;47
01.10.2021;14:45:00;5765;28.7;44
01.10.2021;14:55:00;5470;29.6;46
01.10.2021;15:05:00;5346;30.5;48
01.10.2021;15:15:00;4942;31.3;44
01.10.2021;15:25:00;4306;32.1;46
01.10.2021;15:35:00;4070;32.7;46
01.10.2021;15:45:00;3529;33.3;47
01.10.2021;15:55:00;2823;33.8;46
01.10.2021;16:05:00;3654;34.4;46
01.10.2021;16:15:00;3310;35.0;46
01.10.2021;16:25:00;2902;35.5;46
01.10.2021;16:35:00;2792;35.9;45
01.10.2021;16:45:00;2590;36.4;45
01.10.2021;16:55:00;1939;36.7;44
01.10.2021;17:05:00;2492;37.1;43
01.10.2021;17:15:00;2173;37.5;43
01.10.2021;17:25:00;1660;37.8;42
01.10.2021;17:35:00;1156;38.0;41
01.10.2021;17:45:00;570;38.1;40
01.10.2021;17:55:00;654;38.2;39
01.10.2021;18:05:00;418;38.2;39
01.10.2021;18:15:00;292;38.3;39
01.10.2021;18:25:00;191;38.3;38
01.10.2021;18:35:00;177;38.4;38
01.10.2021;18:45:00;143;38.4;38
01.10.2021;18:55:00;119;38.4;38
01.10.2021;19:05:00;101;38.4;37
02.10.2021;07:45:00;93;0;27
02.10.2021;07:55:00;252;0;29
02.10.2021;08:05:00;230;0;30
02.10.2021;08:15:00;420;0.1;31
02.10.2021;08:25:00;369;0.2;31
02.10.2021;08:35:00;327;0.2;32
02.10.2021;08:45:00;556;0.3;32
02.10.2021;08:55:00;987;0.4;32
02.10.2021;09:05:00;1425;0.7;32
02.10.2021;09:15:00;1358;0.9;33
02.10.2021;09:25:00;890;1.0;33
02.10.2021;09:35:00;1201;1.2;33
02.10.2021;09:45:00;1872;1.5;34
02.10.2021;09:55:00;1680;1.8;34
02.10.2021;10:05:00;1426;2.0;34
02.10.2021;10:15:00;2451;2.4;35
02.10.2021;10:25:00;3803;3.0;37
02.10.2021;10:35:00;4033;3.7;39
02.10.2021;10:45:00;4305;4.4;40
02.10.2021;10:55:00;4581;5.1;42
02.10.2021;11:05:00;4745;5.9;43
02.10.2021;11:15:00;4905;6.7;44
02.10.2021;11:25:00;4862;7.5;46
02.10.2021;11:35:00;5044;8.4;47
02.10.2021;11:45:00;5245;9.2;48
02.10.2021;11:55:00;5448;10.1;48
02.10.2021;12:05:00;5551;11.0;44
02.10.2021;12:15:00;5367;11.9;46
02.10.2021;12:25:00;5621;12.8;48
02.10.2021;12:35:00;5761;13.8;44
02.10.2021;12:45:00;5872;14.7;47
02.10.2021;12:55:00;5845;15.7;44
02.10.2021;13:05:00;5879;16.7;46
02.10.2021;13:15:00;6015;17.6;46
02.10.2021;13:25:00;5833;18.6;45
02.10.2021;13:35:00;5929;19.6;48
02.10.2021;13:45:00;5927;20.5;45
02.10.2021;13:55:00;5122;21.4;47
02.10.2021;14:05:00;5776;22.3;46
02.10.2021;14:15:00;5349;23.2;45
02.10.2021;14:25:00;5683;24.2;48
02.10.2021;14:35:00;4718;25.0;44
02.10.2021;14:45:00;4426;25.8;46
02.10.2021;14:55:00;2736;26.3;45
02.10.2021;15:05:00;2256;26.7;44
02.10.2021;15:15:00;3178;27.2;44
02.10.2021;15:25:00;4444;27.8;45
02.10.2021;15:35:00;3617;28.5;46
02.10.2021;15:45:00;3307;29.0;46
02.10.2021;15:55:00;2866;29.5;45
02.10.2021;16:05:00;2913;30.0;45
02.10.2021;16:15:00;2937;30.5;45
02.10.2021;16:25:00;2610;30.9;44
02.10.2021;16:35:00;2492;31.4;44
02.10.2021;16:45:00;2396;31.8;44
02.10.2021;16:55:00;1972;32.1;43
02.10.2021;17:05:00;1493;32.4;42
02.10.2021;17:15:00;1049;32.6;41
02.10.2021;17:25:00;843;32.7;40
02.10.2021;17:35:00;638;32.8;39
02.10.2021;17:45:00;540;32.9;39
02.10.2021;17:55:00;539;33.0;39
02.10.2021;18:05:00;591;33.1;38
02.10.2021;18:15:00;515;33.2;38
02.10.2021;18:25:00;354;33.3;38
02.10.2021;18:35:00;224;33.3;38
02.10.2021;18:45:00;187;33.3;38
02.10.2021;18:55:00;143;33.4;37
02.10.2021;19:05:00;96;33.4;37
02.10.2021;19:15:00;88;33.4;37
03.10.2021;07:35:00;75;0;28
03.10.2021;07:45:00;195;0;30
03.10.2021;07:55:00;265;0;31
03.10.2021;08:05:00;341;0.1;31
03.10.2021;08:15:00;374;0.1;32
03.10.2021;08:25:00;530;0.2;32
03.10.2021;08:35:00;813;0.3;32
03.10.2021;08:45:00;1064;0.5;33
03.10.2021;08:55:00;1053;0.7;33
03.10.2021;09:05:00;1289;0.9;33
03.10.2021;09:15:00;1241;1.1;33
03.10.2021;09:25:00;698;1.2;34
03.10.2021;09:35:00;742;1.4;34
03.10.2021;09:45:00;1153;1.5;34
03.10.2021;09:55:00;1029;1.7;34
03.10.2021;10:05:00;1148;1.9;34
03.10.2021;10:15:00;1349;2.1;34
03.10.2021;10:25:00;1075;2.3;35
03.10.2021;10:35:00;1150;2.5;35
03.10.2021;10:45:00;1216;2.7;35
03.10.2021;10:55:00;1111;2.9;35
03.10.2021;11:05:00;943;3.0;35
03.10.2021;11:15:00;983;3.2;35
03.10.2021;11:25:00;1377;3.4;35
03.10.2021;11:35:00;1669;3.6;35
03.10.2021;11:45:00;1411;3.9;35
03.10.2021;11:55:00;1496;4.1;35
03.10.2021;12:05:00;4551;4.7;36
03.10.2021;12:15:00;2337;5.4;40
03.10.2021;12:25:00;4760;6.1;41
03.10.2021;12:35:00;2722;6.7;41
03.10.2021;12:45:00;4398;7.3;42
