Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
03.10.2021;12:55:00;2109;7.9;43
03.10.2021;13:05:00;3472;8.4;42
03.10.2021;13:15:00;5469;9.4;46
03.10.2021;13:25:00;2443;9.9;44
03.10.2021;13:35:00;1908;10.3;43
03.10.2021;13:45:00;2197;10.6;42
03.10.2021;13:55:00;2320;11.0;42
03.10.2021;14:05:00;2029;11.3;41
03.10.2021;14:15:00;2837;11.7;41
03.10.2021;14:25:00;1767;12.1;41
03.10.2021;14:35:00;1743;12.4;40
03.10.2021;14:45:00;1422;12.6;40
03.10.2021;14:55:00;1453;12.8;39
03.10.2021;15:05:00;1600;13.1;39
03.10.2021;15:15:00;1535;13.3;39
03.10.2021;15:25:00;1832;13.6;39
03.10.2021;15:35:00;1827;14.0;39
03.10.2021;15:45:00;1490;14.2;39
03.10.2021;15:55:00;1499;14.5;38
03.10.2021;16:05:00;3351;15.0;39
03.10.2021;16:15:00;1768;15.3;40
03.10.2021;16:25:00;1124;15.5;39
03.10.2021;16:35:00;959;15.7;38
03.10.2021;16:45:00;900;15.9;38
03.10.2021;16:55:00;846;16.0;38
03.10.2021;17:05:00;819;16.1;37
03.10.2021;17:15:00;875;16.3;37
03.10.2021;17:25:00;857;16.4;37
03.10.2021;17:35:00;627;16.5;37
03.10.2021;17:45:00;432;16.6;37
03.10.2021;17:55:00;412;16.7;37
03.10.2021;18:05:00;375;16.7;37
03.10.2021;18:15:00;340;16.8;37
03.10.2021;18:25:00;291;16.9;36
03.10.2021;18:35:00;188;16.9;36
03.10.2021;18:45:00;146;16.9;36
03.10.2021;18:55:00;103;16.9;36
04.10.2021;08:15:00;45;0;29
04.10.2021;08:25:00;174;0;30
04.10.2021;08:35:00;225;0;30
04.10.2021;08:45:00;381;0.1;31
04.10.2021;08:55:00;426;0.1;31
04.10.2021;09:05:00;322;0.2;31
04.10.2021;09:15:00;275;0.2;32
04.10.2021;09:25:00;238;0.3;32
04.10.2021;09:35:00;386;0.3;32
04.10.2021;09:45:00;531;0.4;32
04.10.2021;09:55:00;561;0.5;33
04.10.2021;10:05:00;642;0.6;33
04.10.2021;10:15:00;608;0.7;33
04.10.2021;10:25:00;696;0.8;33
04.10.2021;10:35:00;823;1.0;33
04.10.2021;10:45:00;693;1.1;33
04.10.2021;10:55:00;652;1.2;33
04.10.2021;11:05:00;1075;1.3;34
04.10.2021;11:15:00;1016;1.5;34
04.10.2021;11:25:00;1217;1.7;34
04.10.2021;11:35:00;1312;1.9;34
04.10.2021;11:45:00;1044;2.1;34
04.10.2021;11:55:00;1017;2.2;34
04.10.2021;12:05:00;1282;2.5;34
04.10.2021;12:15:00;1452;2.7;34
04.10.2021;12:25:00;1830;3.0;35
04.10.2021;12:35:00;2025;3.3;35
04.10.2021;12:45:00;2414;3.7;36
04.10.2021;12:55:00;2691;4.1;36
04.10.2021;13:05:00;1630;4.4;37
04.10.2021;13:15:00;1332;4.7;36
04.10.2021;13:25:00;1294;4.9;36
04.10.2021;13:35:00;1258;5.1;36
04.10.2021;13:45:00;1546;5.3;36
04.10.2021;13:55:00;1662;5.6;36
04.10.2021;14:05:00;2392;5.9;36
04.10.2021;14:15:00;1863;6.3;37
04.10.2021;14:25:00;1324;6.6;36
04.10.2021;14:35:00;1524;6.8;36
04.10.2021;14:45:00;1364;7.0;36
04.10.2021;14:55:00;1243;7.2;36
04.10.2021;15:05:00;1356;7.5;36
04.10.2021;15:15:00;1313;7.7;36
04.10.2021;15:25:00;1025;7.9;36
04.10.2021;15:35:00;1203;8.0;36
04.10.2021;15:45:00;1131;8.2;36
04.10.2021;15:55:00;1814;8.5;36
04.10.2021;16:05:00;2104;8.8;36
04.10.2021;16:15:00;1808;9.1;37
04.10.2021;16:25:00;1371;9.4;36
04.10.2021;16:35:00;1432;9.6;36
04.10.2021;16:45:00;1116;9.8;36
04.10.2021;16:55:00;825;10.0;36
04.10.2021;17:05:00;691;10.1;36
04.10.2021;17:15:00;740;10.2;36
04.10.2021;17:25:00;626;10.3;36
04.10.2021;17:35:00;602;10.4;36
04.10.2021;17:45:00;531;10.5;36
04.10.2021;17:55:00;622;10.6;36
04.10.2021;18:05:00;370;10.7;36
04.10.2021;18:15:00;419;10.7;36
04.10.2021;18:25:00;344;10.8;35
04.10.2021;18:35:00;261;10.8;35
04.10.2021;18:45:00;152;10.9;35
04.10.2021;18:55:00;117;10.9;35
04.10.2021;19:05:00;93;10.9;35
05.10.2021;07:55:00;119;0;27
05.10.2021;08:05:00;133;0;29
05.10.2021;08:15:00;225;0;30
05.10.2021;08:25:00;296;0.1;30
05.10.2021;08:35:00;314;0.1;31
05.10.2021;08:45:00;434;0.2;31
05.10.2021;08:55:00;613;0.3;31
05.10.2021;09:05:00;796;0.4;32
05.10.2021;09:15:00;591;0.6;32
05.10.2021;09:25:00;827;0.7;32
05.10.2021;09:35:00;923;0.8;33
05.10.2021;09:45:00;1106;1.0;33
05.10.2021;09:55:00;1671;1.3;33
05.10.2021;10:05:00;1801;1.6;33
05.10.2021;10:15:00;1323;1.8;33
05.10.2021;10:25:00;1017;2.0;34
05.10.2021;10:35:00;1428;2.2;34
05.10.2021;10:45:00;1552;2.5;34
05.10.2021;10:55:00;1658;2.8;34
05.10.2021;11:05:00;1609;3.0;34
05.10.2021;11:15:00;1292;3.3;35
05.10.2021;11:25:00;1002;3.4;35
05.10.2021;11:35:00;1396;3.6;35
05.10.2021;11:45:00;1440;3.9;35
05.10.2021;11:55:00;1594;4.2;35
05.10.2021;12:05:00;916;4.3;35
05.10.2021;12:15:00;1269;4.5;35
05.10.2021;12:25:00;1555;4.8;35
05.10.2021;12:35:00;1392;5.0;35
05.10.2021;12:45:00;1622;5.3;35
05.10.2021;12:55:00;1476;5.5;35
05.10.2021;13:05:00;1248;5.7;35
05.10.2021;13:15:00;1558;6.0;35
05.10.2021;13:25:00;1787;6.3;36
05.10.2021;13:35:00;1555;6.5;36
05.10.2021;13:45:00;1190;6.7;35
05.10.2021;13:55:00;989;6.9;35
05.10.2021;14:05:00;1243;7.1;35
05.10.2021;14:15:00;1422;7.3;35
05.10.2021;14:25:00;1362;7.5;35
05.10.2021;14:35:00;1488;7.8;36
05.10.2021;14:45:00;1882;8.0;36
05.10.2021;14:55:00;1404;8.3;36
05.10.2021;15:05:00;1400;8.5;36
05.10.2021;15:15:00;1891;8.8;36
05.10.2021;15:25:00;1756;9.1;36
05.10.2021;15:35:00;1582;9.4;36
05.10.2021;15:45:00;1744;9.6;36
05.10.2021;15:55:00;1678;9.9;37
05.10.2021;16:05:00;1825;10.2;37
05.10.2021;16:15:00;2304;10.6;37
05.10.2021;16:25:00;2404;10.9;37
05.10.2021;16:35:00;2355;11.3;38
05.10.2021;16:45:00;1522;11.5;37
05.10.2021;16:55:00;1629;11.8;37
05.10.2021;17:05:00;905;12.0;37
05.10.2021;17:15:00;1205;12.2;36
05.10.2021;17:25:00;825;12.3;36
05.10.2021;17:35:00;624;12.5;36
05.10.2021;17:45:00;448;12.5;36
05.10.2021;17:55:00;530;12.6;36
05.10.2021;18:05:00;516;12.7;36
05.10.2021;18:15:00;348;12.8;36
05.10.2021;18:25:00;271;12.8;36
05.10.2021;18:35:00;171;12.8;36
05.10.2021;18:45:00;107;12.9;35
06.10.2021;08:05:00;212;0;29
06.10.2021;08:15:00;430;0;30
06.10.2021;08:25:00;437;0.1;30
06.10.2021;08:35:00;283;0.2;31
06.10.2021;08:45:00;301;0.2;31
06.10.2021;08:55:00;508;0.3;31
06.10.2021;09:05:00;457;0.4;31
06.10.2021;09:15:00;766;0.5;32
06.10.2021;09:25:00;949;0.6;32
06.10.2021;09:35:00;798;0.8;32
06.10.2021;09:45:00;1688;1.0;33
06.10.2021;09:55:00;2444;1.4;33
06.10.2021;10:05:00;2896;1.8;34
06.10.2021;10:15:00;3923;2.4;35
06.10.2021;10:25:00;4704;3.1;38
06.10.2021;10:35:00;962;3.3;36
06.10.2021;10:45:00;732;3.4;35
06.10.2021;10:55:00;928;3.6;35
06.10.2021;11:05:00;2793;4.0;36
06.10.2021;11:15:00;3356;4.4;36
06.10.2021;11:25:00;3449;5.0;39
06.10.2021;11:35:00;1399;5.3;38
06.10.2021;11:45:00;638;5.5;36
06.10.2021;11:55:00;4157;6.0;38
06.10.2021;12:05:00;514;6.1;37
06.10.2021;12:15:00;456;6.2;36
06.10.2021;12:25:00;594;6.3;36
06.10.2021;12:35:00;3007;6.6;36
06.10.2021;12:45:00;5016;7.5;40
06.10.2021;12:55:00;6829;8.7;45
06.10.2021;13:05:00;6506;9.7;47
06.10.2021;13:15:00;6340;10.8;44
06.10.2021;13:25:00;7556;11.9;47
06.10.2021;13:35:00;6771;13.0;44
06.10.2021;13:45:00;6620;14.1;47
06.10.2021;13:55:00;6686;15.2;44
06.10.2021;14:05:00;5065;16.1;47
06.10.2021;14:15:00;6880;17.0;47
06.10.2021;14:25:00;5084;18.0;43
06.10.2021;14:35:00;7832;19.2;47
06.10.2021;14:45:00;5101;20.2;45
06.10.2021;14:55:00;5402;21.2;48
06.10.2021;15:05:00;4724;22.0;49
06.10.2021;15:15:00;5125;22.8;44
06.10.2021;15:25:00;3125;23.3;43
06.10.2021;15:35:00;2801;23.7;43
06.10.2021;15:45:00;1513;24.0;42
06.10.2021;15:55:00;3937;24.6;43
06.10.2021;16:05:00;3666;25.1;43
06.10.2021;16:15:00;2539;25.5;43
06.10.2021;16:25:00;2446;25.9;43
06.10.2021;16:35:00;2128;26.3;42
06.10.2021;16:45:00;1947;26.6;42
06.10.2021;16:55:00;1693;26.9;41
06.10.2021;17:05:00;1453;27.2;40
06.10.2021;17:15:00;1148;27.4;39
06.10.2021;17:25:00;319;27.5;39
06.10.2021;17:35:00;354;27.5;38
06.10.2021;17:45:00;425;27.6;38
06.10.2021;17:55:00;425;27.7;38
06.10.2021;18:05:00;399;27.7;37
06.10.2021;18:15:00;324;27.8;37
06.10.2021;18:25:00;216;27.8;37
06.10.2021;18:35:00;145;27.9;37
06.10.2021;18:45:00;110;27.9;37
06.10.2021;18:55:00;95;27.9;36
06.10.2021;19:05:00;89;27.9;36
07.10.2021;07:50:00;33;0;28
07.10.2021;08:00:00;180;0;29
07.10.2021;08:10:00;190;0;30
07.10.2021;08:20:00;288;0.1;30
07.10.2021;08:30:00;314;0.1;31
07.10.2021;08:40:00;475;0.2;31
07.10.2021;08:50:00;611;0.3;31
07.10.2021;09:00:00;660;0.4;32
07.10.2021;09:10:00;652;0.5;32
07.10.2021;09:20:00;1348;0.7;32
07.10.2021;09:30:00;2511;1.0;33
07.10.2021;09:40:00;1351;1.4;33
07.10.2021;09:50:00;1888;1.7;33
07.10.2021;10:00:00;734;1.8;34
07.10.2021;10:10:00;838;1.9;34
07.10.2021;10:20:00;698;2.1;34
07.10.2021;10:30:00;1307;2.2;34
07.10.2021;10:40:00;1842;2.5;34
07.10.2021;10:50:00;909;2.7;34
07.10.2021;11:00:00;690;2.8;34
07.10.2021;11:10:00;578;2.9;34
07.10.2021;11:20:00;2173;3.2;34
07.10.2021;11:30:00;3183;3.7;35
07.10.2021;11:40:00;3697;4.3;37
07.10.2021;11:50:00;3100;4.9;39
07.10.2021;12:00:00;7070;6.1;43
07.10.2021;12:10:00;5193;7.1;46
07.10.2021;12:20:00;721;7.2;42
07.10.2021;12:30:00;1347;7.4;40
07.10.2021;12:40:00;1169;7.7;39
07.10.2021;12:50:00;944;7.8;38
07.10.2021;13:00:00;1276;8.0;38
07.10.2021;13:10:00;1763;8.3;37
07.10.2021;13:20:00;1661;8.6;38
07.10.2021;13:30:00;1795;8.9;38
07.10.2021;13:40:00;1344;9.1;37
07.10.2021;13:50:00;1890;9.4;38
07.10.2021;14:00:00;1797;9.7;37
07.10.2021;14:10:00;1934;10.0;38
07.10.2021;14:20:00;2527;10.4;38
07.10.2021;14:30:00;2913;11.3;42
07.10.2021;14:40:00;893;11.5;39
07.10.2021;14:50:00;1054;11.7;38
07.10.2021;15:00:00;5074;12.2;39
07.10.2021;15:10:00;1373;12.8;41
07.10.2021;15:20:00;3451;13.1;40
07.10.2021;15:30:00;1870;13.4;39
07.10.2021;15:40:00;1308;13.7;39
07.10.2021;15:50:00;2341;14.2;40
07.10.2021;16:00:00;3155;14.7;40
07.10.2021;16:10:00;1357;14.9;39
07.10.2021;16:20:00;1514;15.2;39
07.10.2021;16:30:00;1393;15.4;38
07.10.2021;16:40:00;418;15.5;37
07.10.2021;16:50:00;260;15.6;37
07.10.2021;17:00:00;206;15.6;37
07.10.2021;17:10:00;166;15.7;37
07.10.2021;17:20:00;154;15.7;36
07.10.2021;17:30:00;136;15.7;36
07.10.2021;17:40:00;111;15.7;36
07.10.2021;17:50:00;102;15.7;36
07.10.2021;18:00:00;102;15.8;36
07.10.2021;18:10:00;101;15.8;36
07.10.2021;18:20:00;120;15.8;36
07.10.2021;18:30:00;113;15.8;35
07.10.2021;18:40:00;103;15.8;35
07.10.2021;18:50:00;103;15.8;35
07.10.2021;19:00:00;91;15.9;35
08.10.2021;08:20:00;129;0;29
08.10.2021;08:30:00;153;0;29
08.10.2021;08:40:00;173;0;30
08.10.2021;08:50:00;189;0;30
08.10.2021;09:00:00;196;0.1;31
08.10.2021;09:10:00;219;0.1;31
08.10.2021;09:20:00;309;0.2;31
08.10.2021;09:30:00;370;0.2;32
08.10.2021;09:40:00;372;0.3;32
08.10.2021;09:50:00;453;0.3;32
08.10.2021;10:00:00;561;0.4;32
08.10.2021;10:10:00;644;0.5;32
08.10.2021;10:20:00;671;0.6;33
08.10.2021;10:30:00;782;0.8;33
08.10.2021;10:40:00;862;0.9;33
08.10.2021;10:50:00;732;1.0;33
08.10.2021;11:00:00;914;1.2;33
08.10.2021;11:10:00;1338;1.4;33
08.10.2021;11:20:00;948;1.6;33
08.10.2021;11:30:00;1038;1.7;34
08.10.2021;11:40:00;1207;1.9;34
08.10.2021;11:50:00;2082;2.2;34
08.10.2021;12:00:00;2170;2.6;34
08.10.2021;12:10:00;3732;3.1;36
08.10.2021;12:20:00;1394;3.5;36
08.10.2021;12:30:00;1655;3.8;36
08.10.2021;12:40:00;5535;4.5;39
08.10.2021;12:50:00;3975;5.3;41
08.10.2021;13:00:00;4942;6.2;43
08.10.2021;13:10:00;6053;7.1;45
08.10.2021;13:20:00;2477;7.7;45
08.10.2021;13:30:00;5143;8.3;44
08.10.2021;13:40:00;6378;9.3;47
08.10.2021;13:50:00;5053;10.2;44
08.10.2021;14:00:00;5095;11.1;45
08.10.2021;14:10:00;4406;11.6;44
08.10.2021;14:20:00;2224;12.2;45
08.10.2021;14:30:00;4804;12.8;45
08.10.2021;14:40:00;5860;13.7;47
08.10.2021;14:50:00;3321;14.1;45
08.10.2021;15:00:00;1628;14.4;43
08.10.2021;15:10:00;1704;14.7;42
08.10.2021;15:20:00;1914;15.0;41
08.10.2021;15:30:00;994;15.3;40
08.10.2021;15:40:00;1514;15.5;40
08.10.2021;15:50:00;1088;15.7;39
08.10.2021;16:00:00;965;15.8;38
08.10.2021;16:10:00;754;16.0;38
08.10.2021;16:20:00;730;16.1;38
08.10.2021;16:30:00;633;16.2;37
08.10.2021;16:40:00;744;16.3;37
08.10.2021;16:50:00;616;16.4;37
08.10.2021;17:00:00;642;16.5;37
08.10.2021;17:10:00;528;16.6;37
08.10.2021;17:20:00;470;16.7;36
08.10.2021;17:30:00;369;16.8;36
08.10.2021;17:40:00;301;16.8;36
08.10.2021;17:50:00;244;16.9;36
08.10.2021;18:00:00;204;16.9;36
08.10.2021;18:10:00;197;16.9;36
08.10.2021;18:20:00;193;17.0;36
08.10.2021;18:30:00;161;17.0;35
08.10.2021;18:40:00;129;17.0;35
08.10.2021;18:50:00;100;17.0;35
08.10.2021;19:00:00;86;17.0;35
09.10.2021;08:10:00;135;0;29
09.10.2021;08:20:00;152;0;30
09.10.2021;08:30:00;166;0;30
09.10.2021;08:40:00;194;0;31
09.10.2021;08:50:00;224;0.1;31
09.10.2021;09:00:00;248;0.1;31
09.10.2021;09:10:00;279;0.2;32
09.10.2021;09:20:00;322;0.2;32
09.10.2021;09:30:00;367;0.3;32
09.10.2021;09:40:00;390;0.3;32
09.10.2021;09:50:00;363;0.4;33
09.10.2021;10:00:00;373;0.5;33
09.10.2021;10:10:00;369;0.5;33
09.10.2021;10:20:00;418;0.6;33
09.10.2021;10:30:00;460;0.7;33
09.10.2021;10:40:00;456;0.7;33
09.10.2021;10:50:00;562;0.8;33
09.10.2021;11:00:00;833;1.0;33
09.10.2021;11:10:00;870;1.1;34
09.10.2021;11:20:00;1145;1.3;34
09.10.2021;11:30:00;1443;1.5;34
09.10.2021;11:40:00;1249;1.7;34
09.10.2021;11:50:00;1140;1.9;34
09.10.2021;12:00:00;2092;2.2;34
09.10.2021;12:10:00;1908;2.6;35
09.10.2021;12:20:00;1813;2.9;35
09.10.2021;12:30:00;2194;3.2;35
09.10.2021;12:40:00;3589;3.7;36
09.10.2021;12:50:00;3513;4.3;38
09.10.2021;13:00:00;2036;4.6;38
09.10.2021;13:10:00;1835;5.0;37
09.10.2021;13:20:00;5275;5.6;39
09.10.2021;13:30:00;6639;6.7;44
09.10.2021;13:40:00;5889;7.7;47
09.10.2021;13:50:00;3962;8.4;46
09.10.2021;14:00:00;2172;8.7;43
09.10.2021;14:10:00;6226;9.5;45
09.10.2021;14:20:00;5411;10.4;47
09.10.2021;14:30:00;5288;11.3;48
09.10.2021;14:40:00;4025;12.0;47
09.10.2021;14:50:00;5325;12.7;43
09.10.2021;15:00:00;4059;13.3;45
09.10.2021;15:10:00;1555;13.7;43
09.10.2021;15:20:00;2424;14.0;42
09.10.2021;15:30:00;4880;14.5;43
09.10.2021;15:40:00;4269;15.3;45
09.10.2021;15:50:00;4187;16.0;45
09.10.2021;16:00:00;4117;16.6;46
09.10.2021;16:10:00;819;16.9;43
09.10.2021;16:20:00;2426;17.2;42
09.10.2021;16:30:00;2034;17.5;42
09.10.2021;16:40:00;1721;17.8;41
09.10.2021;16:50:00;1454;18.1;40
09.10.2021;17:00:00;1496;18.3;40
09.10.2021;17:10:00;692;18.5;39
09.10.2021;17:20:00;959;18.6;38
09.10.2021;17:30:00;795;18.8;38
09.10.2021;17:40:00;630;18.9;38
09.10.2021;17:50:00;440;19.0;38
09.10.2021;18:00:00;457;19.0;37
09.10.2021;18:10:00;338;19.1;37
09.10.2021;18:20:00;249;19.1;37
09.10.2021;18:30:00;193;19.2;37
09.10.2021;18:40:00;145;19.2;37
09.10.2021;18:50:00;109;19.2;36
09.10.2021;19:00:00;93;19.2;36
09.10.2021;19:10:00;90;19.2;36
10.10.2021;08:10:00;132;0;29
10.10.2021;08:20:00;149;0;30
10.10.2021;08:30:00;176;0;30
10.10.2021;08:40:00;200;0;31
10.10.2021;08:50:00;250;0.1;31
10.10.2021;09:00:00;276;0.1;32
10.10.2021;09:10:00;284;0.2;32
10.10.2021;09:20:00;303;0.2;32
10.10.2021;09:30:00;338;0.3;32
10.10.2021;09:40:00;386;0.3;33
10.10.2021;09:50:00;487;0.4;33
10.10.2021;10:00:00;695;0.5;33
10.10.2021;10:10:00;856;0.7;33
10.10.2021;10:20:00;957;0.8;33
10.10.2021;10:30:00;1075;1.0;33
10.10.2021;10:40:00;1282;1.2;34
10.10.2021;10:50:00;1322;1.4;34
10.10.2021;11:00:00;1408;1.6;34
10.10.2021;11:10:00;1471;1.9;34
10.10.2021;11:20:00;1308;2.1;34
10.10.2021;11:30:00;1625;2.3;34
10.10.2021;11:40:00;1899;2.6;34
10.10.2021;11:50:00;1801;3.0;35
10.10.2021;12:00:00;1571;3.2;35
10.10.2021;12:10:00;1675;3.5;35
10.10.2021;12:20:00;1850;3.8;36
10.10.2021;12:30:00;1510;4.0;36
10.10.2021;12:40:00;1571;4.3;36
10.10.2021;12:50:00;1355;4.5;36
10.10.2021;13:00:00;1939;4.8;36
10.10.2021;13:10:00;1630;5.1;36
10.10.2021;13:20:00;1556;5.4;36
10.10.2021;13:30:00;1509;5.6;36
10.10.2021;13:40:00;2139;5.9;36
10.10.2021;13:50:00;2144;6.3;37
10.10.2021;14:00:00;2045;6.7;37
10.10.2021;14:10:00;2310;7.0;37
10.10.2021;14:20:00;2874;7.5;38
10.10.2021;14:30:00;3622;8.0;39
10.10.2021;14:40:00;2724;8.5;40
10.10.2021;14:50:00;1965;9.0;40
10.10.2021;15:00:00;2213;9.3;39
10.10.2021;15:10:00;4292;10.0;41
10.10.2021;15:20:00;2763;10.5;41
10.10.2021;15:30:00;2847;10.8;40
10.10.2021;15:40:00;2794;11.3;41
10.10.2021;15:50:00;2462;11.7;40
10.10.2021;16:00:00;2359;12.1;40
10.10.2021;16:10:00;2211;12.4;40
10.10.2021;16:20:00;2094;12.8;40
10.10.2021;16:30:00;1855;13.1;39
10.10.2021;16:40:00;1683;13.4;39
10.10.2021;16:50:00;1529;13.7;39
10.10.2021;17:00:00;1035;13.9;38
10.10.2021;17:10:00;1139;14.1;38
10.10.2021;17:20:00;880;14.2;37
10.10.2021;17:30:00;659;14.3;37
10.10.2021;17:40:00;561;14.4;37
10.10.2021;17:50:00;344;14.5;37
10.10.2021;18:00:00;262;14.5;37
10.10.2021;18:10:00;252;14.6;37
10.10.2021;18:20:00;217;14.6;36
10.10.2021;18:30:00;174;14.6;36
10.10.2021;18:40:00;133;14.7;36
10.10.2021;18:50:00;106;14.7;36
10.10.2021;19:00:00;92;14.7;36
11.10.2021;07:45:00;0;0;27
11.10.2021;07:55:00;178;0;29
11.10.2021;08:05:00;227;0;30
11.10.2021;08:15:00;301;0.1;30
11.10.2021;08:25:00;424;0.1;31
11.10.2021;08:35:00;559;0.2;31
11.10.2021;08:45:00;660;0.3;31
11.10.2021;08:55:00;712;0.4;32
11.10.2021;09:05:00;992;0.6;32
11.10.2021;09:15:00;1543;0.8;32
11.10.2021;09:25:00;1757;1.1;32
11.10.2021;09:35:00;1669;1.3;33
11.10.2021;09:45:00;823;1.5;33
11.10.2021;09:55:00;1036;1.6;33
11.10.2021;10:05:00;909;1.8;33
11.10.2021;10:15:00;1247;2.0;34
11.10.2021;10:25:00;1475;2.2;34
11.10.2021;10:35:00;1841;2.5;34
11.10.2021;10:45:00;2050;2.8;34
11.10.2021;10:55:00;1999;3.2;35
11.10.2021;11:05:00;1952;3.5;35
11.10.2021;11:15:00;2101;3.8;36
11.10.2021;11:25:00;1989;4.2;36
11.10.2021;11:35:00;1834;4.5;36
11.10.2021;11:45:00;1811;4.8;36
11.10.2021;11:55:00;2280;5.2;36
11.10.2021;12:05:00;3325;5.6;37
11.10.2021;12:15:00;6565;6.6;42
11.10.2021;12:25:00;5522;7.6;44
11.10.2021;12:35:00;5677;8.5;46
11.10.2021;12:45:00;4982;9.4;47
11.10.2021;12:55:00;4606;10.2;47
11.10.2021;13:05:00;5068;11.0;47
11.10.2021;13:15:00;5672;11.8;48
11.10.2021;13:25:00;5064;12.7;44
11.10.2021;13:35:00;4592;13.5;45
11.10.2021;13:45:00;4804;14.3;46
11.10.2021;13:55:00;5468;15.1;47
11.10.2021;14:05:00;5370;16.0;48
11.10.2021;14:15:00;4652;16.7;48
11.10.2021;14:25:00;4182;17.4;48
11.10.2021;14:35:00;4085;18.1;48
11.10.2021;14:45:00;3715;18.7;47
11.10.2021;14:55:00;3440;19.3;47
11.10.2021;15:05:00;3133;19.8;46
11.10.2021;15:15:00;4207;20.5;46
11.10.2021;15:25:00;4105;21.2;47
11.10.2021;15:35:00;4002;21.9;47
11.10.2021;15:45:00;3905;22.5;47
11.10.2021;15:55:00;3153;23.1;46
11.10.2021;16:05:00;2954;23.6;46
11.10.2021;16:15:00;2359;24.0;44
11.10.2021;16:25:00;1574;24.3;43
11.10.2021;16:35:00;1548;24.5;42
11.10.2021;16:45:00;1248;24.7;41
11.10.2021;16:55:00;1022;24.9;40
11.10.2021;17:05:00;946;25.1;39
11.10.2021;17:15:00;919;25.2;39
11.10.2021;17:25:00;908;25.4;38
11.10.2021;17:35:00;908;25.5;38
11.10.2021;17:45:00;779;25.7;38
11.10.2021;17:55:00;593;25.8;38
11.10.2021;18:05:00;412;25.9;37
11.10.2021;18:15:00;292;25.9;37
11.10.2021;18:25:00;228;25.9;37
11.10.2021;18:35:00;156;26.0;37
11.10.2021;18:45:00;0;26.0;36
12.10.2021;08:15:00;203;0;28
12.10.2021;08:25:00;313;0;29
12.10.2021;08:35:00;334;0.1;30
12.10.2021;08:45:00;418;0.1;30
12.10.2021;08:55:00;403;0.2;31
12.10.2021;09:05:00;463;0.3;31
12.10.2021;09:15:00;451;0.4;31
12.10.2021;09:25:00;616;0.5;32
12.10.2021;09:35:00;885;0.6;32
12.10.2021;09:45:00;1023;0.8;32
12.10.2021;09:55:00;1150;0.9;32
12.10.2021;10:05:00;1063;1.1;33
12.10.2021;10:15:00;1025;1.3;33
12.10.2021;10:25:00;1232;1.5;33
12.10.2021;10:35:00;1074;1.7;33
12.10.2021;10:45:00;1012;1.8;33
12.10.2021;10:55:00;1280;2.0;34
12.10.2021;11:05:00;1379;2.3;34
12.10.2021;11:15:00;1403;2.5;34
12.10.2021;11:25:00;1661;2.8;34
12.10.2021;11:35:00;1204;3.0;34
12.10.2021;11:45:00;1423;3.2;34
12.10.2021;11:55:00;1666;3.5;34
12.10.2021;12:05:00;1786;3.7;35
12.10.2021;12:15:00;1742;4.0;35
12.10.2021;12:25:00;1970;4.4;35
12.10.2021;12:35:00;2195;4.7;36
12.10.2021;12:45:00;2119;5.0;36
12.10.2021;12:55:00;2274;5.4;37
12.10.2021;13:05:00;1902;5.7;37
12.10.2021;13:15:00;1810;6.0;37
12.10.2021;13:25:00;1664;6.3;37
12.10.2021;13:35:00;1520;6.6;36
12.10.2021;13:45:00;2027;6.9;36
12.10.2021;13:55:00;1912;7.2;37
12.10.2021;14:05:00;1906;7.5;37
12.10.2021;14:15:00;1389;7.8;37
12.10.2021;14:25:00;1090;8.0;36
12.10.2021;14:35:00;718;8.1;36
12.10.2021;14:45:00;786;8.2;36
12.10.2021;14:55:00;1057;8.4;36
12.10.2021;15:05:00;758;8.5;36
12.10.2021;15:15:00;1041;8.7;36
12.10.2021;15:25:00;1140;8.9;36
12.10.2021;15:35:00;755;9.0;35
12.10.2021;15:45:00;618;9.1;35
12.10.2021;15:55:00;841;9.2;35
12.10.2021;16:05:00;747;9.4;35
12.10.2021;16:15:00;705;9.5;35
12.10.2021;16:25:00;473;9.6;35
12.10.2021;16:35:00;381;9.6;35
12.10.2021;16:45:00;431;9.7;35
12.10.2021;16:55:00;355;9.8;35
12.10.2021;17:05:00;385;9.8;35
12.10.2021;17:15:00;352;9.9;35
12.10.2021;17:25:00;330;9.9;35
12.10.2021;17:35:00;308;10.0;35
12.10.2021;17:45:00;235;10.0;35
12.10.2021;17:55:00;160;10.1;35
12.10.2021;18:05:00;0;10.1;35
12.10.2021;18:15:00;0;10.1;34
13.10.2021;08:05:00;150;0;29
13.10.2021;08:15:00;255;0;29
13.10.2021;08:25:00;321;0.1;30
13.10.2021;08:35:00;410;0.1;30
13.10.2021;08:45:00;272;0.2;31
13.10.2021;08:55:00;517;0.2;31
13.10.2021;09:05:00;1157;0.4;31
13.10.2021;09:15:00;1054;0.6;32
13.10.2021;09:25:00;993;0.8;32
13.10.2021;09:35:00;1148;0.9;32
13.10.2021;09:45:00;2638;1.2;33
13.10.2021;09:55:00;2352;1.7;34
13.10.2021;10:05:00;1826;2.1;34
13.10.2021;10:15:00;1531;2.3;34
13.10.2021;10:25:00;4727;3.0;36
13.10.2021;10:35:00;4017;3.7;38
13.10.2021;10:45:00;1074;3.9;37
13.10.2021;10:55:00;1413;4.2;37
13.10.2021;11:05:00;4591;4.8;38
13.10.2021;11:15:00;2189;5.1;38
13.10.2021;11:25:00;3183;5.8;40
13.10.2021;11:35:00;2795;6.2;39
13.10.2021;11:45:00;5590;7.2;43
13.10.2021;11:55:00;5789;8.1;45
13.10.2021;12:05:00;3428;8.9;45
13.10.2021;12:15:00;1414;9.5;44
13.10.2021;12:25:00;1734;9.8;42
13.10.2021;12:35:00;6913;10.8;46
13.10.2021;12:45:00;6847;11.9;44
13.10.2021;12:55:00;6308;13.1;47
13.10.2021;13:05:00;1186;13.4;44
13.10.2021;13:15:00;963;13.5;42
13.10.2021;13:25:00;1333;13.7;41
13.10.2021;13:35:00;2117;14.0;40
13.10.2021;13:45:00;1808;14.3;40
13.10.2021;13:55:00;1489;14.6;39
13.10.2021;14:05:00;1613;14.9;39
13.10.2021;14:15:00;3918;15.3;39
13.10.2021;14:25:00;3100;16.1;42
13.10.2021;14:35:00;4776;16.9;44
13.10.2021;14:45:00;5713;17.8;46
13.10.2021;14:55:00;6126;18.7;48
13.10.2021;15:05:00;4639;19.6;44
13.10.2021;15:15:00;1769;19.9;42
13.10.2021;15:25:00;1663;20.2;41
13.10.2021;15:35:00;2510;20.7;42
13.10.2021;15:45:00;4103;21.3;43
13.10.2021;15:55:00;3201;21.8;42
13.10.2021;16:05:00;2185;22.3;43
13.10.2021;16:15:00;1293;22.5;41
13.10.2021;16:25:00;1127;22.7;40
13.10.2021;16:35:00;925;22.9;39
13.10.2021;16:45:00;899;23.0;39
13.10.2021;16:55:00;892;23.2;38
13.10.2021;17:05:00;1378;23.4;38
13.10.2021;17:15:00;878;23.5;38
13.10.2021;17:25:00;678;23.7;37
13.10.2021;17:35:00;505;23.8;37
13.10.2021;17:45:00;459;23.8;37
13.10.2021;17:55:00;425;23.9;37
13.10.2021;18:05:00;353;24.0;37
13.10.2021;18:15:00;233;24.0;36
13.10.2021;18:25:00;161;24.0;36
13.10.2021;18:35:00;130;24.1;36
13.10.2021;18:45:00;99;24.1;36
14.10.2021;07:55:00;130;0;28
14.10.2021;08:05:00;192;0;29
14.10.2021;08:15:00;232;0;30
14.10.2021;08:25:00;269;0.1;30
14.10.2021;08:35:00;368;0.1;31
14.10.2021;08:45:00;739;0.3;31
14.10.2021;08:55:00;791;0.4;31
14.10.2021;09:05:00;865;0.5;31
14.10.2021;09:15:00;1021;0.7;32
14.10.2021;09:25:00;1177;0.9;32
14.10.2021;09:35:00;1570;1.1;32
14.10.2021;09:45:00;2611;1.5;33
14.10.2021;09:55:00;2412;1.9;34
14.10.2021;10:05:00;2493;2.4;35
14.10.2021;10:15:00;1458;2.7;35
14.10.2021;10:25:00;2132;3.0;35
14.10.2021;10:35:00;2503;3.4;35
14.10.2021;10:45:00;4288;3.9;37
14.10.2021;10:55:00;4550;4.6;39
14.10.2021;11:05:00;4741;5.4;41
14.10.2021;11:15:00;4912;6.2;42
14.10.2021;11:25:00;5092;7.0;44
14.10.2021;11:35:00;5242;7.9;45
14.10.2021;11:45:00;5364;8.8;46
14.10.2021;11:55:00;5520;9.7;47
14.10.2021;12:05:00;5571;10.6;48
14.10.2021;12:15:00;5663;11.5;44
14.10.2021;12:25:00;5780;12.5;45
14.10.2021;12:35:00;5828;13.4;48
14.10.2021;12:45:00;5891;14.4;44
14.10.2021;12:55:00;5927;15.4;46
14.10.2021;13:05:00;5962;16.4;48
14.10.2021;13:15:00;5960;17.4;44
14.10.2021;13:25:00;5987;18.3;47
14.10.2021;13:35:00;5932;19.3;44
14.10.2021;13:45:00;5757;20.3;46
14.10.2021;13:55:00;5315;21.2;48
14.10.2021;14:05:00;4869;22.0;44
14.10.2021;14:15:00;4516;22.8;45
14.10.2021;14:25:00;4586;23.5;46
14.10.2021;14:35:00;5295;24.3;47
14.10.2021;14:45:00;5256;25.2;44
14.10.2021;14:55:00;5151;26.1;45
14.10.2021;15:05:00;5029;26.9;48
14.10.2021;15:15:00;4896;27.7;48
14.10.2021;15:25:00;4623;28.5;44
14.10.2021;15:35:00;4124;29.2;46
14.10.2021;15:45:00;3401;29.8;46
14.10.2021;15:55:00;2735;30.3;45
14.10.2021;16:05:00;3066;30.7;45
14.10.2021;16:15:00;2831;31.2;45
14.10.2021;16:25:00;2616;31.7;44
14.10.2021;16:35:00;2207;32.1;43
14.10.2021;16:45:00;1836;32.4;43
14.10.2021;16:55:00;1268;32.6;41
14.10.2021;17:05:00;967;32.8;40
14.10.2021;17:15:00;665;32.9;39
14.10.2021;17:25:00;649;33.0;39
14.10.2021;17:35:00;412;33.1;39
14.10.2021;17:45:00;233;33.1;38
14.10.2021;17:55:00;236;33.2;38
14.10.2021;18:05:00;214;33.2;38
14.10.2021;18:15:00;186;33.2;37
14.10.2021;18:25:00;157;33.3;37
14.10.2021;18:35:00;71;33.3;37
14.10.2021;18:45:00;0;33.3;37
14.10.2021;18:55:00;0;33.3;0
15.10.2021;07:55:00;137;0;28
15.10.2021;08:05:00;213;0;29
15.10.2021;08:15:00;316;0;30
15.10.2021;08:25:00;494;0.1;30
15.10.2021;08:35:00;628;0.2;31
15.10.2021;08:45:00;956;0.4;31
15.10.2021;08:55:00;998;0.5;31
15.10.2021;09:05:00;1210;0.7;32
15.10.2021;09:15:00;1062;0.9;32
15.10.2021;09:25:00;1445;1.1;32
15.10.2021;09:35:00;1594;1.4;32
15.10.2021;09:45:00;1290;1.6;33
15.10.2021;09:55:00;1887;1.9;33
15.10.2021;10:05:00;1593;2.2;33
15.10.2021;10:15:00;3085;2.7;34
15.10.2021;10:25:00;3620;3.3;36
15.10.2021;10:35:00;4074;3.9;38
15.10.2021;10:45:00;4080;4.6;39
15.10.2021;10:55:00;4514;5.3;41
15.10.2021;11:05:00;4292;6.0;42
15.10.2021;11:15:00;4862;6.8;43
15.10.2021;11:25:00;4674;7.6;44
15.10.2021;11:35:00;4820;8.4;45
15.10.2021;11:45:00;5208;9.2;46
15.10.2021;11:55:00;5444;10.1;47
15.10.2021;12:05:00;5244;11.0;48
15.10.2021;12:15:00;5225;11.9;48
15.10.2021;12:25:00;5484;12.8;44
15.10.2021;12:35:00;5908;13.8;46
15.10.2021;12:45:00;5989;14.7;48
15.10.2021;12:55:00;5938;15.7;44
15.10.2021;13:05:00;5836;16.7;47
15.10.2021;13:15:00;5849;17.7;44
15.10.2021;13:25:00;4922;18.5;45
15.10.2021;13:35:00;5779;19.5;48
15.10.2021;13:45:00;4964;20.3;44
15.10.2021;13:55:00;4780;21.1;45
15.10.2021;14:05:00;4624;21.9;46
15.10.2021;14:15:00;4805;22.7;47
15.10.2021;14:25:00;4510;23.4;48
15.10.2021;14:35:00;5228;24.3;46
15.10.2021;14:45:00;5003;25.1;44
15.10.2021;14:55:00;4891;25.9;47
15.10.2021;15:05:00;5061;26.8;48
15.10.2021;15:15:00;2319;27.2;46
15.10.2021;15:25:00;2066;27.6;45
15.10.2021;15:35:00;2296;28.0;44
15.10.2021;15:45:00;1884;28.4;43
15.10.2021;15:55:00;1659;28.6;42
15.10.2021;16:05:00;2112;29.0;42
15.10.2021;16:15:00;1883;29.3;41
15.10.2021;16:25:00;1492;29.5;40
15.10.2021;16:35:00;1845;29.8;40
15.10.2021;16:45:00;1204;30.0;39
15.10.2021;16:55:00;850;30.2;39
15.10.2021;17:05:00;756;30.3;38
15.10.2021;17:15:00;916;30.4;38
15.10.2021;17:25:00;839;30.6;38
15.10.2021;17:35:00;696;30.7;37
15.10.2021;17:45:00;436;30.8;37
15.10.2021;17:55:00;329;30.9;37
15.10.2021;18:05:00;257;30.9;37
15.10.2021;18:15:00;191;30.9;37
15.10.2021;18:25:00;151;31.0;36
15.10.2021;18:35:00;107;31.0;36
15.10.2021;18:45:00;91;31.0;36
15.10.2021;18:55:00;87;31.0;36
16.10.2021;08:05:00;132;0;28
16.10.2021;08:15:00;174;0;29
16.10.2021;08:25:00;207;0;30
16.10.2021;08:35:00;264;0.1;31
16.10.2021;08:45:00;325;0.1;31
16.10.2021;08:55:00;371;0.2;31
16.10.2021;09:05:00;407;0.2;32
16.10.2021;09:15:00;426;0.3;32
16.10.2021;09:25:00;478;0.4;32
16.10.2021;09:35:00;596;0.5;32
16.10.2021;09:45:00;612;0.6;33
16.10.2021;09:55:00;658;0.7;33
16.10.2021;10:05:00;630;0.8;33
16.10.2021;10:15:00;690;0.9;33
16.10.2021;10:25:00;722;1.0;33
16.10.2021;10:35:00;836;1.2;33
16.10.2021;10:45:00;803;1.3;33
16.10.2021;10:55:00;981;1.4;34
16.10.2021;11:05:00;917;1.6;34
16.10.2021;11:15:00;986;1.8;34
16.10.2021;11:25:00;1040;1.9;34
16.10.2021;11:35:00;1033;2.1;34
16.10.2021;11:45:00;1036;2.3;34
16.10.2021;11:55:00;1089;2.4;34
16.10.2021;12:05:00;1111;2.6;34
16.10.2021;12:15:00;1076;2.8;34
16.10.2021;12:25:00;1118;3.0;34
16.10.2021;12:35:00;1179;3.2;34
16.10.2021;12:45:00;1228;3.4;34
16.10.2021;12:55:00;1537;3.6;35
16.10.2021;13:05:00;1888;3.9;35
16.10.2021;13:15:00;5275;4.6;37
16.10.2021;13:25:00;2707;5.2;39
16.10.2021;13:35:00;5758;6.1;41
16.10.2021;13:45:00;5059;6.9;43
16.10.2021;13:55:00;4679;7.7;44
16.10.2021;14:05:00;4255;8.4;45
16.10.2021;14:15:00;4347;9.2;45
16.10.2021;14:25:00;5124;9.9;46
16.10.2021;14:35:00;5080;10.8;47
16.10.2021;14:45:00;4943;11.6;48
16.10.2021;14:55:00;4814;12.4;48
16.10.2021;15:05:00;4699;13.2;48
16.10.2021;15:15:00;4526;13.9;48
16.10.2021;15:25:00;4067;14.6;48
16.10.2021;15:35:00;3381;15.2;47
16.10.2021;15:45:00;2686;15.7;46
16.10.2021;15:55:00;2243;16.1;44
16.10.2021;16:05:00;2634;16.5;44
16.10.2021;16:15:00;2562;17.0;44
16.10.2021;16:25:00;2158;17.3;43
16.10.2021;16:35:00;1903;17.6;42
16.10.2021;16:45:00;1389;17.9;41
16.10.2021;16:55:00;1083;18.1;40
16.10.2021;17:05:00;776;18.2;39
16.10.2021;17:15:00;699;18.3;39
16.10.2021;17:25:00;529;18.4;38
16.10.2021;17:35:00;341;18.5;38
16.10.2021;17:45:00;347;18.6;38
16.10.2021;17:55:00;301;18.6;37
16.10.2021;18:05:00;250;18.6;37
16.10.2021;18:15:00;203;18.7;37
16.10.2021;18:25:00;158;18.7;37
16.10.2021;18:35:00;116;18.7;37
16.10.2021;18:45:00;95;18.8;36
17.10.2021;08:00:00;14;0;28
17.10.2021;08:10:00;146;0;29
17.10.2021;08:20:00;177;0;30
17.10.2021;08:30:00;223;0;30
17.10.2021;08:40:00;272;0.1;31
17.10.2021;08:50:00;302;0.1;31
17.10.2021;09:00:00;382;0.2;31
17.10.2021;09:10:00;437;0.3;32
17.10.2021;09:20:00;502;0.3;32
17.10.2021;09:30:00;556;0.4;32
17.10.2021;09:40:00;607;0.5;32
17.10.2021;09:50:00;689;0.6;33
17.10.2021;10:00:00;733;0.8;33
17.10.2021;10:10:00;821;0.9;33
17.10.2021;10:20:00;833;1.0;33
17.10.2021;10:30:00;884;1.2;33
17.10.2021;10:40:00;910;1.3;33
17.10.2021;10:50:00;882;1.5;34
17.10.2021;11:00:00;1057;1.6;34
17.10.2021;11:10:00;1252;1.8;34
17.10.2021;11:20:00;1425;2.0;34
17.10.2021;11:30:00;1407;2.3;34
17.10.2021;11:40:00;1467;2.5;34
17.10.2021;11:50:00;1507;2.8;34
17.10.2021;12:00:00;1484;3.0;34
17.10.2021;12:10:00;1424;3.3;35
17.10.2021;12:20:00;1516;3.5;35
17.10.2021;12:30:00;1450;3.7;35
17.10.2021;12:40:00;1512;4.0;35
17.10.2021;12:50:00;1538;4.2;35
17.10.2021;13:00:00;1669;4.5;35
17.10.2021;13:10:00;1553;4.8;35
17.10.2021;13:20:00;1767;5.1;36
17.10.2021;13:30:00;1583;5.3;36
17.10.2021;13:40:00;2165;5.7;36
17.10.2021;13:50:00;1834;6.0;36
17.10.2021;14:00:00;1806;6.3;36
17.10.2021;14:10:00;2293;6.6;37
17.10.2021;14:20:00;2435;7.1;37
17.10.2021;14:30:00;2035;7.4;37
17.10.2021;14:40:00;2888;7.9;39
17.10.2021;14:50:00;2471;8.3;38
17.10.2021;15:00:00;2571;8.7;38
17.10.2021;15:10:00;3340;9.3;40
17.10.2021;15:20:00;2893;9.7;40
17.10.2021;15:30:00;2558;10.2;40
17.10.2021;15:40:00;2142;10.6;40
17.10.2021;15:50:00;2124;10.9;39
17.10.2021;16:00:00;1892;11.2;39
17.10.2021;16:10:00;1825;11.5;39
17.10.2021;16:20:00;1464;11.8;38
17.10.2021;16:30:00;1480;12.0;38
17.10.2021;16:40:00;1433;12.3;38
17.10.2021;16:50:00;1193;12.5;37
17.10.2021;17:00:00;888;12.6;37
17.10.2021;17:10:00;783;12.7;37
17.10.2021;17:20:00;609;12.9;37
17.10.2021;17:30:00;392;12.9;37
17.10.2021;17:40:00;347;13.0;36
17.10.2021;17:50:00;329;13.0;36
17.10.2021;18:00:00;269;13.1;36
17.10.2021;18:10:00;211;13.1;36
17.10.2021;18:20:00;164;13.2;36
17.10.2021;18:30:00;116;13.2;36
17.10.2021;18:40:00;97;13.2;36
17.10.2021;18:50:00;93;13.2;36
18.10.2021;08:10:00;125;0;28
18.10.2021;08:20:00;235;0;29
18.10.2021;08:30:00;292;0;30
18.10.2021;08:40:00;390;0.1;30
18.10.2021;08:50:00;524;0.2;31
18.10.2021;09:00:00;671;0.3;31
18.10.2021;09:10:00;783;0.4;31
18.10.2021;09:20:00;854;0.6;31
18.10.2021;09:30:00;929;0.7;32
18.10.2021;09:40:00;1051;0.9;32
18.10.2021;09:50:00;1197;1.1;32
18.10.2021;10:00:00;1167;1.3;33
18.10.2021;10:10:00;1271;1.5;33
18.10.2021;10:20:00;2014;1.8;33
18.10.2021;10:30:00;2752;2.2;34
18.10.2021;10:40:00;2894;2.7;35
18.10.2021;10:50:00;2784;3.1;35
18.10.2021;11:00:00;3316;3.6;36
18.10.2021;11:10:00;2198;4.0;37
18.10.2021;11:20:00;2072;4.3;37
18.10.2021;11:30:00;2412;4.7;37
18.10.2021;11:40:00;2707;5.1;37
18.10.2021;11:50:00;4311;5.7;38
18.10.2021;12:00:00;5610;6.6;42
18.10.2021;12:10:00;5536;7.5;44
18.10.2021;12:20:00;5543;8.4;45
18.10.2021;12:30:00;5620;9.4;47
18.10.2021;12:40:00;5689;10.3;48
18.10.2021;12:50:00;5736;11.3;46
18.10.2021;13:00:00;5799;12.2;45
18.10.2021;13:10:00;5512;13.1;47
18.10.2021;13:20:00;5445;14.1;48
18.10.2021;13:30:00;5022;14.9;44
18.10.2021;13:40:00;4761;15.7;45
18.10.2021;13:50:00;4379;16.4;46
18.10.2021;14:00:00;4557;17.2;47
18.10.2021;14:10:00;4670;18.0;47
18.10.2021;14:20:00;5292;18.8;48
18.10.2021;14:30:00;5214;19.7;44
18.10.2021;14:40:00;4916;20.5;47
18.10.2021;14:50:00;5018;21.3;48
18.10.2021;15:00:00;4803;22.1;48
18.10.2021;15:10:00;4489;22.9;44
18.10.2021;15:20:00;3649;23.6;45
18.10.2021;15:30:00;2466;24.0;44
18.10.2021;15:40:00;1936;24.4;43
18.10.2021;15:50:00;2181;24.7;43
18.10.2021;16:00:00;1746;25.1;42
18.10.2021;16:10:00;1952;25.4;41
18.10.2021;16:20:00;975;25.6;40
18.10.2021;16:30:00;1263;25.8;40
18.10.2021;16:40:00;1415;26.0;39
18.10.2021;16:50:00;1188;26.2;39
18.10.2021;17:00:00;862;26.4;38
18.10.2021;17:10:00;587;26.5;38
18.10.2021;17:20:00;360;26.5;38
18.10.2021;17:30:00;465;26.6;38
18.10.2021;17:40:00;432;26.7;37
18.10.2021;17:50:00;412;26.8;37
18.10.2021;18:00:00;320;26.8;37
18.10.2021;18:10:00;245;26.9;37
18.10.2021;18:20:00;120;26.9;36
18.10.2021;18:30:00;100;26.9;36
18.10.2021;18:40:00;90;26.9;36
19.10.2021;08:05:00;84;0;26
19.10.2021;08:15:00;179;0;28
19.10.2021;08:25:00;230;0;29
19.10.2021;08:35:00;343;0.1;30
19.10.2021;08:45:00;461;0.1;30
19.10.2021;08:55:00;506;0.2;31
19.10.2021;09:05:00;673;0.3;31
19.10.2021;09:15:00;727;0.4;31
19.10.2021;09:25:00;716;0.6;32
19.10.2021;09:35:00;785;0.7;32
19.10.2021;09:45:00;875;0.8;32
19.10.2021;09:55:00;1320;1.0;32
19.10.2021;10:05:00;1315;1.3;33
19.10.2021;10:15:00;1306;1.5;33
19.10.2021;10:25:00;1552;1.7;33
19.10.2021;10:35:00;1249;1.9;33
19.10.2021;10:45:00;1952;2.2;33
19.10.2021;10:55:00;1644;2.5;34
19.10.2021;11:05:00;1177;2.7;34
19.10.2021;11:15:00;1124;2.9;34
19.10.2021;11:25:00;1201;3.1;34
19.10.2021;11:35:00;1874;3.4;34
19.10.2021;11:45:00;1526;3.7;34
19.10.2021;11:55:00;1241;3.9;34
19.10.2021;12:05:00;1308;4.1;35
19.10.2021;12:15:00;1119;4.3;35
19.10.2021;12:25:00;1098;4.5;35
19.10.2021;12:35:00;1115;4.6;35
19.10.2021;12:45:00;1514;4.9;35
19.10.2021;12:55:00;1436;5.1;35
19.10.2021;13:05:00;1344;5.3;35
19.10.2021;13:15:00;1083;5.5;35
19.10.2021;13:25:00;945;5.7;35
19.10.2021;13:35:00;956;5.8;35
19.10.2021;13:45:00;987;6.0;35
19.10.2021;13:55:00;1403;6.2;35
19.10.2021;14:05:00;2678;6.6;35
19.10.2021;14:15:00;1936;7.0;36
19.10.2021;14:25:00;1694;7.3;36
19.10.2021;14:35:00;1693;7.5;36
19.10.2021;14:45:00;1460;7.8;36
19.10.2021;14:55:00;1601;8.1;36
19.10.2021;15:05:00;1003;8.3;36
19.10.2021;15:15:00;764;8.4;36
19.10.2021;15:25:00;1015;8.5;36
19.10.2021;15:35:00;1613;8.8;36
19.10.2021;15:45:00;1390;9.0;36
19.10.2021;15:55:00;1362;9.2;36
19.10.2021;16:05:00;1300;9.5;36
19.10.2021;16:15:00;1408;9.7;36
19.10.2021;16:25:00;1364;9.9;36
19.10.2021;16:35:00;759;10.1;36
19.10.2021;16:45:00;618;10.2;36
19.10.2021;16:55:00;806;10.3;36
19.10.2021;17:05:00;507;10.4;35
19.10.2021;17:15:00;323;10.5;35
19.10.2021;17:25:00;352;10.5;35
19.10.2021;17:35:00;420;10.6;35
19.10.2021;17:45:00;344;10.6;35
19.10.2021;17:55:00;217;10.7;35
19.10.2021;18:05:00;193;10.7;35
19.10.2021;18:15:00;214;10.7;35
19.10.2021;18:25:00;125;10.8;35
19.10.2021;18:35:00;0;10.8;35
20.10.2021;08:05:00;44;0;28
20.10.2021;08:15:00;159;0;29
20.10.2021;08:25:00;196;0;29
20.10.2021;08:35:00;257;0;30
20.10.2021;08:45:00;427;0.1;30
20.10.2021;08:55:00;609;0.2;31
20.10.2021;09:05:00;773;0.3;31
20.10.2021;09:15:00;865;0.5;31
20.10.2021;09:25:00;970;0.6;32
20.10.2021;09:35:00;1143;0.8;32
20.10.2021;09:45:00;2178;1.1;32
20.10.2021;09:55:00;2647;1.5;33
20.10.2021;10:05:00;2637;2.0;34
20.10.2021;10:15:00;2368;2.3;35
20.10.2021;10:25:00;2985;2.8;35
20.10.2021;10:35:00;2825;3.3;37
20.10.2021;10:45:00;2730;3.8;37
20.10.2021;10:55:00;3927;4.4;38
20.10.2021;11:05:00;3367;4.9;39
20.10.2021;11:15:00;4233;5.5;39
20.10.2021;11:25:00;4298;6.2;41
20.10.2021;11:35:00;4970;7.0;43
20.10.2021;11:45:00;5465;7.9;44
20.10.2021;11:55:00;4070;8.6;45
20.10.2021;12:05:00;4319;9.4;45
20.10.2021;12:15:00;5525;10.2;46
20.10.2021;12:25:00;5200;11.2;48
20.10.2021;12:35:00;2801;11.7;46
20.10.2021;12:45:00;4594;12.4;46
20.10.2021;12:55:00;2724;12.9;45
20.10.2021;13:05:00;4163;13.6;46
20.10.2021;13:15:00;3097;14.1;45
20.10.2021;13:25:00;2704;14.6;44
20.10.2021;13:35:00;3605;15.2;44
20.10.2021;13:45:00;3650;15.8;44
20.10.2021;13:55:00;3665;16.4;45
20.10.2021;14:05:00;2508;16.8;43
20.10.2021;14:15:00;2445;17.3;43
20.10.2021;14:25:00;2055;17.6;42
20.10.2021;14:35:00;2852;18.1;42
20.10.2021;14:45:00;2507;18.6;42
20.10.2021;14:55:00;2690;19.0;42
20.10.2021;15:05:00;2389;19.4;41
20.10.2021;15:15:00;1906;19.7;41
20.10.2021;15:25:00;1412;19.9;40
20.10.2021;15:35:00;1168;20.1;39
20.10.2021;15:45:00;1070;20.3;38
20.10.2021;15:55:00;1763;20.6;38
20.10.2021;16:05:00;1480;20.8;38
20.10.2021;16:15:00;1208;21.0;38
20.10.2021;16:25:00;1050;21.2;37
20.10.2021;16:35:00;954;21.4;37
20.10.2021;16:45:00;935;21.5;37
20.10.2021;16:55:00;648;21.6;37
20.10.2021;17:05:00;771;21.8;37
20.10.2021;17:15:00;748;21.9;36
20.10.2021;17:25:00;518;22.0;36
20.10.2021;17:35:00;464;22.1;36
20.10.2021;17:45:00;224;22.1;36
20.10.2021;17:55:00;204;22.1;36
20.10.2021;18:05:00;295;22.2;36
20.10.2021;18:15:00;209;22.2;36
20.10.2021;18:25:00;184;22.3;36
20.10.2021;18:35:00;98;22.3;35
21.10.2021;08:15:00;131;0;27
21.10.2021;08:25:00;258;0;29
21.10.2021;08:35:00;313;0.1;30
21.10.2021;08:45:00;387;0.1;30
21.10.2021;08:55:00;522;0.2;31
21.10.2021;09:05:00;497;0.3;31
21.10.2021;09:15:00;848;0.4;31
21.10.2021;09:25:00;1343;0.6;31
21.10.2021;09:35:00;1633;0.9;32
21.10.2021;09:45:00;917;1.1;32
21.10.2021;09:55:00;1190;1.3;32
21.10.2021;10:05:00;2490;1.6;33
21.10.2021;10:15:00;3060;2.1;34
21.10.2021;10:25:00;3534;2.7;36
21.10.2021;10:35:00;3783;3.3;37
21.10.2021;10:45:00;4318;3.9;38
21.10.2021;10:55:00;1633;4.2;38
21.10.2021;11:05:00;2370;4.5;37
21.10.2021;11:15:00;2304;4.9;37
21.10.2021;11:25:00;1971;5.4;38
21.10.2021;11:35:00;5069;5.9;39
21.10.2021;11:45:00;6485;7.0;43
21.10.2021;11:55:00;6967;8.1;46
21.10.2021;12:05:00;1740;8.6;45
21.10.2021;12:15:00;2344;8.9;42
21.10.2021;12:25:00;1408;9.3;41
21.10.2021;12:35:00;2206;9.6;40
21.10.2021;12:45:00;1406;9.8;39
21.10.2021;12:55:00;1138;10.1;39
21.10.2021;13:05:00;2759;10.4;38
21.10.2021;13:15:00;3260;10.9;40
21.10.2021;13:25:00;3592;11.6;42
21.10.2021;13:35:00;2593;12.1;42
21.10.2021;13:45:00;2012;12.6;42
21.10.2021;13:55:00;3440;13.2;42
21.10.2021;14:05:00;4029;13.9;44
21.10.2021;14:15:00;4408;14.6;44
21.10.2021;14:25:00;5019;15.3;45
21.10.2021;14:35:00;5332;16.2;47
21.10.2021;14:45:00;4958;17.1;48
21.10.2021;14:55:00;5115;17.9;45
21.10.2021;15:05:00;4632;18.7;44
21.10.2021;15:15:00;3919;19.4;45
21.10.2021;15:25:00;3513;20.0;45
21.10.2021;15:35:00;2858;20.5;44
21.10.2021;15:45:00;1885;20.8;43
21.10.2021;15:55:00;1961;21.2;42
21.10.2021;16:05:00;1679;21.4;41
21.10.2021;16:15:00;1833;21.8;41
21.10.2021;16:25:00;873;21.9;39
21.10.2021;16:35:00;696;22.0;38
21.10.2021;16:45:00;437;22.1;38
21.10.2021;16:55:00;536;22.2;38
21.10.2021;17:05:00;529;22.3;38
21.10.2021;17:15:00;501;22.4;37
21.10.2021;17:25:00;351;22.4;37
21.10.2021;17:35:00;273;22.5;37
21.10.2021;17:45:00;238;22.5;37
21.10.2021;17:55:00;212;22.6;36
21.10.2021;18:05:00;178;22.6;36
21.10.2021;18:15:00;145;22.6;36
21.10.2021;18:25:00;115;22.6;36
21.10.2021;18:35:00;94;22.7;36
21.10.2021;18:45:00;89;22.7;36
22.10.2021;08:45:00;168;0;29
22.10.2021;08:55:00;201;0;29
22.10.2021;09:05:00;133;0;30
22.10.2021;09:15:00;239;0.1;30
22.10.2021;09:25:00;431;0.1;31
22.10.2021;09:35:00;305;0.2;31
22.10.2021;09:45:00;372;0.2;31
22.10.2021;09:55:00;392;0.3;32
22.10.2021;10:05:00;380;0.4;32
22.10.2021;10:15:00;608;0.5;32
22.10.2021;10:25:00;532;0.5;32
22.10.2021;10:35:00;758;0.7;32
22.10.2021;10:45:00;838;0.8;32
22.10.2021;10:55:00;896;0.9;33
22.10.2021;11:05:00;1009;1.1;33
22.10.2021;11:15:00;1033;1.3;33
22.10.2021;11:25:00;908;1.4;33
22.10.2021;11:35:00;1174;1.6;33
22.10.2021;11:45:00;1054;1.8;33
22.10.2021;11:55:00;820;1.9;33
22.10.2021;12:05:00;482;2.0;34
22.10.2021;12:15:00;669;2.1;34
22.10.2021;12:25:00;1272;2.3;34
22.10.2021;12:35:00;1706;2.6;34
22.10.2021;12:45:00;1561;2.9;34
22.10.2021;12:55:00;1683;3.1;34
22.10.2021;13:05:00;1507;3.4;34
22.10.2021;13:15:00;1854;3.7;34
22.10.2021;13:25:00;2310;4.0;35
22.10.2021;13:35:00;1991;4.3;35
22.10.2021;13:45:00;1978;4.7;36
22.10.2021;13:55:00;1900;5.0;36
22.10.2021;14:05:00;1653;5.3;36
22.10.2021;14:15:00;2090;5.6;36
22.10.2021;14:25:00;1922;5.9;36
22.10.2021;14:35:00;1715;6.2;36
22.10.2021;14:45:00;1830;6.6;37
22.10.2021;14:55:00;2040;6.9;37
22.10.2021;15:05:00;1733;7.2;37
22.10.2021;15:15:00;1211;7.5;36
22.10.2021;15:25:00;1060;7.6;36
22.10.2021;15:35:00;1135;7.8;36
22.10.2021;15:45:00;1137;8.0;36
22.10.2021;15:55:00;927;8.2;36
22.10.2021;16:05:00;1352;8.4;36
22.10.2021;16:15:00;1303;8.6;35
22.10.2021;16:25:00;1200;8.8;35
22.10.2021;16:35:00;1038;9.0;35
22.10.2021;16:45:00;649;9.1;35
22.10.2021;16:55:00;380;9.2;35
22.10.2021;17:05:00;424;9.2;35
22.10.2021;17:15:00;322;9.3;35
22.10.2021;17:25:00;290;9.3;35
22.10.2021;17:35:00;260;9.4;35
22.10.2021;17:45:00;227;9.4;35
22.10.2021;17:55:00;200;9.5;35
22.10.2021;18:05:00;171;9.5;35
22.10.2021;18:15:00;141;9.5;35
22.10.2021;18:25:00;113;9.5;35
22.10.2021;18:35:00;93;9.5;34
22.10.2021;18:45:00;81;9.6;34
23.10.2021;08:05:00;106;0;28
23.10.2021;08:15:00;178;0;29
23.10.2021;08:25:00;221;0;30
23.10.2021;08:35:00;275;0.1;30
23.10.2021;08:45:00;491;0.1;31
23.10.2021;08:55:00;642;0.2;31
23.10.2021;09:05:00;826;0.4;31
23.10.2021;09:15:00;939;0.5;32
23.10.2021;09:25:00;1054;0.7;32
23.10.2021;09:35:00;1168;0.9;32
23.10.2021;09:45:00;1322;1.1;32
23.10.2021;09:55:00;2609;1.5;33
23.10.2021;10:05:00;2843;1.9;34
23.10.2021;10:15:00;3082;2.4;35
23.10.2021;10:25:00;3386;3.0;36
23.10.2021;10:35:00;3725;3.6;38
23.10.2021;10:45:00;4043;4.2;39
23.10.2021;10:55:00;4286;4.9;40
23.10.2021;11:05:00;4497;5.6;41
23.10.2021;11:15:00;4682;6.4;43
23.10.2021;11:25:00;4843;7.2;44
23.10.2021;11:35:00;4977;8.0;45
23.10.2021;11:45:00;5130;8.9;46
23.10.2021;11:55:00;5260;9.7;47
23.10.2021;12:05:00;5361;10.6;48
23.10.2021;12:15:00;5480;11.5;48
23.10.2021;12:25:00;5583;12.3;43
23.10.2021;12:35:00;5313;13.2;46
23.10.2021;12:45:00;5406;14.1;47
23.10.2021;12:55:00;5170;15.0;48
23.10.2021;13:05:00;4847;15.8;49
23.10.2021;13:15:00;4682;16.6;49
23.10.2021;13:25:00;4805;17.4;44
23.10.2021;13:35:00;4409;18.1;45
23.10.2021;13:45:00;5515;19.0;47
23.10.2021;13:55:00;5520;19.9;48
23.10.2021;14:05:00;5488;20.8;44
23.10.2021;14:15:00;5396;21.7;47
23.10.2021;14:25:00;5309;22.6;48
23.10.2021;14:35:00;5247;23.5;44
23.10.2021;14:45:00;5073;24.3;46
23.10.2021;14:55:00;4591;25.1;47
23.10.2021;15:05:00;3839;25.8;47
23.10.2021;15:15:00;3128;26.3;46
23.10.2021;15:25:00;3550;26.9;46
23.10.2021;15:35:00;3497;27.5;46
23.10.2021;15:45:00;3155;28.0;46
23.10.2021;15:55:00;2987;28.5;45
23.10.2021;16:05:00;2514;28.9;44
23.10.2021;16:15:00;1895;29.2;43
23.10.2021;16:25:00;2085;29.6;43
23.10.2021;16:35:00;1702;29.9;42
23.10.2021;16:45:00;1385;30.1;41
23.10.2021;16:55:00;765;30.3;40
23.10.2021;17:05:00;518;30.4;39
23.10.2021;17:15:00;321;30.4;39
23.10.2021;17:25:00;251;30.5;38
23.10.2021;17:35:00;261;30.5;38
23.10.2021;17:45:00;231;30.5;38
23.10.2021;17:55:00;203;30.6;37
23.10.2021;18:05:00;171;30.6;37
23.10.2021;18:15:00;119;30.6;37
23.10.2021;18:25:00;111;30.7;37
23.10.2021;18:35:00;91;30.7;36
24.10.2021;08:15:00;136;0;28
24.10.2021;08:25:00;179;0;29
24.10.2021;08:35:00;230;0;30
24.10.2021;08:45:00;281;0.1;31
24.10.2021;08:55:00;342;0.1;31
24.10.2021;09:05:00;406;0.2;31
24.10.2021;09:15:00;498;0.3;32
24.10.2021;09:25:00;653;0.4;32
24.10.2021;09:35:00;686;0.5;32
24.10.2021;09:45:00;777;0.6;32
24.10.2021;09:55:00;768;0.7;33
24.10.2021;10:05:00;969;0.9;33
24.10.2021;10:15:00;1112;1.1;33
24.10.2021;10:25:00;1186;1.2;33
24.10.2021;10:35:00;1284;1.5;33
24.10.2021;10:45:00;1282;1.7;33
24.10.2021;10:55:00;1477;1.9;34
24.10.2021;11:05:00;1561;2.2;34
24.10.2021;11:15:00;1581;2.4;34
24.10.2021;11:25:00;1767;2.7;34
24.10.2021;11:35:00;1771;3.0;35
24.10.2021;11:45:00;2148;3.3;35
24.10.2021;11:55:00;2280;3.7;36
24.10.2021;12:05:00;2706;4.2;36
24.10.2021;12:15:00;2317;4.5;37
24.10.2021;12:25:00;2925;5.0;37
24.10.2021;12:35:00;2368;5.4;37
24.10.2021;12:45:00;3784;5.9;38
24.10.2021;12:55:00;4936;6.8;41
24.10.2021;13:05:00;4511;7.6;43
24.10.2021;13:15:00;4760;8.3;43
24.10.2021;13:25:00;4444;9.1;44
24.10.2021;13:35:00;5355;9.9;45
24.10.2021;13:45:00;5341;10.8;47
24.10.2021;13:55:00;5252;11.6;48
24.10.2021;14:05:00;5235;12.5;48
24.10.2021;14:15:00;5156;13.3;44
24.10.2021;14:25:00;5099;14.2;46
24.10.2021;14:35:00;5018;15.0;47
24.10.2021;14:45:00;4686;15.8;48
24.10.2021;14:55:00;4086;16.5;48
24.10.2021;15:05:00;3487;17.1;47
24.10.2021;15:15:00;2952;17.6;46
24.10.2021;15:25:00;3662;18.2;46
24.10.2021;15:35:00;3163;18.7;45
24.10.2021;15:45:00;2792;19.2;45
24.10.2021;15:55:00;2830;19.7;44
24.10.2021;16:05:00;2257;20.1;44
24.10.2021;16:15:00;1804;20.4;43
24.10.2021;16:25:00;1960;20.7;42
24.10.2021;16:35:00;1463;21.0;41
24.10.2021;16:45:00;1125;21.2;40
24.10.2021;16:55:00;680;21.3;39
24.10.2021;17:05:00;441;21.4;39
24.10.2021;17:15:00;280;21.4;38
24.10.2021;17:25:00;255;21.5;38
24.10.2021;17:35:00;248;21.5;38
24.10.2021;17:45:00;221;21.6;37
24.10.2021;17:55:00;192;21.6;37
24.10.2021;18:05:00;163;21.6;37
24.10.2021;18:15:00;106;21.6;37
24.10.2021;18:25:00;104;21.7;37
24.10.2021;18:35:00;94;21.7;36
25.10.2021;08:20:00;150;0;28
25.10.2021;08:30:00;193;0;29
25.10.2021;08:40:00;270;0;30
25.10.2021;08:50:00;341;0.1;30
25.10.2021;09:00:00;392;0.2;31
25.10.2021;09:10:00;450;0.2;31
25.10.2021;09:20:00;510;0.3;31
25.10.2021;09:30:00;685;0.4;31
25.10.2021;09:40:00;773;0.5;32
25.10.2021;09:50:00;1021;0.7;32
25.10.2021;10:00:00;1348;0.9;32
25.10.2021;10:10:00;1653;1.2;32
25.10.2021;10:20:00;2290;1.5;33
25.10.2021;10:30:00;2362;1.9;33
25.10.2021;10:40:00;2963;2.4;35
25.10.2021;10:50:00;4541;3.0;37
25.10.2021;11:00:00;4826;3.8;39
25.10.2021;11:10:00;3506;4.5;40
25.10.2021;11:20:00;3246;5.0;40
25.10.2021;11:30:00;4498;5.8;42
25.10.2021;11:40:00;4367;6.6;43
25.10.2021;11:50:00;2041;7.2;43
25.10.2021;12:00:00;3892;7.7;43
25.10.2021;12:10:00;5088;8.4;43
25.10.2021;12:20:00;4828;9.0;43
25.10.2021;12:30:00;2253;9.6;43
25.10.2021;12:40:00;3129;10.0;42
25.10.2021;12:50:00;5455;11.0;45
25.10.2021;13:00:00;3819;11.5;44
25.10.2021;13:10:00;5050;12.2;45
25.10.2021;13:20:00;4176;12.9;45
25.10.2021;13:30:00;3665;13.6;45
25.10.2021;13:40:00;5527;14.5;47
25.10.2021;13:50:00;5018;15.2;47
25.10.2021;14:00:00;5299;16.1;48
25.10.2021;14:10:00;3812;16.9;43
25.10.2021;14:20:00;5320;17.5;44
25.10.2021;14:30:00;4285;18.3;46
25.10.2021;14:40:00;2452;18.8;45
25.10.2021;14:50:00;2335;19.2;44
25.10.2021;15:00:00;2218;19.6;43
25.10.2021;15:10:00;3008;20.0;43
25.10.2021;15:20:00;2225;20.4;42
25.10.2021;15:30:00;3007;20.8;42
25.10.2021;15:40:00;1716;21.2;41
25.10.2021;15:50:00;1538;21.4;40
25.10.2021;16:00:00;1257;21.6;40
25.10.2021;16:10:00;1168;21.8;39
25.10.2021;16:20:00;1047;22.0;38
25.10.2021;16:30:00;1039;22.2;38
25.10.2021;16:40:00;1035;22.4;38
25.10.2021;16:50:00;979;22.5;38
25.10.2021;17:00:00;760;22.7;37
