Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
25.10.2021;17:10:00;690;22.8;37
25.10.2021;17:20:00;475;22.9;37
25.10.2021;17:30:00;395;22.9;37
25.10.2021;17:40:00;371;23.0;37
25.10.2021;17:50:00;286;23.1;36
25.10.2021;18:00:00;227;23.1;36
25.10.2021;18:10:00;165;23.1;36
25.10.2021;18:20:00;112;23.1;36
25.10.2021;18:30:00;90;23.2;36
26.10.2021;08:15:00;112;0;27
26.10.2021;08:25:00;165;0;29
26.10.2021;08:35:00;227;0;29
26.10.2021;08:45:00;236;0.1;30
26.10.2021;08:55:00;400;0.1;30
26.10.2021;09:05:00;420;0.2;31
26.10.2021;09:15:00;487;0.3;31
26.10.2021;09:25:00;402;0.3;31
26.10.2021;09:35:00;716;0.4;31
26.10.2021;09:45:00;920;0.6;32
26.10.2021;09:55:00;935;0.7;32
26.10.2021;10:05:00;1173;0.9;32
26.10.2021;10:15:00;1162;1.1;32
26.10.2021;10:25:00;1144;1.3;33
26.10.2021;10:35:00;1698;1.5;33
26.10.2021;10:45:00;1281;1.8;33
26.10.2021;10:55:00;1278;2.0;33
26.10.2021;11:05:00;1386;2.2;33
26.10.2021;11:15:00;1873;2.5;34
26.10.2021;11:25:00;2205;2.8;34
26.10.2021;11:35:00;2523;3.2;35
26.10.2021;11:45:00;1981;3.6;35
26.10.2021;11:55:00;2121;3.9;36
26.10.2021;12:05:00;1728;4.2;36
26.10.2021;12:15:00;2164;4.6;36
26.10.2021;12:25:00;2305;4.9;36
26.10.2021;12:35:00;2040;5.3;36
26.10.2021;12:45:00;1308;5.5;36
26.10.2021;12:55:00;1147;5.7;35
26.10.2021;13:05:00;1257;5.9;35
26.10.2021;13:15:00;1394;6.2;35
26.10.2021;13:25:00;2000;6.5;35
26.10.2021;13:35:00;2871;6.9;36
26.10.2021;13:45:00;1988;7.2;37
26.10.2021;13:55:00;1693;7.5;37
26.10.2021;14:05:00;1797;7.8;36
26.10.2021;14:15:00;1624;8.1;36
26.10.2021;14:25:00;2432;8.5;36
26.10.2021;14:35:00;1959;8.8;37
26.10.2021;14:45:00;1951;9.1;37
26.10.2021;14:55:00;1283;9.4;36
26.10.2021;15:05:00;1527;9.6;36
26.10.2021;15:15:00;1265;9.8;36
26.10.2021;15:25:00;1386;10.0;36
26.10.2021;15:35:00;1690;10.3;36
26.10.2021;15:45:00;1415;10.6;36
26.10.2021;15:55:00;1210;10.8;36
26.10.2021;16:05:00;1245;11.0;36
26.10.2021;16:15:00;959;11.1;35
26.10.2021;16:25:00;925;11.3;35
26.10.2021;16:35:00;868;11.4;35
26.10.2021;16:45:00;736;11.6;35
26.10.2021;16:55:00;762;11.7;35
26.10.2021;17:05:00;653;11.8;35
26.10.2021;17:15:00;535;11.9;35
26.10.2021;17:25:00;437;12.0;35
26.10.2021;17:35:00;349;12.0;35
26.10.2021;17:45:00;260;12.1;35
26.10.2021;17:55:00;202;12.1;35
26.10.2021;18:05:00;110;12.1;35
26.10.2021;18:15:00;0;12.1;34
27.10.2021;08:20:00;104;0;27
27.10.2021;08:30:00;168;0;29
27.10.2021;08:40:00;207;0;29
27.10.2021;08:50:00;266;0.1;30
27.10.2021;09:00:00;289;0.1;30
27.10.2021;09:10:00;384;0.2;30
27.10.2021;09:20:00;454;0.2;31
27.10.2021;09:30:00;547;0.3;31
27.10.2021;09:40:00;542;0.4;31
27.10.2021;09:50:00;652;0.5;31
27.10.2021;10:00:00;831;0.6;32
27.10.2021;10:10:00;899;0.8;32
27.10.2021;10:20:00;1456;1.0;32
27.10.2021;10:30:00;1018;1.2;32
27.10.2021;10:40:00;1032;1.4;32
27.10.2021;10:50:00;930;1.5;33
27.10.2021;11:00:00;965;1.7;33
27.10.2021;11:10:00;972;1.8;33
27.10.2021;11:20:00;916;2.0;33
27.10.2021;11:30:00;1156;2.2;33
27.10.2021;11:40:00;1102;2.4;33
27.10.2021;11:50:00;1068;2.5;33
27.10.2021;12:00:00;1178;2.7;33
27.10.2021;12:10:00;1132;2.9;34
27.10.2021;12:20:00;1094;3.1;34
27.10.2021;12:30:00;1315;3.3;34
27.10.2021;12:40:00;1112;3.5;34
27.10.2021;12:50:00;1196;3.7;34
27.10.2021;13:00:00;1179;3.9;34
27.10.2021;13:10:00;1554;4.1;34
27.10.2021;13:20:00;2523;4.5;34
27.10.2021;13:30:00;3360;5.0;36
27.10.2021;13:40:00;4090;5.6;37
27.10.2021;13:50:00;3524;6.2;38
27.10.2021;14:00:00;3378;6.7;39
27.10.2021;14:10:00;3373;7.3;40
27.10.2021;14:20:00;3488;7.9;40
27.10.2021;14:30:00;3008;8.3;40
27.10.2021;14:40:00;2845;8.8;40
27.10.2021;14:50:00;2595;9.2;40
27.10.2021;15:00:00;2661;9.7;40
27.10.2021;15:10:00;2454;10.1;40
27.10.2021;15:20:00;1985;10.4;39
27.10.2021;15:30:00;1490;10.7;38
27.10.2021;15:40:00;1835;11.0;38
27.10.2021;15:50:00;1734;11.3;38
27.10.2021;16:00:00;1550;11.5;38
27.10.2021;16:10:00;1370;11.8;37
27.10.2021;16:20:00;1100;12.0;37
27.10.2021;16:30:00;1141;12.2;36
27.10.2021;16:40:00;899;12.3;36
27.10.2021;16:50:00;609;12.4;36
27.10.2021;17:00:00;390;12.5;36
27.10.2021;17:10:00;304;12.6;36
27.10.2021;17:20:00;313;12.6;36
27.10.2021;17:30:00;278;12.7;36
27.10.2021;17:40:00;253;12.7;35
27.10.2021;17:50:00;222;12.7;35
27.10.2021;18:00:00;187;12.8;35
27.10.2021;18:10:00;144;12.8;35
27.10.2021;18:20:00;0;12.8;35
28.10.2021;08:25:00;0;0;27
28.10.2021;08:35:00;131;0;28
28.10.2021;08:45:00;174;0;29
28.10.2021;08:55:00;255;0;29
28.10.2021;09:05:00;259;0.1;30
28.10.2021;09:15:00;331;0.1;30
28.10.2021;09:25:00;397;0.2;31
28.10.2021;09:35:00;420;0.3;31
28.10.2021;09:45:00;477;0.3;31
28.10.2021;09:55:00;514;0.4;31
28.10.2021;10:05:00;679;0.5;32
28.10.2021;10:15:00;706;0.6;32
28.10.2021;10:25:00;738;0.8;32
28.10.2021;10:35:00;730;0.9;32
28.10.2021;10:45:00;891;1.0;32
28.10.2021;10:55:00;1006;1.2;32
28.10.2021;11:05:00;1217;1.4;33
28.10.2021;11:15:00;1200;1.6;33
28.10.2021;11:25:00;1287;1.8;33
28.10.2021;11:35:00;1596;2.0;33
28.10.2021;11:45:00;1436;2.3;33
28.10.2021;11:55:00;1492;2.5;33
28.10.2021;12:05:00;1488;2.8;33
28.10.2021;12:15:00;1800;3.1;34
28.10.2021;12:25:00;2835;3.5;35
28.10.2021;12:35:00;2841;4.0;36
28.10.2021;12:45:00;2196;4.4;36
28.10.2021;12:55:00;4114;5.0;37
28.10.2021;13:05:00;4907;5.7;39
28.10.2021;13:15:00;5166;6.5;42
28.10.2021;13:25:00;5193;7.4;43
28.10.2021;13:35:00;5167;8.3;45
28.10.2021;13:45:00;5122;9.1;46
28.10.2021;13:55:00;5081;9.9;47
28.10.2021;14:05:00;4981;10.8;47
28.10.2021;14:15:00;4889;11.6;48
28.10.2021;14:25:00;4438;12.3;48
28.10.2021;14:35:00;4011;13.0;47
28.10.2021;14:45:00;3324;13.6;46
28.10.2021;14:55:00;3187;14.1;45
28.10.2021;15:05:00;3850;14.8;45
28.10.2021;15:15:00;3386;15.3;45
28.10.2021;15:25:00;2949;15.8;45
28.10.2021;15:35:00;3098;16.3;44
28.10.2021;15:45:00;2747;16.8;44
28.10.2021;15:55:00;1988;17.2;43
28.10.2021;16:05:00;2061;17.5;42
28.10.2021;16:15:00;1735;17.8;41
28.10.2021;16:25:00;1598;18.1;40
28.10.2021;16:35:00;980;18.3;39
28.10.2021;16:45:00;657;18.4;38
28.10.2021;16:55:00;412;18.5;38
28.10.2021;17:05:00;288;18.5;38
28.10.2021;17:15:00;303;18.6;37
28.10.2021;17:25:00;273;18.6;37
28.10.2021;17:35:00;245;18.7;37
28.10.2021;17:45:00;211;18.7;37
28.10.2021;17:55:00;163;18.7;36
28.10.2021;18:05:00;127;18.7;36
28.10.2021;18:15:00;105;18.8;36
28.10.2021;18:25:00;92;18.8;36
31.10.2021;07:15:00;144;0;27
31.10.2021;07:25:00;298;0;29
31.10.2021;07:35:00;462;0.1;29
31.10.2021;07:45:00;566;0.2;30
31.10.2021;07:55:00;668;0.3;30
31.10.2021;08:05:00;717;0.4;31
31.10.2021;08:15:00;926;0.5;31
31.10.2021;08:25:00;1034;0.7;31
31.10.2021;08:35:00;1155;0.9;32
31.10.2021;08:45:00;1174;1.1;32
31.10.2021;08:55:00;1399;1.3;32
31.10.2021;09:05:00;1929;1.6;33
31.10.2021;09:15:00;2237;2.0;33
31.10.2021;09:25:00;2821;2.4;34
31.10.2021;09:35:00;3026;2.9;35
31.10.2021;09:45:00;3463;3.4;36
31.10.2021;09:55:00;3076;4.0;38
31.10.2021;10:05:00;3180;4.5;38
31.10.2021;10:15:00;3284;5.1;39
31.10.2021;10:25:00;3401;5.6;39
31.10.2021;10:35:00;4155;6.3;40
31.10.2021;10:45:00;3613;6.9;41
31.10.2021;10:55:00;3531;7.5;42
31.10.2021;11:05:00;3731;8.1;42
31.10.2021;11:15:00;3643;8.7;42
31.10.2021;11:25:00;4003;9.3;43
31.10.2021;11:35:00;3861;10.0;43
31.10.2021;11:45:00;4446;10.6;43
31.10.2021;11:55:00;4782;11.4;44
31.10.2021;12:05:00;4821;12.2;46
31.10.2021;12:15:00;4894;13.0;46
31.10.2021;12:25:00;4903;13.8;47
31.10.2021;12:35:00;4773;14.6;48
31.10.2021;12:45:00;4771;15.4;48
31.10.2021;12:55:00;4710;16.2;48
31.10.2021;13:05:00;4303;16.9;48
31.10.2021;13:15:00;4116;17.6;48
31.10.2021;13:25:00;3543;18.2;47
31.10.2021;13:35:00;3102;18.7;46
31.10.2021;13:45:00;3806;19.4;46
31.10.2021;13:55:00;3524;20.0;46
31.10.2021;14:05:00;3080;20.5;46
31.10.2021;14:15:00;2913;21.0;45
31.10.2021;14:25:00;2693;21.4;44
31.10.2021;14:35:00;2318;21.8;44
31.10.2021;14:45:00;1681;22.1;42
31.10.2021;14:55:00;1558;22.4;41
31.10.2021;15:05:00;1265;22.6;40
31.10.2021;15:15:00;1252;22.8;40
31.10.2021;15:25:00;1009;22.9;39
31.10.2021;15:35:00;667;23.1;38
31.10.2021;15:45:00;425;23.2;38
31.10.2021;15:55:00;269;23.2;38
31.10.2021;16:05:00;271;23.2;38
31.10.2021;16:15:00;299;23.3;37
31.10.2021;16:25:00;349;23.4;37
31.10.2021;16:35:00;279;23.4;37
31.10.2021;16:45:00;204;23.4;37
31.10.2021;16:55:00;150;23.5;36
31.10.2021;17:05:00;118;23.5;36
31.10.2021;17:15:00;96;23.5;36
31.10.2021;17:25:00;88;23.5;36
01.11.2021;07:55:00;93;0;28
01.11.2021;08:05:00;196;0;29
01.11.2021;08:15:00;180;0;30
01.11.2021;08:25:00;174;0;30
01.11.2021;08:35:00;282;0.1;30
01.11.2021;08:45:00;199;0.1;31
01.11.2021;08:55:00;345;0.2;31
01.11.2021;09:05:00;267;0.2;31
01.11.2021;09:15:00;281;0.3;32
01.11.2021;09:25:00;437;0.3;32
01.11.2021;09:35:00;313;0.4;32
01.11.2021;09:45:00;402;0.5;32
01.11.2021;09:55:00;416;0.5;32
01.11.2021;10:05:00;681;0.6;32
01.11.2021;10:15:00;776;0.7;33
01.11.2021;10:25:00;742;0.9;33
01.11.2021;10:35:00;511;1.0;33
01.11.2021;10:45:00;397;1.0;33
01.11.2021;10:55:00;443;1.1;33
01.11.2021;11:05:00;516;1.2;33
01.11.2021;11:15:00;644;1.3;33
01.11.2021;11:25:00;901;1.4;33
01.11.2021;11:35:00;1029;1.6;33
01.11.2021;11:45:00;782;1.7;33
01.11.2021;11:55:00;570;1.8;33
01.11.2021;12:05:00;481;1.9;34
01.11.2021;12:15:00;468;2.0;34
01.11.2021;12:25:00;641;2.1;34
01.11.2021;12:35:00;895;2.2;34
01.11.2021;12:45:00;771;2.3;34
01.11.2021;12:55:00;447;2.4;34
01.11.2021;13:05:00;500;2.5;34
01.11.2021;13:15:00;362;2.6;34
01.11.2021;13:25:00;354;2.6;34
01.11.2021;13:35:00;382;2.7;34
01.11.2021;13:45:00;411;2.8;34
01.11.2021;13:55:00;585;2.8;34
01.11.2021;14:05:00;503;2.9;34
01.11.2021;14:15:00;451;3.0;34
01.11.2021;14:25:00;538;3.1;34
01.11.2021;14:35:00;403;3.2;34
01.11.2021;14:45:00;419;3.2;34
01.11.2021;14:55:00;401;3.3;34
01.11.2021;15:05:00;404;3.4;34
01.11.2021;15:15:00;439;3.5;34
01.11.2021;15:25:00;667;3.5;34
01.11.2021;15:35:00;380;3.6;34
01.11.2021;15:45:00;319;3.7;34
01.11.2021;15:55:00;387;3.7;34
01.11.2021;16:05:00;404;3.8;34
01.11.2021;16:15:00;546;3.9;34
01.11.2021;16:25:00;755;4.0;34
01.11.2021;16:35:00;686;4.1;34
01.11.2021;16:45:00;452;4.2;34
01.11.2021;16:55:00;296;4.3;34
01.11.2021;17:05:00;251;4.3;34
01.11.2021;17:15:00;138;4.3;34
01.11.2021;17:25:00;90;4.3;34
02.11.2021;07:35:00;25;0;28
02.11.2021;07:45:00;160;0;29
02.11.2021;07:55:00;211;0;29
02.11.2021;08:05:00;173;0;30
02.11.2021;08:15:00;335;0.1;30
02.11.2021;08:25:00;350;0.1;30
02.11.2021;08:35:00;463;0.2;31
02.11.2021;08:45:00;314;0.3;31
02.11.2021;08:55:00;336;0.3;31
02.11.2021;09:05:00;304;0.4;31
02.11.2021;09:15:00;548;0.5;32
02.11.2021;09:25:00;430;0.5;32
02.11.2021;09:35:00;931;0.7;32
02.11.2021;09:45:00;859;0.8;32
02.11.2021;09:55:00;600;0.9;32
02.11.2021;10:05:00;1055;1.1;32
02.11.2021;10:15:00;936;1.2;32
02.11.2021;10:25:00;772;1.4;33
02.11.2021;10:35:00;636;1.5;33
02.11.2021;10:45:00;1103;1.7;33
02.11.2021;10:55:00;1600;1.9;33
02.11.2021;11:05:00;3125;2.3;33
02.11.2021;11:15:00;3818;3.0;36
02.11.2021;11:25:00;1901;3.4;36
02.11.2021;11:35:00;3353;3.9;37
02.11.2021;11:45:00;1574;4.2;36
02.11.2021;11:55:00;1646;4.4;36
02.11.2021;12:05:00;867;4.6;35
02.11.2021;12:15:00;3012;5.0;36
02.11.2021;12:25:00;3134;5.5;37
02.11.2021;12:35:00;5538;6.3;40
02.11.2021;12:45:00;2419;6.9;40
02.11.2021;12:55:00;1563;7.1;38
02.11.2021;13:05:00;1818;7.4;38
02.11.2021;13:15:00;3501;7.8;38
02.11.2021;13:25:00;1392;8.1;38
02.11.2021;13:35:00;951;8.3;37
02.11.2021;13:45:00;559;8.4;36
02.11.2021;13:55:00;1570;8.6;36
02.11.2021;14:05:00;490;8.7;36
02.11.2021;14:15:00;592;8.8;36
02.11.2021;14:25:00;1873;9.1;35
02.11.2021;14:35:00;984;9.2;35
02.11.2021;14:45:00;424;9.3;35
02.11.2021;14:55:00;408;9.4;35
02.11.2021;15:05:00;369;9.5;35
02.11.2021;15:15:00;438;9.5;35
02.11.2021;15:25:00;398;9.6;35
02.11.2021;15:35:00;340;9.6;35
02.11.2021;15:45:00;308;9.7;35
02.11.2021;15:55:00;295;9.7;35
02.11.2021;16:05:00;265;9.8;34
02.11.2021;16:15:00;239;9.8;34
02.11.2021;16:25:00;220;9.9;34
02.11.2021;16:35:00;193;9.9;34
02.11.2021;16:45:00;168;9.9;34
02.11.2021;16:55:00;143;10.0;34
02.11.2021;17:05:00;116;10.0;34
02.11.2021;17:15:00;95;10.0;34
03.11.2021;07:35:00;154;0;28
03.11.2021;07:45:00;266;0;29
03.11.2021;07:55:00;324;0.1;29
03.11.2021;08:05:00;590;0.1;30
03.11.2021;08:15:00;551;0.2;30
03.11.2021;08:25:00;421;0.3;30
03.11.2021;08:35:00;848;0.4;31
03.11.2021;08:45:00;718;0.6;31
03.11.2021;08:55:00;342;0.6;31
03.11.2021;09:05:00;821;0.7;31
03.11.2021;09:15:00;701;0.9;32
03.11.2021;09:25:00;969;1.0;32
03.11.2021;09:35:00;1151;1.2;32
03.11.2021;09:45:00;903;1.3;32
03.11.2021;09:55:00;1118;1.5;32
03.11.2021;10:05:00;925;1.7;32
03.11.2021;10:15:00;1576;1.9;33
03.11.2021;10:25:00;2999;2.3;33
03.11.2021;10:35:00;2642;2.9;35
03.11.2021;10:45:00;3509;3.5;37
03.11.2021;10:55:00;2354;3.8;36
03.11.2021;11:05:00;3172;4.3;37
03.11.2021;11:15:00;3145;4.8;38
03.11.2021;11:25:00;2364;5.2;37
03.11.2021;11:35:00;2398;5.6;37
03.11.2021;11:45:00;2355;5.9;37
03.11.2021;11:55:00;1954;6.2;37
03.11.2021;12:05:00;1884;6.6;37
03.11.2021;12:15:00;1531;6.8;36
03.11.2021;12:25:00;1194;7.1;36
03.11.2021;12:35:00;841;7.2;35
03.11.2021;12:45:00;960;7.4;35
03.11.2021;12:55:00;810;7.5;35
03.11.2021;13:05:00;750;7.6;35
03.11.2021;13:15:00;715;7.8;35
03.11.2021;13:25:00;687;7.9;35
03.11.2021;13:35:00;578;8.0;35
03.11.2021;13:45:00;573;8.1;35
03.11.2021;13:55:00;458;8.1;35
03.11.2021;14:05:00;387;8.2;34
03.11.2021;14:15:00;581;8.3;34
03.11.2021;14:25:00;501;8.4;34
03.11.2021;14:35:00;502;8.5;34
03.11.2021;14:45:00;623;8.5;34
03.11.2021;14:55:00;527;8.6;34
03.11.2021;15:05:00;433;8.7;34
03.11.2021;15:15:00;406;8.8;34
03.11.2021;15:25:00;354;8.8;34
03.11.2021;15:35:00;335;8.9;34
03.11.2021;15:45:00;359;9.0;34
03.11.2021;15:55:00;315;9.0;34
03.11.2021;16:05:00;292;9.1;34
03.11.2021;16:15:00;314;9.1;34
03.11.2021;16:25:00;176;9.1;34
03.11.2021;16:35:00;130;9.2;34
03.11.2021;16:45:00;106;9.2;34
03.11.2021;16:55:00;95;9.2;34
03.11.2021;17:05:00;90;9.2;34
03.11.2021;17:15:00;91;9.2;33
04.11.2021;07:40:00;69;0;27
04.11.2021;07:50:00;166;0;28
04.11.2021;08:00:00;170;0;29
04.11.2021;08:10:00;190;0;29
04.11.2021;08:20:00;218;0.1;30
04.11.2021;08:30:00;262;0.1;30
04.11.2021;08:40:00;293;0.2;30
04.11.2021;08:50:00;493;0.2;31
04.11.2021;09:00:00;789;0.3;31
04.11.2021;09:10:00;1070;0.5;31
04.11.2021;09:20:00;1121;0.7;31
04.11.2021;09:30:00;1072;0.9;32
04.11.2021;09:40:00;999;1.1;32
04.11.2021;09:50:00;1038;1.2;32
04.11.2021;10:00:00;1108;1.4;32
04.11.2021;10:10:00;1086;1.6;32
04.11.2021;10:20:00;874;1.7;32
04.11.2021;10:30:00;950;1.9;33
04.11.2021;10:40:00;864;2.0;33
04.11.2021;10:50:00;1058;2.2;33
04.11.2021;11:00:00;1059;2.4;33
04.11.2021;11:10:00;1123;2.6;33
04.11.2021;11:20:00;1313;2.8;33
04.11.2021;11:30:00;890;2.9;33
04.11.2021;11:40:00;830;3.1;33
04.11.2021;11:50:00;922;3.2;33
04.11.2021;12:00:00;984;3.4;33
04.11.2021;12:10:00;1212;3.6;33
04.11.2021;12:20:00;1431;3.8;33
04.11.2021;12:30:00;1992;4.1;34
04.11.2021;12:40:00;1903;4.4;34
04.11.2021;12:50:00;1809;4.7;34
04.11.2021;13:00:00;2706;5.1;35
04.11.2021;13:10:00;2321;5.5;36
04.11.2021;13:20:00;817;5.8;35
04.11.2021;13:30:00;2553;6.0;35
04.11.2021;13:40:00;3280;6.6;37
04.11.2021;13:50:00;499;6.8;35
04.11.2021;14:00:00;905;6.9;35
04.11.2021;14:10:00;674;7.0;35
04.11.2021;14:20:00;850;7.1;35
04.11.2021;14:30:00;1555;7.4;35
04.11.2021;14:40:00;546;7.5;35
04.11.2021;14:50:00;929;7.6;35
04.11.2021;15:00:00;704;7.7;34
04.11.2021;15:10:00;435;7.8;34
04.11.2021;15:20:00;229;7.9;34
04.11.2021;15:30:00;1161;8.0;34
04.11.2021;15:40:00;615;8.1;34
04.11.2021;15:50:00;252;8.2;34
04.11.2021;16:00:00;175;8.2;34
04.11.2021;16:10:00;227;8.3;34
04.11.2021;16:20:00;300;8.3;34
04.11.2021;16:30:00;245;8.3;34
04.11.2021;16:40:00;245;8.4;34
04.11.2021;16:50:00;173;8.4;34
04.11.2021;17:00:00;112;8.4;34
04.11.2021;17:10:00;92;8.5;34
05.11.2021;07:30:00;89;0;26
05.11.2021;07:40:00;115;0;28
05.11.2021;07:50:00;174;0;28
05.11.2021;08:00:00;227;0;29
05.11.2021;08:10:00;422;0.1;29
05.11.2021;08:20:00;547;0.2;30
05.11.2021;08:30:00;477;0.3;30
05.11.2021;08:40:00;566;0.4;30
05.11.2021;08:50:00;608;0.5;31
05.11.2021;09:00:00;791;0.6;31
05.11.2021;09:10:00;837;0.7;31
05.11.2021;09:20:00;860;0.8;31
05.11.2021;09:30:00;904;1.0;32
05.11.2021;09:40:00;959;1.1;32
05.11.2021;09:50:00;976;1.3;32
05.11.2021;10:00:00;1144;1.5;32
05.11.2021;10:10:00;1219;1.7;32
05.11.2021;10:20:00;991;1.9;32
05.11.2021;10:30:00;1097;2.0;33
05.11.2021;10:40:00;1078;2.2;33
05.11.2021;10:50:00;1446;2.4;33
05.11.2021;11:00:00;1390;2.7;33
05.11.2021;11:10:00;1765;2.9;33
05.11.2021;11:20:00;2406;3.3;33
05.11.2021;11:30:00;2293;3.7;34
05.11.2021;11:40:00;2614;4.1;35
05.11.2021;11:50:00;1345;4.4;35
05.11.2021;12:00:00;1257;4.6;34
05.11.2021;12:10:00;1507;4.9;34
05.11.2021;12:20:00;1730;5.2;35
05.11.2021;12:30:00;3510;5.7;36
05.11.2021;12:40:00;3154;6.3;38
05.11.2021;12:50:00;2007;6.7;37
05.11.2021;13:00:00;1348;6.9;36
05.11.2021;13:10:00;783;7.1;35
05.11.2021;13:20:00;862;7.2;35
05.11.2021;13:30:00;911;7.3;35
05.11.2021;13:40:00;879;7.5;35
05.11.2021;13:50:00;1078;7.7;35
05.11.2021;14:00:00;1130;7.9;35
05.11.2021;14:10:00;1168;8.0;34
05.11.2021;14:20:00;1262;8.2;34
05.11.2021;14:30:00;1491;8.5;34
05.11.2021;14:40:00;1175;8.7;34
05.11.2021;14:50:00;1092;8.9;34
05.11.2021;15:00:00;992;9.0;34
05.11.2021;15:10:00;1203;9.2;34
05.11.2021;15:20:00;694;9.4;34
05.11.2021;15:30:00;386;9.4;34
05.11.2021;15:40:00;354;9.5;34
05.11.2021;15:50:00;321;9.6;34
05.11.2021;16:00:00;293;9.6;34
05.11.2021;16:10:00;258;9.7;34
05.11.2021;16:20:00;230;9.7;34
05.11.2021;16:30:00;204;9.7;34
05.11.2021;16:40:00;173;9.8;34
05.11.2021;16:50:00;144;9.8;34
05.11.2021;17:00:00;0;9.8;34
05.11.2021;17:10:00;0;9.8;33
06.11.2021;07:40:00;115;0;27
06.11.2021;07:50:00;181;0;28
06.11.2021;08:00:00;222;0;29
06.11.2021;08:10:00;264;0.1;29
06.11.2021;08:20:00;416;0.1;30
06.11.2021;08:30:00;400;0.2;30
06.11.2021;08:40:00;590;0.3;30
06.11.2021;08:50:00;913;0.4;31
06.11.2021;09:00:00;1252;0.6;31
06.11.2021;09:10:00;1840;0.9;31
06.11.2021;09:20:00;1586;1.2;32
06.11.2021;09:30:00;2588;1.6;32
06.11.2021;09:40:00;3625;2.2;34
06.11.2021;09:50:00;3449;2.7;35
06.11.2021;10:00:00;3520;3.3;37
06.11.2021;10:10:00;3585;3.9;37
06.11.2021;10:20:00;3965;4.4;38
06.11.2021;10:30:00;4042;5.1;40
06.11.2021;10:40:00;4247;5.8;41
06.11.2021;10:50:00;4457;6.5;42
06.11.2021;11:00:00;1343;6.9;40
06.11.2021;11:10:00;1976;7.2;39
06.11.2021;11:20:00;4753;8.0;41
06.11.2021;11:30:00;2535;8.4;40
06.11.2021;11:40:00;3089;8.9;41
06.11.2021;11:50:00;2444;9.3;40
06.11.2021;12:00:00;3055;9.8;40
06.11.2021;12:10:00;3001;10.3;40
06.11.2021;12:20:00;2873;10.7;40
06.11.2021;12:30:00;2680;11.2;40
06.11.2021;12:40:00;2821;11.7;40
06.11.2021;12:50:00;2882;12.1;40
06.11.2021;13:00:00;2691;12.6;40
06.11.2021;13:10:00;2667;13.0;40
06.11.2021;13:20:00;2373;13.4;40
06.11.2021;13:30:00;2354;13.8;40
06.11.2021;13:40:00;1993;14.1;39
06.11.2021;13:50:00;1640;14.4;38
06.11.2021;14:00:00;2349;14.8;39
06.11.2021;14:10:00;2078;15.2;39
06.11.2021;14:20:00;1786;15.5;38
06.11.2021;14:30:00;1572;15.7;38
06.11.2021;14:40:00;1252;16.0;37
06.11.2021;14:50:00;1376;16.2;37
06.11.2021;15:00:00;1228;16.4;37
06.11.2021;15:10:00;1073;16.6;36
06.11.2021;15:20:00;1034;16.7;36
06.11.2021;15:30:00;659;16.9;36
06.11.2021;15:40:00;319;16.9;36
06.11.2021;15:50:00;443;17.0;36
06.11.2021;16:00:00;327;17.0;36
06.11.2021;16:10:00;291;17.1;35
06.11.2021;16:20:00;270;17.1;35
06.11.2021;16:30:00;210;17.2;35
06.11.2021;16:40:00;178;17.2;35
06.11.2021;16:50:00;147;17.2;35
06.11.2021;17:00:00;12;17.2;35
06.11.2021;17:10:00;0;17.2;35
06.11.2021;17:20:00;0;17.2;0
07.11.2021;07:30:00;146;0;27
07.11.2021;07:40:00;225;0;28
07.11.2021;07:50:00;298;0;29
07.11.2021;08:00:00;336;0.1;30
07.11.2021;08:10:00;488;0.2;30
07.11.2021;08:20:00;586;0.3;30
07.11.2021;08:30:00;787;0.4;31
07.11.2021;08:40:00;1003;0.5;31
07.11.2021;08:50:00;1080;0.7;31
07.11.2021;09:00:00;1376;0.9;32
07.11.2021;09:10:00;1648;1.2;32
07.11.2021;09:20:00;1977;1.5;32
07.11.2021;09:30:00;2837;1.9;33
07.11.2021;09:40:00;3179;2.4;35
07.11.2021;09:50:00;3108;2.9;36
07.11.2021;10:00:00;3203;3.5;37
07.11.2021;10:10:00;3831;4.0;38
07.11.2021;10:20:00;3798;4.7;39
07.11.2021;10:30:00;2444;5.2;39
07.11.2021;10:40:00;2120;5.5;38
07.11.2021;10:50:00;1983;5.9;38
07.11.2021;11:00:00;2548;6.2;37
07.11.2021;11:10:00;1582;6.5;37
07.11.2021;11:20:00;3237;7.0;38
07.11.2021;11:30:00;4847;7.7;40
07.11.2021;11:40:00;4315;8.5;42
07.11.2021;11:50:00;4987;9.3;43
07.11.2021;12:00:00;4582;10.0;44
07.11.2021;12:10:00;4946;10.9;45
07.11.2021;12:20:00;5089;11.7;46
07.11.2021;12:30:00;3520;12.4;46
07.11.2021;12:40:00;2569;12.8;44
07.11.2021;12:50:00;2738;13.3;43
07.11.2021;13:00:00;2734;13.7;43
07.11.2021;13:10:00;3304;14.2;42
07.11.2021;13:20:00;3773;14.9;43
07.11.2021;13:30:00;3700;15.5;44
07.11.2021;13:40:00;3243;16.0;44
07.11.2021;13:50:00;3527;16.6;43
07.11.2021;14:00:00;3734;17.2;44
07.11.2021;14:10:00;2580;17.7;43
07.11.2021;14:20:00;1845;18.0;42
07.11.2021;14:30:00;1511;18.3;41
07.11.2021;14:40:00;1297;18.5;40
07.11.2021;14:50:00;1340;18.7;39
07.11.2021;15:00:00;1405;19.0;39
07.11.2021;15:10:00;1248;19.2;38
07.11.2021;15:20:00;1278;19.4;38
07.11.2021;15:30:00;913;19.6;37
07.11.2021;15:40:00;790;19.7;37
07.11.2021;15:50:00;690;19.8;37
07.11.2021;16:00:00;630;19.9;37
07.11.2021;16:10:00;502;20.0;36
07.11.2021;16:20:00;419;20.1;36
07.11.2021;16:30:00;213;20.1;36
07.11.2021;16:40:00;109;20.2;36
07.11.2021;16:50:00;104;20.2;36
07.11.2021;17:00:00;93;20.2;35
07.11.2021;17:10:00;89;20.2;35
07.11.2021;17:20:00;88;20.2;35
08.11.2021;07:40:00;123;0;28
08.11.2021;07:50:00;197;0;29
08.11.2021;08:00:00;216;0;29
08.11.2021;08:10:00;221;0.1;30
08.11.2021;08:20:00;378;0.1;30
08.11.2021;08:30:00;365;0.2;30
08.11.2021;08:40:00;232;0.2;31
08.11.2021;08:50:00;234;0.3;31
08.11.2021;09:00:00;476;0.3;31
08.11.2021;09:10:00;501;0.4;31
08.11.2021;09:20:00;849;0.5;31
08.11.2021;09:30:00;1022;0.7;32
08.11.2021;09:40:00;983;0.9;32
08.11.2021;09:50:00;1399;1.1;32
08.11.2021;10:00:00;983;1.3;32
08.11.2021;10:10:00;1585;1.5;32
08.11.2021;10:20:00;972;1.7;33
08.11.2021;10:30:00;1465;1.9;33
08.11.2021;10:40:00;1869;2.2;33
08.11.2021;10:50:00;2068;2.5;33
08.11.2021;11:00:00;1329;2.7;33
08.11.2021;11:10:00;1283;3.0;34
08.11.2021;11:20:00;1257;3.2;34
08.11.2021;11:30:00;949;3.3;34
08.11.2021;11:40:00;784;3.5;34
08.11.2021;11:50:00;956;3.6;34
08.11.2021;12:00:00;1294;3.8;34
08.11.2021;12:10:00;1152;4.0;34
08.11.2021;12:20:00;1219;4.2;34
08.11.2021;12:30:00;1558;4.4;34
08.11.2021;12:40:00;1861;4.7;34
08.11.2021;13:00:00;2115;5.5;35
08.11.2021;13:10:00;1655;5.8;35
08.11.2021;13:20:00;1590;6.0;35
08.11.2021;13:30:00;2524;6.4;36
08.11.2021;13:40:00;3287;7.0;37
08.11.2021;13:50:00;3536;7.4;37
08.11.2021;14:00:00;2164;7.9;38
08.11.2021;14:10:00;1807;8.2;37
08.11.2021;14:20:00;1774;8.5;37
08.11.2021;14:30:00;1699;8.8;37
08.11.2021;14:40:00;1217;9.0;36
08.11.2021;14:50:00;571;9.1;36
08.11.2021;15:00:00;456;9.2;35
08.11.2021;15:10:00;426;9.2;35
08.11.2021;15:20:00;435;9.3;35
08.11.2021;15:30:00;725;9.4;35
08.11.2021;15:40:00;616;9.5;35
08.11.2021;15:50:00;338;9.6;35
08.11.2021;16:00:00;407;9.7;35
08.11.2021;16:10:00;300;9.7;35
08.11.2021;16:20:00;259;9.7;35
08.11.2021;16:30:00;206;9.8;34
08.11.2021;16:40:00;179;9.8;34
08.11.2021;16:50:00;150;9.8;34
08.11.2021;17:00:00;0;9.8;34
08.11.2021;17:10:00;0;9.8;0
08.11.2021;17:20:00;0;9.8;0
09.11.2021;07:35:00;107;0;26
09.11.2021;07:45:00;138;0;28
09.11.2021;07:55:00;165;0;28
09.11.2021;08:05:00;207;0;29
09.11.2021;08:15:00;259;0.1;29
09.11.2021;08:25:00;298;0.1;30
09.11.2021;08:35:00;359;0.2;30
09.11.2021;08:45:00;408;0.2;30
09.11.2021;08:55:00;402;0.3;31
09.11.2021;09:05:00;474;0.4;31
09.11.2021;09:15:00;577;0.5;31
09.11.2021;09:25:00;606;0.6;31
09.11.2021;09:35:00;582;0.7;31
09.11.2021;09:45:00;653;0.8;31
09.11.2021;09:55:00;650;0.9;32
09.11.2021;10:05:00;1099;1.0;32
09.11.2021;10:15:00;881;1.2;32
09.11.2021;10:25:00;684;1.3;32
09.11.2021;10:35:00;916;1.5;32
09.11.2021;10:45:00;859;1.6;32
09.11.2021;10:55:00;772;1.8;32
09.11.2021;11:05:00;744;1.9;33
09.11.2021;11:15:00;824;2.0;33
09.11.2021;11:25:00;715;2.1;33
09.11.2021;11:35:00;832;2.3;33
09.11.2021;11:45:00;941;2.4;33
09.11.2021;11:55:00;943;2.6;33
09.11.2021;12:05:00;834;2.7;33
09.11.2021;12:15:00;1040;2.9;33
09.11.2021;12:25:00;1132;3.1;33
09.11.2021;12:35:00;1074;3.2;33
09.11.2021;12:45:00;1374;3.5;33
09.11.2021;12:55:00;1727;3.7;33
09.11.2021;13:05:00;1487;4.0;33
09.11.2021;13:15:00;1608;4.2;34
09.11.2021;13:25:00;1301;4.5;34
09.11.2021;13:35:00;1302;4.7;34
09.11.2021;13:45:00;1291;4.9;34
09.11.2021;13:55:00;1732;5.2;34
09.11.2021;14:05:00;2742;5.6;35
09.11.2021;14:15:00;1730;6.0;35
09.11.2021;14:25:00;1380;6.2;35
09.11.2021;14:35:00;1225;6.4;35
09.11.2021;14:45:00;1342;6.6;35
09.11.2021;14:55:00;1157;6.8;34
09.11.2021;15:05:00;871;7.0;35
09.11.2021;15:15:00;650;7.1;34
09.11.2021;15:25:00;433;7.2;34
09.11.2021;15:35:00;320;7.2;34
09.11.2021;15:45:00;347;7.3;34
09.11.2021;15:55:00;324;7.4;34
09.11.2021;16:05:00;287;7.4;34
09.11.2021;16:15:00;264;7.4;34
09.11.2021;16:25:00;235;7.5;34
09.11.2021;16:35:00;207;7.5;34
09.11.2021;16:45:00;172;7.5;34
09.11.2021;16:55:00;112;7.6;34
09.11.2021;17:05:00;131;7.6;34
09.11.2021;17:15:00;94;7.6;34
10.11.2021;07:35:00;62;0;25
10.11.2021;07:45:00;145;0;27
10.11.2021;07:55:00;248;0;28
10.11.2021;08:05:00;347;0.1;29
10.11.2021;08:15:00;430;0.1;29
10.11.2021;08:25:00;504;0.2;30
10.11.2021;08:35:00;564;0.3;30
10.11.2021;08:45:00;658;0.4;30
10.11.2021;08:55:00;832;0.5;30
10.11.2021;09:05:00;1027;0.7;31
10.11.2021;09:15:00;1216;0.9;31
10.11.2021;09:25:00;1425;1.1;31
10.11.2021;09:35:00;1551;1.4;32
10.11.2021;09:45:00;1779;1.7;32
10.11.2021;09:55:00;1613;1.9;32
10.11.2021;10:05:00;1323;2.2;32
10.11.2021;10:15:00;1365;2.4;32
10.11.2021;10:25:00;2100;2.7;33
10.11.2021;10:35:00;2792;3.1;34
10.11.2021;10:45:00;2607;3.6;35
10.11.2021;10:55:00;1782;3.9;35
10.11.2021;11:05:00;1487;4.1;34
10.11.2021;11:15:00;1599;4.4;34
10.11.2021;11:25:00;1898;4.7;34
10.11.2021;11:35:00;2284;5.0;35
10.11.2021;11:45:00;1955;5.4;35
10.11.2021;11:55:00;1849;5.7;35
10.11.2021;12:05:00;1968;6.0;35
10.11.2021;12:15:00;2245;6.4;36
10.11.2021;12:25:00;1839;6.7;36
10.11.2021;12:35:00;1463;6.9;35
10.11.2021;12:45:00;1393;7.2;35
10.11.2021;12:55:00;1460;7.4;35
10.11.2021;13:05:00;1571;7.7;35
10.11.2021;13:15:00;1538;7.9;35
10.11.2021;13:25:00;1139;8.1;35
10.11.2021;13:35:00;978;8.3;35
10.11.2021;13:45:00;910;8.4;34
10.11.2021;13:55:00;925;8.6;34
10.11.2021;14:05:00;884;8.7;34
10.11.2021;14:15:00;900;8.9;34
10.11.2021;14:25:00;941;9.0;34
10.11.2021;14:35:00;928;9.2;34
10.11.2021;14:45:00;837;9.3;34
10.11.2021;14:55:00;737;9.5;34
10.11.2021;15:05:00;656;9.6;34
10.11.2021;15:15:00;549;9.7;34
10.11.2021;15:25:00;504;9.8;34
10.11.2021;15:35:00;488;9.8;34
10.11.2021;15:45:00;431;9.9;34
10.11.2021;15:55:00;343;10.0;34
10.11.2021;16:05:00;247;10.0;34
10.11.2021;16:15:00;193;10.1;34
10.11.2021;16:25:00;152;10.1;34
10.11.2021;16:35:00;124;10.1;34
10.11.2021;16:45:00;99;10.1;33
11.11.2021;07:35:00;43;0;26
11.11.2021;07:45:00;139;0;27
11.11.2021;07:55:00;249;0;28
11.11.2021;08:05:00;242;0.1;29
11.11.2021;08:15:00;314;0.1;29
11.11.2021;08:25:00;420;0.2;29
11.11.2021;08:35:00;456;0.2;30
11.11.2021;08:45:00;489;0.3;30
11.11.2021;08:55:00;690;0.4;30
11.11.2021;09:05:00;925;0.6;31
11.11.2021;09:15:00;1162;0.7;31
11.11.2021;09:25:00;1042;0.9;31
11.11.2021;09:35:00;978;1.1;31
11.11.2021;09:45:00;1239;1.3;31
11.11.2021;09:55:00;1146;1.5;32
11.11.2021;10:05:00;1051;1.6;32
11.11.2021;10:15:00;1281;1.8;32
11.11.2021;10:25:00;1275;2.1;32
11.11.2021;10:35:00;1553;2.3;32
11.11.2021;10:45:00;1619;2.6;32
11.11.2021;10:55:00;1534;2.8;33
11.11.2021;11:05:00;1634;3.1;33
11.11.2021;11:15:00;1959;3.4;33
11.11.2021;11:25:00;2060;3.7;34
11.11.2021;11:35:00;2115;4.1;34
11.11.2021;11:45:00;2251;4.4;35
11.11.2021;11:55:00;1928;4.8;35
11.11.2021;12:05:00;2213;5.1;35
11.11.2021;12:15:00;2396;5.5;36
11.11.2021;12:25:00;2587;6.0;36
11.11.2021;12:35:00;2428;6.4;36
11.11.2021;12:45:00;2188;6.7;36
11.11.2021;12:55:00;2308;7.1;37
11.11.2021;13:05:00;2024;7.5;37
11.11.2021;13:15:00;1678;7.8;36
11.11.2021;13:25:00;2056;8.1;36
11.11.2021;13:35:00;2134;8.4;36
11.11.2021;13:45:00;1995;8.7;36
11.11.2021;13:55:00;1972;9.1;37
11.11.2021;14:05:00;1804;9.4;36
11.11.2021;14:15:00;1401;9.6;36
11.11.2021;14:25:00;1094;9.8;35
11.11.2021;14:35:00;1313;10.0;35
11.11.2021;14:45:00;1142;10.2;35
11.11.2021;14:55:00;949;10.4;35
11.11.2021;15:05:00;735;10.5;35
11.11.2021;15:15:00;519;10.6;35
11.11.2021;15:25:00;386;10.7;35
11.11.2021;15:35:00;366;10.8;35
11.11.2021;15:45:00;347;10.8;35
11.11.2021;15:55:00;308;10.9;34
11.11.2021;16:05:00;278;10.9;34
11.11.2021;16:15:00;234;11.0;34
11.11.2021;16:25:00;198;11.0;34
11.11.2021;16:35:00;166;11.0;34
11.11.2021;16:45:00;100;11.0;34
11.11.2021;16:55:00;102;11.1;34
11.11.2021;17:05:00;90;11.1;34
12.11.2021;07:40:00;99;0;27
12.11.2021;07:50:00;183;0;28
12.11.2021;08:00:00;223;0;28
12.11.2021;08:10:00;268;0.1;29
12.11.2021;08:20:00;311;0.1;29
12.11.2021;08:30:00;326;0.2;30
12.11.2021;08:40:00;393;0.2;30
12.11.2021;08:50:00;430;0.3;30
12.11.2021;09:00:00;515;0.4;30
12.11.2021;09:10:00;609;0.5;31
12.11.2021;09:20:00;648;0.6;31
12.11.2021;09:30:00;809;0.7;31
12.11.2021;09:40:00;793;0.8;31
12.11.2021;09:50:00;818;1.0;31
12.11.2021;10:00:00;886;1.1;32
12.11.2021;10:10:00;1054;1.3;32
12.11.2021;10:20:00;1080;1.4;32
12.11.2021;10:30:00;979;1.6;32
12.11.2021;10:40:00;966;1.8;32
12.11.2021;10:50:00;983;1.9;32
12.11.2021;11:00:00;1082;2.1;32
12.11.2021;11:10:00;1103;2.3;32
12.11.2021;11:20:00;1027;2.5;33
12.11.2021;11:30:00;1106;2.6;33
12.11.2021;11:40:00;1352;2.8;33
12.11.2021;11:50:00;1341;3.1;33
12.11.2021;12:00:00;1249;3.3;33
12.11.2021;12:10:00;1281;3.5;33
12.11.2021;12:20:00;1147;3.7;33
12.11.2021;12:30:00;1178;3.9;33
12.11.2021;12:40:00;1185;4.1;33
12.11.2021;12:50:00;1284;4.3;33
12.11.2021;13:00:00;1428;4.5;33
12.11.2021;13:10:00;1510;4.8;33
12.11.2021;13:20:00;1399;5.0;33
12.11.2021;13:30:00;1261;5.2;34
12.11.2021;13:40:00;1172;5.4;34
12.11.2021;13:50:00;1130;5.6;34
12.11.2021;14:00:00;972;5.8;34
12.11.2021;14:10:00;968;6.0;34
12.11.2021;14:20:00;1057;6.1;34
12.11.2021;14:30:00;935;6.3;34
12.11.2021;14:40:00;948;6.4;34
12.11.2021;14:50:00;910;6.6;34
12.11.2021;15:00:00;828;6.7;34
12.11.2021;15:10:00;687;6.8;34
12.11.2021;15:20:00;562;6.9;34
12.11.2021;15:30:00;459;7.0;33
12.11.2021;15:40:00;424;7.1;33
12.11.2021;15:50:00;352;7.2;33
12.11.2021;16:00:00;306;7.2;33
12.11.2021;16:10:00;240;7.2;33
12.11.2021;16:20:00;184;7.3;33
12.11.2021;16:30:00;151;7.3;33
12.11.2021;16:40:00;121;7.3;33
12.11.2021;16:50:00;96;7.3;33
12.11.2021;17:00:00;91;7.4;33
13.11.2021;07:55:00;128;0;27
13.11.2021;08:05:00;170;0;28
13.11.2021;08:15:00;213;0;29
13.11.2021;08:25:00;245;0.1;29
13.11.2021;08:35:00;265;0.1;30
13.11.2021;08:45:00;309;0.1;30
13.11.2021;08:55:00;287;0.2;30
13.11.2021;09:05:00;351;0.3;30
13.11.2021;09:15:00;453;0.3;31
13.11.2021;09:25:00;459;0.4;31
13.11.2021;09:35:00;584;0.5;31
13.11.2021;09:45:00;592;0.6;31
13.11.2021;09:55:00;601;0.7;31
13.11.2021;10:05:00;743;0.8;32
13.11.2021;10:15:00;707;0.9;32
13.11.2021;10:25:00;641;1.0;32
13.11.2021;10:35:00;528;1.1;32
13.11.2021;10:45:00;653;1.2;32
13.11.2021;10:55:00;690;1.3;32
13.11.2021;11:05:00;592;1.4;32
13.11.2021;11:15:00;860;1.6;32
13.11.2021;11:25:00;833;1.7;32
13.11.2021;11:35:00;866;1.9;33
13.11.2021;11:45:00;973;2.0;33
13.11.2021;11:55:00;1381;2.2;33
13.11.2021;12:05:00;1471;2.5;33
13.11.2021;12:15:00;1227;2.7;33
13.11.2021;12:25:00;1068;2.9;33
13.11.2021;12:35:00;695;3.0;33
13.11.2021;12:45:00;521;3.1;33
13.11.2021;12:55:00;611;3.2;33
13.11.2021;13:05:00;615;3.3;33
13.11.2021;13:15:00;513;3.4;33
13.11.2021;13:25:00;636;3.5;33
13.11.2021;13:35:00;460;3.5;33
13.11.2021;13:45:00;341;3.6;33
13.11.2021;13:55:00;239;3.7;33
13.11.2021;14:05:00;208;3.7;33
13.11.2021;14:15:00;248;3.7;33
13.11.2021;14:25:00;220;3.8;33
13.11.2021;14:35:00;199;3.8;33
13.11.2021;14:45:00;147;3.8;33
13.11.2021;14:55:00;153;3.8;33
13.11.2021;15:05:00;172;3.9;33
13.11.2021;15:15:00;155;3.9;33
13.11.2021;15:25:00;147;3.9;33
13.11.2021;15:35:00;152;4.0;33
13.11.2021;15:45:00;130;4.0;33
13.11.2021;15:55:00;114;4.0;33
13.11.2021;16:05:00;112;4.0;33
13.11.2021;16:15:00;116;4.0;33
13.11.2021;16:25:00;102;4.1;33
13.11.2021;16:35:00;96;4.1;33
13.11.2021;16:45:00;91;4.1;33
14.11.2021;08:00:00;114;0;27
14.11.2021;08:10:00;145;0;28
14.11.2021;08:20:00;186;0;29
14.11.2021;08:30:00;239;0;29
14.11.2021;08:40:00;237;0.1;30
14.11.2021;08:50:00;193;0.1;30
14.11.2021;09:00:00;216;0.2;30
14.11.2021;09:10:00;202;0.2;31
14.11.2021;09:20:00;296;0.2;31
14.11.2021;09:30:00;497;0.3;31
14.11.2021;09:40:00;324;0.4;31
14.11.2021;09:50:00;399;0.4;31
14.11.2021;10:00:00;516;0.5;32
14.11.2021;10:10:00;493;0.6;32
14.11.2021;10:20:00;700;0.7;32
14.11.2021;10:30:00;640;0.8;32
14.11.2021;10:40:00;1168;1.0;32
14.11.2021;10:50:00;787;1.1;32
14.11.2021;11:00:00;661;1.2;33
14.11.2021;11:10:00;1057;1.4;33
14.11.2021;11:20:00;1160;1.6;33
14.11.2021;11:30:00;916;1.7;33
14.11.2021;11:40:00;974;1.9;33
14.11.2021;11:50:00;669;2.0;33
14.11.2021;12:00:00;1220;2.2;33
14.11.2021;12:10:00;886;2.4;33
14.11.2021;12:20:00;810;2.5;33
14.11.2021;12:30:00;1516;2.7;33
14.11.2021;12:40:00;1615;3.0;33
14.11.2021;12:50:00;1225;3.2;33
14.11.2021;13:00:00;1191;3.4;34
14.11.2021;13:10:00;1107;3.6;34
14.11.2021;13:20:00;501;3.7;34
14.11.2021;13:30:00;714;3.8;34
14.11.2021;13:40:00;325;3.9;34
14.11.2021;13:50:00;313;3.9;34
14.11.2021;14:00:00;310;4.0;34
14.11.2021;14:10:00;306;4.0;34
14.11.2021;14:20:00;432;4.1;34
14.11.2021;14:30:00;299;4.2;34
14.11.2021;14:40:00;316;4.2;34
14.11.2021;14:50:00;225;4.2;34
14.11.2021;15:00:00;198;4.3;33
14.11.2021;15:10:00;191;4.3;33
14.11.2021;15:20:00;167;4.3;33
14.11.2021;15:30:00;138;4.4;33
14.11.2021;15:40:00;119;4.4;33
14.11.2021;15:50:00;128;4.4;33
14.11.2021;16:00:00;104;4.4;33
14.11.2021;16:10:00;106;4.4;33
14.11.2021;16:20:00;109;4.4;33
14.11.2021;16:30:00;100;4.5;33
14.11.2021;16:40:00;94;4.5;33
14.11.2021;16:50:00;91;4.5;33
15.11.2021;08:15:00;114;0;28
15.11.2021;08:25:00;146;0;28
15.11.2021;08:35:00;157;0;29
15.11.2021;08:45:00;177;0;29
15.11.2021;08:55:00;172;0.1;30
15.11.2021;09:05:00;179;0.1;30
15.11.2021;09:15:00;221;0.1;30
15.11.2021;09:25:00;238;0.2;30
15.11.2021;09:35:00;264;0.2;31
15.11.2021;09:45:00;304;0.3;31
15.11.2021;09:55:00;346;0.3;31
15.11.2021;10:05:00;389;0.4;31
15.11.2021;10:15:00;427;0.5;31
15.11.2021;10:25:00;422;0.5;32
15.11.2021;10:35:00;487;0.6;32
15.11.2021;10:45:00;443;0.7;32
15.11.2021;10:55:00;223;0.7;32
15.11.2021;11:05:00;339;0.8;32
15.11.2021;11:15:00;281;0.8;32
15.11.2021;11:25:00;340;0.9;32
15.11.2021;11:35:00;388;0.9;32
15.11.2021;11:45:00;514;1.0;32
15.11.2021;11:55:00;521;1.1;32
15.11.2021;12:05:00;784;1.2;32
15.11.2021;12:15:00;634;1.3;32
15.11.2021;12:25:00;574;1.4;32
15.11.2021;12:35:00;533;1.5;33
15.11.2021;12:45:00;518;1.6;33
15.11.2021;12:55:00;475;1.7;33
15.11.2021;13:05:00;452;1.8;33
15.11.2021;13:15:00;476;1.8;33
15.11.2021;13:25:00;395;1.9;33
15.11.2021;13:35:00;444;2.0;33
15.11.2021;13:45:00;431;2.1;33
15.11.2021;13:55:00;401;2.1;33
15.11.2021;14:05:00;356;2.2;33
15.11.2021;14:15:00;279;2.2;33
15.11.2021;14:25:00;277;2.3;33
15.11.2021;14:35:00;147;2.3;33
15.11.2021;14:45:00;173;2.3;33
15.11.2021;14:55:00;247;2.4;33
15.11.2021;15:05:00;273;2.4;33
15.11.2021;15:15:00;261;2.5;33
15.11.2021;15:25:00;232;2.5;33
15.11.2021;15:35:00;184;2.5;33
15.11.2021;15:45:00;169;2.6;33
15.11.2021;15:55:00;108;2.6;33
15.11.2021;16:05:00;104;2.6;33
15.11.2021;16:15:00;100;2.6;33
15.11.2021;16:25:00;96;2.6;33
16.11.2021;08:25:00;138;0;28
16.11.2021;08:35:00;166;0;28
16.11.2021;08:45:00;165;0;29
16.11.2021;08:55:00;178;0.1;29
16.11.2021;09:05:00;226;0.1;29
16.11.2021;09:15:00;251;0.1;30
16.11.2021;09:25:00;217;0.2;30
16.11.2021;09:35:00;320;0.2;30
16.11.2021;09:45:00;392;0.3;30
16.11.2021;09:55:00;421;0.3;31
16.11.2021;10:05:00;424;0.4;31
16.11.2021;10:15:00;372;0.5;31
16.11.2021;10:25:00;397;0.5;31
16.11.2021;10:35:00;392;0.6;31
16.11.2021;10:45:00;427;0.7;31
16.11.2021;10:55:00;406;0.7;31
16.11.2021;11:05:00;348;0.8;32
16.11.2021;11:15:00;379;0.9;32
16.11.2021;11:25:00;443;0.9;32
16.11.2021;11:35:00;393;1.0;32
16.11.2021;11:45:00;457;1.1;32
16.11.2021;11:55:00;434;1.1;32
16.11.2021;12:05:00;397;1.2;32
16.11.2021;12:15:00;441;1.3;32
16.11.2021;12:25:00;422;1.4;32
16.11.2021;12:35:00;395;1.4;32
16.11.2021;12:45:00;346;1.5;32
16.11.2021;12:55:00;299;1.5;32
16.11.2021;13:05:00;303;1.6;32
16.11.2021;13:15:00;379;1.6;32
16.11.2021;13:25:00;319;1.7;32
16.11.2021;13:35:00;348;1.8;32
16.11.2021;13:45:00;357;1.8;32
16.11.2021;13:55:00;341;1.9;32
16.11.2021;14:05:00;323;1.9;32
16.11.2021;14:15:00;348;2.0;33
16.11.2021;14:25:00;346;2.0;33
16.11.2021;14:35:00;283;2.1;33
16.11.2021;14:45:00;259;2.1;33
16.11.2021;14:55:00;247;2.2;33
16.11.2021;15:05:00;249;2.2;33
16.11.2021;15:15:00;199;2.3;33
16.11.2021;15:25:00;161;2.3;33
16.11.2021;15:35:00;161;2.3;33
16.11.2021;15:45:00;153;2.3;33
16.11.2021;15:55:00;149;2.4;33
16.11.2021;16:05:00;131;2.4;33
16.11.2021;16:15:00;117;2.4;33
16.11.2021;16:25:00;105;2.4;33
16.11.2021;16:35:00;92;2.4;33
16.11.2021;16:45:00;90;2.4;33
17.11.2021;08:25:00;80;0;28
17.11.2021;08:35:00;197;0;28
17.11.2021;08:45:00;278;0;29
17.11.2021;08:55:00;258;0.1;29
17.11.2021;09:05:00;302;0.1;29
17.11.2021;09:15:00;361;0.2;30
17.11.2021;09:25:00;513;0.3;30
17.11.2021;09:35:00;575;0.3;30
17.11.2021;09:45:00;509;0.4;30
17.11.2021;09:55:00;342;0.5;31
17.11.2021;10:05:00;345;0.6;31
17.11.2021;10:15:00;413;0.6;31
17.11.2021;10:25:00;429;0.7;31
17.11.2021;10:35:00;446;0.8;31
17.11.2021;10:45:00;411;0.8;31
17.11.2021;10:55:00;470;0.9;31
17.11.2021;11:05:00;491;1.0;32
17.11.2021;11:15:00;484;1.1;32
17.11.2021;11:25:00;628;1.2;32
17.11.2021;11:35:00;696;1.3;32
17.11.2021;11:45:00;600;1.4;32
17.11.2021;11:55:00;648;1.5;32
17.11.2021;12:05:00;750;1.6;32
17.11.2021;12:15:00;748;1.7;32
17.11.2021;12:25:00;712;1.9;32
17.11.2021;12:35:00;669;2.0;32
17.11.2021;12:45:00;674;2.1;32
17.11.2021;12:55:00;677;2.2;32
17.11.2021;13:05:00;932;2.3;33
17.11.2021;13:15:00;936;2.5;33
17.11.2021;13:25:00;902;2.6;33
17.11.2021;13:35:00;759;2.8;33
17.11.2021;13:45:00;476;2.8;33
17.11.2021;13:55:00;461;2.9;33
17.11.2021;14:05:00;375;3.0;33
17.11.2021;14:15:00;350;3.0;33
17.11.2021;14:25:00;456;3.1;33
17.11.2021;14:35:00;520;3.2;33
17.11.2021;14:45:00;660;3.3;33
17.11.2021;14:55:00;520;3.4;33
17.11.2021;15:05:00;452;3.5;33
17.11.2021;15:15:00;375;3.5;33
17.11.2021;15:25:00;351;3.6;33
17.11.2021;15:35:00;233;3.6;33
17.11.2021;15:45:00;212;3.7;33
17.11.2021;15:55:00;229;3.7;33
17.11.2021;16:05:00;228;3.8;33
17.11.2021;16:15:00;199;3.8;33
17.11.2021;16:25:00;145;3.8;33
17.11.2021;16:35:00;106;3.8;33
17.11.2021;16:45:00;94;3.8;33
18.11.2021;07:45:00;135;0;27
18.11.2021;07:55:00;177;0;28
18.11.2021;08:05:00;245;0;28
18.11.2021;08:15:00;353;0.1;29
18.11.2021;08:25:00;480;0.2;29
18.11.2021;08:35:00;510;0.2;29
18.11.2021;08:45:00;500;0.3;30
18.11.2021;08:55:00;547;0.4;30
18.11.2021;09:05:00;840;0.5;30
18.11.2021;09:15:00;952;0.7;31
18.11.2021;09:25:00;1419;0.9;31
18.11.2021;09:35:00;1373;1.1;31
18.11.2021;09:45:00;1265;1.3;31
18.11.2021;09:55:00;1239;1.5;31
18.11.2021;10:05:00;1542;1.8;32
18.11.2021;10:15:00;2090;2.1;32
18.11.2021;10:25:00;2428;2.5;33
18.11.2021;10:35:00;2633;2.9;34
18.11.2021;10:45:00;2985;3.4;34
18.11.2021;10:55:00;2811;3.9;35
18.11.2021;11:05:00;2874;4.3;36
18.11.2021;11:15:00;2790;4.8;36
18.11.2021;11:25:00;3001;5.3;37
18.11.2021;11:35:00;3011;5.8;37
18.11.2021;11:45:00;2656;6.2;37
18.11.2021;11:55:00;2626;6.7;38
18.11.2021;12:05:00;2518;7.1;38
18.11.2021;12:15:00;2652;7.5;38
18.11.2021;12:25:00;2239;7.9;38
18.11.2021;12:35:00;2535;8.3;38
18.11.2021;12:45:00;2471;8.7;38
18.11.2021;12:55:00;2247;9.1;38
18.11.2021;13:05:00;2464;9.5;38
18.11.2021;13:15:00;2202;9.9;38
18.11.2021;13:25:00;1986;10.2;37
18.11.2021;13:35:00;1858;10.5;37
18.11.2021;13:45:00;2087;10.9;37
18.11.2021;13:55:00;1856;11.2;37
18.11.2021;14:05:00;1247;11.4;36
18.11.2021;14:15:00;1301;11.6;36
18.11.2021;14:25:00;1200;11.8;35
18.11.2021;14:35:00;1146;12.0;35
18.11.2021;14:45:00;913;12.2;35
18.11.2021;14:55:00;708;12.3;35
18.11.2021;15:05:00;627;12.4;35
18.11.2021;15:15:00;582;12.5;35
18.11.2021;15:25:00;549;12.6;35
18.11.2021;15:35:00;517;12.7;34
18.11.2021;15:45:00;544;12.8;34
18.11.2021;15:55:00;482;12.9;34
18.11.2021;16:05:00;359;12.9;34
18.11.2021;16:15:00;275;13.0;34
18.11.2021;16:25:00;202;13.0;34
18.11.2021;16:35:00;145;13.0;34
18.11.2021;16:45:00;105;13.0;34
19.11.2021;07:45:00;56;0;25
19.11.2021;07:55:00;169;0;27
19.11.2021;08:05:00;252;0;28
19.11.2021;08:15:00;350;0.1;28
19.11.2021;08:25:00;501;0.1;29
19.11.2021;08:35:00;543;0.2;29
19.11.2021;08:45:00;817;0.4;30
19.11.2021;08:55:00;975;0.5;30
19.11.2021;09:05:00;920;0.7;30
19.11.2021;09:15:00;995;0.8;30
19.11.2021;09:25:00;889;1.0;31
19.11.2021;09:35:00;804;1.1;31
19.11.2021;09:45:00;902;1.3;31
19.11.2021;09:55:00;1108;1.4;31
19.11.2021;10:05:00;935;1.6;31
19.11.2021;10:15:00;977;1.7;32
19.11.2021;10:25:00;1419;2.0;32
19.11.2021;10:35:00;1777;2.3;32
19.11.2021;10:45:00;1618;2.5;32
19.11.2021;10:55:00;1875;2.8;32
19.11.2021;11:05:00;2107;3.2;33
19.11.2021;11:15:00;1556;3.5;33
19.11.2021;11:25:00;1276;3.7;33
19.11.2021;11:35:00;1459;3.9;33
19.11.2021;11:45:00;1147;4.1;33
19.11.2021;11:55:00;1605;4.4;33
19.11.2021;12:05:00;1373;4.6;33
19.11.2021;12:15:00;1422;4.8;33
19.11.2021;12:25:00;2009;5.1;33
19.11.2021;12:35:00;1893;5.5;34
19.11.2021;12:45:00;1236;5.7;34
19.11.2021;12:55:00;1339;5.9;34
19.11.2021;13:05:00;1818;6.2;34
19.11.2021;13:15:00;1440;6.4;34
19.11.2021;13:25:00;1427;6.6;34
19.11.2021;13:35:00;1381;6.9;34
19.11.2021;13:45:00;1209;7.1;34
19.11.2021;13:55:00;1275;7.3;34
19.11.2021;14:05:00;1478;7.6;34
19.11.2021;14:15:00;1128;7.8;34
19.11.2021;14:25:00;1103;8.0;34
19.11.2021;14:35:00;1170;8.1;34
19.11.2021;14:45:00;967;8.3;34
19.11.2021;14:55:00;1064;8.5;34
19.11.2021;15:05:00;824;8.6;34
19.11.2021;15:15:00;643;8.8;34
19.11.2021;15:25:00;535;8.9;34
19.11.2021;15:35:00;408;8.9;33
19.11.2021;15:45:00;331;9.0;33
19.11.2021;15:55:00;300;9.0;33
19.11.2021;16:05:00;216;9.1;33
19.11.2021;16:15:00;169;9.1;33
19.11.2021;16:25:00;111;9.1;33
19.11.2021;16:35:00;108;9.1;33
19.11.2021;16:45:00;92;9.2;33
19.11.2021;16:55:00;0;9.2;0
20.11.2021;08:15:00;150;0;27
20.11.2021;08:25:00;180;0;28
20.11.2021;08:35:00;189;0;29
20.11.2021;08:45:00;213;0.1;29
20.11.2021;08:55:00;296;0.1;29
20.11.2021;09:05:00;321;0.2;30
20.11.2021;09:15:00;327;0.2;30
20.11.2021;09:25:00;339;0.3;30
20.11.2021;09:35:00;360;0.3;31
20.11.2021;09:45:00;357;0.4;31
20.11.2021;09:55:00;404;0.5;31
20.11.2021;10:05:00;435;0.5;31
20.11.2021;10:15:00;514;0.6;31
20.11.2021;10:25:00;509;0.7;31
20.11.2021;10:35:00;494;0.8;32
20.11.2021;10:45:00;606;0.9;32
20.11.2021;10:55:00;652;1.0;32
20.11.2021;11:05:00;663;1.1;32
20.11.2021;11:15:00;714;1.2;32
20.11.2021;11:25:00;738;1.3;32
20.11.2021;11:35:00;768;1.4;32
20.11.2021;11:45:00;788;1.6;32
20.11.2021;11:55:00;765;1.7;32
20.11.2021;12:05:00;765;1.8;32
20.11.2021;12:15:00;827;2.0;32
20.11.2021;12:25:00;845;2.1;32
20.11.2021;12:35:00;913;2.2;33
20.11.2021;12:45:00;896;2.4;33
20.11.2021;12:55:00;807;2.5;33
20.11.2021;13:05:00;822;2.7;33
20.11.2021;13:15:00;780;2.8;33
20.11.2021;13:25:00;727;2.9;33
20.11.2021;13:35:00;726;3.0;33
20.11.2021;13:45:00;682;3.1;33
20.11.2021;13:55:00;601;3.2;33
20.11.2021;14:05:00;513;3.3;33
20.11.2021;14:15:00;522;3.4;33
20.11.2021;14:25:00;490;3.5;33
20.11.2021;14:35:00;500;3.6;33
20.11.2021;14:45:00;476;3.7;33
20.11.2021;14:55:00;425;3.7;33
20.11.2021;15:05:00;374;3.8;33
20.11.2021;15:15:00;378;3.9;33
20.11.2021;15:25:00;333;3.9;33
20.11.2021;15:35:00;285;4.0;33
20.11.2021;15:45:00;247;4.0;33
20.11.2021;15:55:00;199;4.1;33
20.11.2021;16:05:00;158;4.1;33
20.11.2021;16:15:00;129;4.1;33
20.11.2021;16:25:00;111;4.1;33
20.11.2021;16:35:00;100;4.1;33
20.11.2021;16:45:00;91;4.2;33
21.11.2021;07:55:00;173;0;27
21.11.2021;08:05:00;206;0;28
21.11.2021;08:15:00;274;0;29
21.11.2021;08:25:00;342;0.1;29
21.11.2021;08:35:00;382;0.2;29
21.11.2021;08:45:00;547;0.2;30
21.11.2021;08:55:00;737;0.4;30
21.11.2021;09:05:00;1033;0.5;30
21.11.2021;09:15:00;1022;0.7;31
21.11.2021;09:25:00;816;0.8;31
21.11.2021;09:35:00;995;1.0;31
21.11.2021;09:45:00;1169;1.2;31
21.11.2021;09:55:00;1472;1.4;32
21.11.2021;10:05:00;1931;1.7;32
21.11.2021;10:15:00;1823;2.0;32
21.11.2021;10:25:00;1639;2.3;33
21.11.2021;10:35:00;1453;2.5;33
21.11.2021;10:45:00;1568;2.8;33
21.11.2021;10:55:00;1755;3.0;33
21.11.2021;11:05:00;2324;3.4;33
21.11.2021;11:15:00;2434;3.7;34
21.11.2021;11:25:00;2325;4.1;35
21.11.2021;11:35:00;2391;4.5;35
21.11.2021;11:45:00;2401;4.9;36
21.11.2021;11:55:00;2421;5.3;36
21.11.2021;12:05:00;2422;5.7;36
21.11.2021;12:15:00;2428;6.1;37
21.11.2021;12:25:00;2420;6.5;37
21.11.2021;12:35:00;2353;6.9;37
21.11.2021;12:45:00;2209;7.3;37
21.11.2021;12:55:00;2272;7.6;37
21.11.2021;13:05:00;2078;8.0;37
21.11.2021;13:15:00;2042;8.3;37
21.11.2021;13:25:00;1918;8.7;37
21.11.2021;13:35:00;1728;8.9;37
21.11.2021;13:45:00;1572;9.2;36
21.11.2021;13:55:00;1171;9.4;36
21.11.2021;14:05:00;1007;9.6;35
21.11.2021;14:15:00;1274;9.8;35
21.11.2021;14:25:00;1024;10.0;35
21.11.2021;14:35:00;818;10.1;35
21.11.2021;14:45:00;610;10.2;35
21.11.2021;14:55:00;446;10.3;35
21.11.2021;15:05:00;345;10.4;35
21.11.2021;15:15:00;347;10.4;35
21.11.2021;15:25:00;326;10.5;35
21.11.2021;15:35:00;295;10.5;34
21.11.2021;15:45:00;272;10.6;34
21.11.2021;15:55:00;230;10.6;34
21.11.2021;16:05:00;194;10.6;34
21.11.2021;16:15:00;183;10.7;34
21.11.2021;16:25:00;168;10.7;34
21.11.2021;16:35:00;103;10.7;34
21.11.2021;16:45:00;96;10.7;34
21.11.2021;16:55:00;90;10.8;34
22.11.2021;08:35:00;112;0;28
22.11.2021;08:45:00;215;0;28
22.11.2021;08:55:00;214;0;29
22.11.2021;09:05:00;209;0.1;29
22.11.2021;09:15:00;191;0.1;29
22.11.2021;09:25:00;198;0.1;30
22.11.2021;09:35:00;218;0.2;30
22.11.2021;09:45:00;237;0.2;30
22.11.2021;09:55:00;227;0.2;30
22.11.2021;10:05:00;271;0.3;31
22.11.2021;10:15:00;293;0.3;31
22.11.2021;10:25:00;349;0.4;31
22.11.2021;10:35:00;401;0.5;31
22.11.2021;10:45:00;468;0.5;31
22.11.2021;10:55:00;566;0.6;31
22.11.2021;11:05:00;605;0.7;32
22.11.2021;11:15:00;548;0.8;32
22.11.2021;11:25:00;536;0.9;32
22.11.2021;11:35:00;514;1.0;32
22.11.2021;11:45:00;409;1.1;32
22.11.2021;11:55:00;595;1.1;32
22.11.2021;12:05:00;734;1.3;32
22.11.2021;12:15:00;571;1.4;32
22.11.2021;12:25:00;476;1.5;32
22.11.2021;12:35:00;518;1.5;32
22.11.2021;12:45:00;497;1.6;32
22.11.2021;12:55:00;545;1.7;32
22.11.2021;13:05:00;637;1.8;32
22.11.2021;13:15:00;515;1.9;32
22.11.2021;13:25:00;443;2.0;32
22.11.2021;13:35:00;416;2.0;32
22.11.2021;13:45:00;368;2.1;33
22.11.2021;13:55:00;607;2.2;33
22.11.2021;14:05:00;486;2.3;33
22.11.2021;14:15:00;570;2.4;33
22.11.2021;14:25:00;552;2.5;33
22.11.2021;14:35:00;521;2.5;33
22.11.2021;14:45:00;602;2.6;33
22.11.2021;14:55:00;398;2.7;33
22.11.2021;15:05:00;335;2.8;33
22.11.2021;15:15:00;265;2.8;33
22.11.2021;15:25:00;223;2.9;33
22.11.2021;15:35:00;196;2.9;33
22.11.2021;15:45:00;110;2.9;33
22.11.2021;15:55:00;111;2.9;33
22.11.2021;16:05:00;105;2.9;33
22.11.2021;16:15:00;90;3.0;33
23.11.2021;08:15:00;80;0;27
23.11.2021;08:25:00;141;0;28
23.11.2021;08:35:00;184;0;28
23.11.2021;08:45:00;194;0;29
