Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
23.11.2021;08:55:00;207;0.1;29
23.11.2021;09:05:00;232;0.1;29
23.11.2021;09:15:00;246;0.1;30
23.11.2021;09:25:00;270;0.2;30
23.11.2021;09:35:00;277;0.2;30
23.11.2021;09:45:00;317;0.3;30
23.11.2021;09:55:00;326;0.3;30
23.11.2021;10:05:00;331;0.4;31
23.11.2021;10:15:00;337;0.5;31
23.11.2021;10:25:00;369;0.5;31
23.11.2021;10:35:00;377;0.6;31
23.11.2021;10:45:00;370;0.6;31
23.11.2021;10:55:00;388;0.7;31
23.11.2021;11:05:00;378;0.8;31
23.11.2021;11:15:00;388;0.8;31
23.11.2021;11:25:00;414;0.9;32
23.11.2021;11:35:00;444;1.0;32
23.11.2021;11:45:00;534;1.0;32
23.11.2021;11:55:00;479;1.1;32
23.11.2021;12:05:00;505;1.2;32
23.11.2021;12:15:00;482;1.3;32
23.11.2021;12:25:00;501;1.4;32
23.11.2021;12:35:00;472;1.5;32
23.11.2021;12:45:00;473;1.5;32
23.11.2021;12:55:00;557;1.6;32
23.11.2021;13:05:00;534;1.7;32
23.11.2021;13:15:00;574;1.8;32
23.11.2021;13:25:00;534;1.9;32
23.11.2021;13:35:00;532;2.0;32
23.11.2021;13:45:00;532;2.1;32
23.11.2021;13:55:00;482;2.1;32
23.11.2021;14:05:00;502;2.2;32
23.11.2021;14:15:00;491;2.3;32
23.11.2021;14:25:00;409;2.4;32
23.11.2021;14:35:00;374;2.4;32
23.11.2021;14:45:00;370;2.5;32
23.11.2021;14:55:00;301;2.6;32
23.11.2021;15:05:00;276;2.6;32
23.11.2021;15:15:00;261;2.6;32
23.11.2021;15:25:00;221;2.7;32
23.11.2021;15:35:00;194;2.7;32
23.11.2021;15:45:00;167;2.8;32
23.11.2021;15:55:00;149;2.8;32
23.11.2021;16:05:00;135;2.8;32
23.11.2021;16:15:00;116;2.8;32
23.11.2021;16:25:00;101;2.8;32
23.11.2021;16:35:00;91;2.9;32
24.11.2021;08:15:00;125;0;26
24.11.2021;08:25:00;112;0;27
24.11.2021;08:35:00;165;0;28
24.11.2021;08:45:00;192;0;28
24.11.2021;08:55:00;219;0.1;29
24.11.2021;09:05:00;244;0.1;29
24.11.2021;09:15:00;279;0.2;29
24.11.2021;09:25:00;319;0.2;30
24.11.2021;09:35:00;365;0.3;30
24.11.2021;09:45:00;383;0.3;30
24.11.2021;09:55:00;410;0.4;30
24.11.2021;10:05:00;413;0.5;31
24.11.2021;10:15:00;451;0.5;31
24.11.2021;10:25:00;499;0.6;31
24.11.2021;10:35:00;524;0.7;31
24.11.2021;10:45:00;547;0.8;31
24.11.2021;10:55:00;522;0.9;31
24.11.2021;11:05:00;559;1.0;31
24.11.2021;11:15:00;595;1.1;31
24.11.2021;11:25:00;657;1.2;32
24.11.2021;11:35:00;662;1.3;32
24.11.2021;11:45:00;679;1.4;32
24.11.2021;11:55:00;734;1.5;32
24.11.2021;12:05:00;675;1.6;32
24.11.2021;12:15:00;692;1.7;32
24.11.2021;12:25:00;704;1.9;32
24.11.2021;12:35:00;687;2.0;32
24.11.2021;12:45:00;685;2.1;32
24.11.2021;12:55:00;712;2.2;32
24.11.2021;13:05:00;744;2.3;32
24.11.2021;13:15:00;816;2.5;32
24.11.2021;13:25:00;736;2.6;32
24.11.2021;13:35:00;734;2.7;32
24.11.2021;13:45:00;762;2.8;32
24.11.2021;13:55:00;719;2.9;32
24.11.2021;14:05:00;662;3.1;32
24.11.2021;14:15:00;666;3.2;32
24.11.2021;14:25:00;658;3.3;32
24.11.2021;14:35:00;581;3.4;32
24.11.2021;14:45:00;508;3.5;32
24.11.2021;14:55:00;459;3.5;32
24.11.2021;15:05:00;382;3.6;32
24.11.2021;15:15:00;336;3.7;32
24.11.2021;15:25:00;298;3.7;32
24.11.2021;15:35:00;263;3.8;32
24.11.2021;15:45:00;239;3.8;32
24.11.2021;15:55:00;206;3.8;32
24.11.2021;16:05:00;170;3.9;32
24.11.2021;16:15:00;142;3.9;32
24.11.2021;16:25:00;116;3.9;32
24.11.2021;16:35:00;96;3.9;32
24.11.2021;16:45:00;91;3.9;32
25.11.2021;08:20:00;74;0;27
25.11.2021;08:30:00;143;0;28
25.11.2021;08:40:00;161;0;28
25.11.2021;08:50:00;170;0;28
25.11.2021;09:00:00;202;0.1;29
25.11.2021;09:10:00;217;0.1;29
25.11.2021;09:20:00;282;0.1;29
25.11.2021;09:30:00;360;0.2;30
25.11.2021;09:40:00;327;0.3;30
25.11.2021;09:50:00;380;0.3;30
25.11.2021;10:00:00;402;0.4;30
25.11.2021;10:10:00;394;0.4;31
25.11.2021;10:20:00;638;0.5;31
25.11.2021;10:30:00;691;0.7;31
25.11.2021;10:40:00;665;0.8;31
25.11.2021;10:50:00;585;0.9;31
25.11.2021;11:00:00;516;0.9;31
25.11.2021;11:10:00;526;1.0;31
25.11.2021;11:20:00;424;1.1;31
25.11.2021;11:30:00;512;1.2;31
25.11.2021;11:40:00;622;1.3;32
25.11.2021;11:50:00;635;1.4;32
25.11.2021;12:00:00;620;1.5;32
25.11.2021;12:10:00;851;1.6;32
25.11.2021;12:20:00;772;1.7;32
25.11.2021;12:30:00;737;1.9;32
25.11.2021;12:40:00;659;2.0;32
25.11.2021;12:50:00;646;2.1;32
25.11.2021;13:00:00;649;2.2;32
25.11.2021;13:10:00;574;2.3;32
25.11.2021;13:20:00;602;2.4;32
25.11.2021;13:30:00;605;2.5;32
25.11.2021;13:40:00;567;2.6;32
25.11.2021;13:50:00;551;2.7;32
25.11.2021;14:00:00;444;2.8;32
25.11.2021;14:10:00;440;2.8;32
25.11.2021;14:20:00;414;2.9;32
25.11.2021;14:30:00;332;3.0;32
25.11.2021;14:40:00;284;3.0;32
25.11.2021;14:50:00;267;3.0;32
25.11.2021;15:00:00;225;3.1;32
25.11.2021;15:10:00;216;3.1;32
25.11.2021;15:20:00;259;3.2;32
25.11.2021;15:30:00;265;3.2;32
25.11.2021;15:40:00;254;3.2;32
25.11.2021;15:50:00;230;3.3;32
25.11.2021;16:00:00;162;3.3;32
25.11.2021;16:10:00;122;3.3;32
25.11.2021;16:20:00;103;3.4;32
25.11.2021;16:30:00;92;3.4;32
25.11.2021;16:40:00;89;3.4;32
26.11.2021;09:55:00;94;0;28
26.11.2021;10:05:00;158;0;28
26.11.2021;10:15:00;133;0;28
26.11.2021;10:25:00;151;0;29
26.11.2021;10:35:00;151;0.1;29
26.11.2021;10:45:00;139;0.1;29
26.11.2021;10:55:00;116;0.1;30
26.11.2021;11:05:00;150;0.1;30
26.11.2021;11:15:00;140;0.1;30
26.11.2021;11:25:00;155;0.2;30
26.11.2021;11:35:00;160;0.2;30
26.11.2021;11:45:00;144;0.2;30
26.11.2021;11:55:00;151;0.2;31
26.11.2021;12:05:00;168;0.3;31
26.11.2021;12:15:00;165;0.3;31
26.11.2021;12:25:00;156;0.3;31
26.11.2021;12:35:00;166;0.4;31
26.11.2021;12:45:00;162;0.4;31
26.11.2021;12:55:00;154;0.4;31
26.11.2021;13:05:00;144;0.4;31
26.11.2021;13:15:00;139;0.5;31
26.11.2021;13:25:00;183;0.5;31
26.11.2021;13:35:00;193;0.5;31
26.11.2021;13:45:00;193;0.5;31
26.11.2021;13:55:00;177;0.6;31
26.11.2021;14:05:00;153;0.6;31
26.11.2021;14:15:00;140;0.6;32
26.11.2021;14:25:00;144;0.7;32
26.11.2021;14:35:00;133;0.7;32
26.11.2021;14:45:00;136;0.7;32
26.11.2021;14:55:00;130;0.7;32
26.11.2021;15:05:00;205;0.7;32
26.11.2021;15:15:00;213;0.8;32
26.11.2021;15:25:00;162;0.8;32
26.11.2021;15:35:00;139;0.8;32
26.11.2021;15:45:00;129;0.9;32
26.11.2021;15:55:00;113;0.9;32
26.11.2021;16:05:00;105;0.9;32
26.11.2021;16:15:00;97;0.9;32
26.11.2021;16:25:00;92;0.9;32
26.11.2021;16:35:00;0;0.9;0
27.11.2021;09:15:00;73;0;28
27.11.2021;09:25:00;143;0;28
27.11.2021;09:35:00;198;0;29
27.11.2021;09:45:00;174;0;29
27.11.2021;09:55:00;175;0.1;29
27.11.2021;10:05:00;197;0.1;30
27.11.2021;10:15:00;178;0.1;30
27.11.2021;10:25:00;228;0.2;30
27.11.2021;10:35:00;259;0.2;30
27.11.2021;10:45:00;252;0.3;31
27.11.2021;10:55:00;234;0.3;31
27.11.2021;11:05:00;218;0.3;31
27.11.2021;11:15:00;238;0.4;31
27.11.2021;11:25:00;687;0.4;31
27.11.2021;11:35:00;1003;0.6;31
27.11.2021;11:45:00;280;0.7;31
27.11.2021;11:55:00;471;0.7;31
27.11.2021;12:05:00;530;0.9;31
27.11.2021;12:15:00;454;1.0;32
27.11.2021;12:25:00;241;1.0;32
27.11.2021;12:35:00;202;1.0;32
27.11.2021;12:45:00;252;1.1;32
27.11.2021;12:55:00;277;1.1;32
27.11.2021;13:05:00;383;1.2;32
27.11.2021;13:15:00;467;1.3;32
27.11.2021;13:25:00;558;1.3;32
27.11.2021;13:35:00;885;1.5;32
27.11.2021;13:45:00;599;1.6;32
27.11.2021;13:55:00;576;1.7;32
27.11.2021;14:05:00;385;1.7;32
27.11.2021;14:15:00;670;1.8;32
27.11.2021;14:25:00;492;1.9;32
27.11.2021;14:35:00;253;2.0;32
27.11.2021;14:45:00;325;2.0;32
27.11.2021;14:55:00;260;2.1;32
27.11.2021;15:05:00;277;2.1;32
27.11.2021;15:15:00;215;2.2;32
27.11.2021;15:25:00;193;2.2;32
27.11.2021;15:35:00;204;2.2;32
27.11.2021;15:45:00;210;2.3;32
27.11.2021;15:55:00;212;2.3;32
27.11.2021;16:05:00;168;2.3;32
27.11.2021;16:15:00;189;2.4;32
27.11.2021;16:25:00;136;2.4;32
27.11.2021;16:35:00;102;2.4;32
27.11.2021;16:45:00;91;2.4;32
28.11.2021;08:25:00;104;0;28
28.11.2021;08:35:00;158;0;28
28.11.2021;08:45:00;216;0;29
28.11.2021;08:55:00;235;0.1;29
28.11.2021;09:05:00;329;0.1;29
28.11.2021;09:15:00;382;0.2;30
28.11.2021;09:25:00;452;0.2;30
28.11.2021;09:35:00;547;0.3;30
28.11.2021;09:45:00;657;0.4;31
28.11.2021;09:55:00;679;0.5;31
28.11.2021;10:05:00;706;0.7;31
28.11.2021;10:15:00;680;0.8;31
28.11.2021;10:25:00;764;0.9;31
28.11.2021;10:35:00;1013;1.0;31
28.11.2021;10:45:00;1100;1.2;32
28.11.2021;10:55:00;641;1.4;32
28.11.2021;11:05:00;954;1.5;32
28.11.2021;11:15:00;1019;1.7;32
28.11.2021;11:25:00;998;1.8;32
28.11.2021;11:35:00;1105;2.0;32
28.11.2021;11:45:00;889;2.2;32
28.11.2021;11:55:00;1237;2.3;32
28.11.2021;12:05:00;1025;2.5;32
28.11.2021;12:15:00;1104;2.7;33
28.11.2021;12:25:00;1323;2.9;33
28.11.2021;12:35:00;1611;3.2;33
28.11.2021;12:45:00;2078;3.5;33
28.11.2021;12:55:00;1713;3.8;33
28.11.2021;13:05:00;1474;4.1;34
28.11.2021;13:15:00;775;4.2;33
28.11.2021;13:25:00;406;4.3;33
28.11.2021;13:35:00;408;4.4;33
28.11.2021;13:45:00;1117;4.5;33
28.11.2021;13:55:00;1245;4.7;33
28.11.2021;14:05:00;1217;4.9;33
28.11.2021;14:15:00;1013;5.1;33
28.11.2021;14:25:00;1081;5.3;33
28.11.2021;14:35:00;1251;5.5;33
28.11.2021;14:45:00;1048;5.7;33
28.11.2021;14:55:00;1125;5.9;33
28.11.2021;15:05:00;549;6.0;33
28.11.2021;15:15:00;533;6.0;33
28.11.2021;15:25:00;449;6.1;33
28.11.2021;15:35:00;187;6.2;33
28.11.2021;15:45:00;116;6.2;33
28.11.2021;15:55:00;122;6.2;33
28.11.2021;16:05:00;130;6.2;33
28.11.2021;16:15:00;126;6.2;33
28.11.2021;16:25:00;103;6.3;33
28.11.2021;16:35:00;90;6.3;33
29.11.2021;10:55:00;104;0;27
29.11.2021;11:05:00;113;0;28
29.11.2021;11:15:00;119;0;29
29.11.2021;11:25:00;124;0;29
29.11.2021;11:35:00;124;0;29
29.11.2021;11:45:00;121;0.1;30
29.11.2021;11:55:00;140;0.1;30
29.11.2021;12:05:00;152;0.1;30
29.11.2021;12:15:00;194;0.1;30
29.11.2021;12:25:00;130;0.2;30
29.11.2021;12:35:00;159;0.2;30
29.11.2021;12:45:00;153;0.2;31
29.11.2021;12:55:00;202;0.2;31
29.11.2021;13:05:00;190;0.3;31
29.11.2021;13:15:00;139;0.3;31
29.11.2021;13:25:00;156;0.3;31
29.11.2021;13:35:00;144;0.3;31
29.11.2021;13:45:00;160;0.4;31
29.11.2021;13:55:00;153;0.4;31
29.11.2021;14:05:00;123;0.4;31
29.11.2021;14:15:00;125;0.4;31
29.11.2021;14:25:00;134;0.5;31
29.11.2021;14:35:00;123;0.5;32
29.11.2021;14:45:00;112;0.5;32
29.11.2021;14:55:00;102;0.5;32
29.11.2021;15:05:00;103;0.5;32
29.11.2021;15:15:00;105;0.6;32
29.11.2021;15:25:00;95;0.6;32
29.11.2021;15:35:00;92;0.6;32
29.11.2021;15:45:00;91;0.6;32
29.11.2021;15:55:00;90;0.6;32
30.11.2021;11:15:00;0;0;28
30.11.2021;11:25:00;0;0;28
30.11.2021;11:35:00;116;0;28
30.11.2021;11:45:00;112;0;29
30.11.2021;11:55:00;101;0;29
30.11.2021;12:05:00;109;0;29
30.11.2021;12:15:00;117;0;29
30.11.2021;12:25:00;113;0.1;30
30.11.2021;12:35:00;108;0.1;30
30.11.2021;12:45:00;104;0.1;30
30.11.2021;12:55:00;101;0.1;30
30.11.2021;13:05:00;93;0.1;30
30.11.2021;13:15:00;96;0.1;30
30.11.2021;13:30:00;100;0.2;31
30.11.2021;13:40:00;100;0.2;31
30.11.2021;13:50:00;94;0.2;31
30.11.2021;14:00:00;96;0.2;31
30.11.2021;14:10:00;90;0.2;31
30.11.2021;14:20:00;92;0.2;31
30.11.2021;14:30:00;90;0.3;31
30.11.2021;14:40:00;90;0.3;31
01.12.2021;08:10:00;138;0;26
01.12.2021;08:20:00;164;0;27
01.12.2021;08:30:00;194;0;28
01.12.2021;08:40:00;223;0.1;28
01.12.2021;08:50:00;273;0.1;29
01.12.2021;09:00:00;538;0.2;29
01.12.2021;09:10:00;874;0.3;29
01.12.2021;09:20:00;1334;0.5;30
01.12.2021;09:30:00;1441;0.7;30
01.12.2021;09:40:00;1092;1.0;30
01.12.2021;09:50:00;1034;1.1;31
01.12.2021;10:00:00;707;1.3;31
01.12.2021;10:10:00;1604;1.4;31
01.12.2021;10:20:00;3001;1.9;31
01.12.2021;10:30:00;2527;2.3;32
01.12.2021;10:40:00;2634;2.7;33
01.12.2021;10:50:00;1241;3.0;33
01.12.2021;11:00:00;1201;3.2;33
01.12.2021;11:10:00;1547;3.4;33
01.12.2021;11:20:00;1225;3.6;33
01.12.2021;11:30:00;1135;3.8;33
01.12.2021;11:40:00;1191;4.0;33
01.12.2021;11:50:00;1220;4.2;33
01.12.2021;12:00:00;1073;4.4;33
01.12.2021;12:10:00;1802;4.6;33
01.12.2021;12:20:00;2995;5.1;34
01.12.2021;12:30:00;2488;5.5;34
01.12.2021;12:40:00;2308;5.8;35
01.12.2021;12:50:00;2118;6.2;35
01.12.2021;13:00:00;1551;6.5;35
01.12.2021;13:10:00;1364;6.7;35
01.12.2021;13:20:00;1139;6.9;34
01.12.2021;13:30:00;1041;7.1;34
01.12.2021;13:40:00;871;7.3;34
01.12.2021;13:50:00;544;7.4;34
01.12.2021;14:00:00;786;7.5;34
01.12.2021;14:10:00;653;7.6;34
01.12.2021;14:20:00;622;7.7;33
01.12.2021;14:30:00;588;7.8;33
01.12.2021;14:40:00;572;7.9;33
01.12.2021;14:50:00;636;8.0;33
01.12.2021;15:00:00;411;8.1;33
01.12.2021;15:10:00;349;8.1;33
01.12.2021;15:20:00;307;8.2;33
01.12.2021;15:30:00;239;8.2;33
01.12.2021;15:40:00;234;8.3;33
01.12.2021;15:50:00;182;8.3;33
01.12.2021;16:00:00;124;8.3;33
01.12.2021;16:10:00;140;8.3;33
01.12.2021;16:20:00;111;8.4;33
01.12.2021;16:30:00;89;8.4;33
02.12.2021;08:15:00;125;0;26
02.12.2021;08:25:00;158;0;27
02.12.2021;08:35:00;193;0;28
02.12.2021;08:45:00;231;0.1;28
02.12.2021;08:55:00;212;0.1;29
02.12.2021;09:05:00;348;0.1;29
02.12.2021;09:15:00;488;0.2;29
02.12.2021;09:25:00;516;0.3;30
02.12.2021;09:35:00;642;0.4;30
02.12.2021;09:45:00;670;0.5;30
02.12.2021;09:55:00;895;0.7;30
02.12.2021;10:05:00;1262;0.8;31
02.12.2021;10:15:00;1714;1.1;31
02.12.2021;10:25:00;1680;1.3;31
02.12.2021;10:35:00;1832;1.6;31
02.12.2021;10:45:00;1812;1.9;32
02.12.2021;10:55:00;2387;2.3;32
02.12.2021;11:05:00;2042;2.7;33
02.12.2021;11:15:00;1935;3.0;33
02.12.2021;11:25:00;1805;3.3;33
02.12.2021;11:35:00;2082;3.6;34
02.12.2021;11:45:00;1646;3.9;34
02.12.2021;11:55:00;792;4.0;33
02.12.2021;12:05:00;760;4.2;33
02.12.2021;12:15:00;1393;4.4;33
02.12.2021;12:25:00;1584;4.6;33
02.12.2021;12:35:00;1804;4.9;33
02.12.2021;12:45:00;1295;5.1;33
02.12.2021;12:55:00;1538;5.3;33
02.12.2021;13:05:00;1828;5.6;34
02.12.2021;13:15:00;1289;5.9;34
02.12.2021;13:25:00;676;6.0;33
02.12.2021;13:35:00;1132;6.2;33
02.12.2021;13:45:00;1023;6.4;33
02.12.2021;13:55:00;1041;6.5;33
02.12.2021;14:05:00;1434;6.7;33
02.12.2021;14:15:00;1018;6.9;33
02.12.2021;14:25:00;714;7.1;33
02.12.2021;14:35:00;28;7.1;33
02.12.2021;14:45:00;656;7.2;33
02.12.2021;14:55:00;292;7.3;33
02.12.2021;15:05:00;111;7.3;33
02.12.2021;15:15:00;109;7.3;33
02.12.2021;15:25:00;130;7.3;33
02.12.2021;15:35:00;181;7.3;33
02.12.2021;15:45:00;214;7.4;33
02.12.2021;15:55:00;242;7.4;33
02.12.2021;16:05:00;254;7.5;33
02.12.2021;16:15:00;164;7.5;33
02.12.2021;16:25:00;124;7.5;33
02.12.2021;16:35:00;100;7.5;33
02.12.2021;16:45:00;90;7.5;33
03.12.2021;08:40:00;78;0;27
03.12.2021;08:50:00;22;0;27
03.12.2021;09:00:00;135;0;28
03.12.2021;09:10:00;156;0;28
03.12.2021;09:20:00;175;0;28
03.12.2021;09:30:00;198;0.1;29
03.12.2021;09:40:00;215;0.1;29
03.12.2021;09:50:00;320;0.2;29
03.12.2021;10:00:00;347;0.2;30
03.12.2021;10:10:00;364;0.3;30
03.12.2021;10:20:00;436;0.3;30
03.12.2021;10:30:00;468;0.4;30
03.12.2021;10:40:00;519;0.5;30
03.12.2021;10:50:00;471;0.6;31
03.12.2021;11:00:00;516;0.6;31
03.12.2021;11:10:00;629;0.7;31
03.12.2021;11:20:00;694;0.9;31
03.12.2021;11:30:00;754;1.0;31
03.12.2021;11:40:00;837;1.1;31
03.12.2021;11:50:00;914;1.2;31
03.12.2021;12:00:00;858;1.4;31
03.12.2021;12:10:00;1075;1.6;32
03.12.2021;12:20:00;546;1.6;32
03.12.2021;12:30:00;422;1.7;32
03.12.2021;12:40:00;1277;1.9;32
03.12.2021;12:50:00;1224;2.1;32
03.12.2021;13:00:00;924;2.2;32
03.12.2021;13:10:00;1979;2.6;32
03.12.2021;13:20:00;824;2.7;32
03.12.2021;13:30:00;2846;3.1;33
03.12.2021;13:40:00;2530;3.6;34
03.12.2021;13:50:00;1590;3.9;34
03.12.2021;14:00:00;1851;4.2;34
03.12.2021;14:10:00;1440;4.4;34
03.12.2021;14:20:00;902;4.6;33
03.12.2021;14:30:00;815;4.7;33
03.12.2021;14:40:00;833;4.9;33
03.12.2021;14:50:00;816;5.0;33
03.12.2021;15:00:00;726;5.1;33
03.12.2021;15:10:00;681;5.2;33
03.12.2021;15:20:00;584;5.3;33
03.12.2021;15:30:00;522;5.4;33
03.12.2021;15:40:00;444;5.5;33
03.12.2021;15:50:00;489;5.6;33
03.12.2021;16:00:00;302;5.6;33
03.12.2021;16:10:00;194;5.7;33
03.12.2021;16:20:00;135;5.7;33
03.12.2021;16:30:00;0;5.7;33
03.12.2021;16:40:00;0;5.7;0
03.12.2021;16:50:00;0;5.7;0
04.12.2021;08:25:00;0;0;26
04.12.2021;08:35:00;148;0;27
04.12.2021;08:45:00;141;0;28
04.12.2021;08:55:00;197;0;28
04.12.2021;09:05:00;245;0.1;29
04.12.2021;09:15:00;339;0.1;29
04.12.2021;09:25:00;256;0.2;29
04.12.2021;09:35:00;438;0.2;30
04.12.2021;09:45:00;551;0.3;30
04.12.2021;09:55:00;605;0.4;30
04.12.2021;10:05:00;644;0.5;30
04.12.2021;10:15:00;828;0.6;31
04.12.2021;10:25:00;789;0.8;31
04.12.2021;10:35:00;914;0.9;31
04.12.2021;10:45:00;931;1.1;31
04.12.2021;10:55:00;1174;1.3;31
04.12.2021;11:05:00;1039;1.4;31
04.12.2021;11:15:00;982;1.6;32
04.12.2021;11:25:00;567;1.7;32
04.12.2021;11:35:00;449;1.8;32
04.12.2021;11:45:00;598;1.9;32
04.12.2021;11:55:00;650;2.0;32
04.12.2021;12:05:00;485;2.1;32
04.12.2021;12:15:00;478;2.2;32
04.12.2021;12:25:00;608;2.2;32
04.12.2021;12:35:00;688;2.4;32
04.12.2021;12:45:00;668;2.5;32
04.12.2021;12:55:00;691;2.6;32
04.12.2021;13:05:00;582;2.7;32
04.12.2021;13:15:00;350;2.8;32
04.12.2021;13:25:00;395;2.8;32
04.12.2021;13:35:00;377;2.9;32
04.12.2021;13:45:00;347;2.9;32
04.12.2021;13:55:00;336;3.0;32
04.12.2021;14:05:00;312;3.0;32
04.12.2021;14:15:00;240;3.1;32
04.12.2021;14:25:00;198;3.1;32
04.12.2021;14:35:00;280;3.2;32
04.12.2021;14:45:00;218;3.2;32
04.12.2021;14:55:00;196;3.2;32
04.12.2021;15:05:00;181;3.3;32
04.12.2021;15:15:00;201;3.3;32
04.12.2021;15:25:00;205;3.3;32
04.12.2021;15:35:00;186;3.4;32
04.12.2021;15:45:00;162;3.4;32
04.12.2021;15:55:00;189;3.4;32
04.12.2021;16:05:00;144;3.4;32
04.12.2021;16:15:00;110;3.5;32
04.12.2021;16:25:00;88;3.5;32
05.12.2021;08:25:00;110;0;27
05.12.2021;08:35:00;223;0;28
05.12.2021;08:45:00;286;0;28
05.12.2021;08:55:00;342;0.1;29
05.12.2021;09:05:00;304;0.1;29
05.12.2021;09:15:00;464;0.2;30
05.12.2021;09:25:00;751;0.3;30
05.12.2021;09:35:00;587;0.5;30
05.12.2021;09:45:00;742;0.6;30
05.12.2021;09:55:00;1444;0.8;31
05.12.2021;10:05:00;1688;1.1;31
05.12.2021;10:15:00;1923;1.4;31
05.12.2021;10:25:00;2012;1.7;32
05.12.2021;10:35:00;1864;2.1;32
05.12.2021;10:45:00;1646;2.3;33
05.12.2021;10:55:00;2638;2.7;33
05.12.2021;11:05:00;2342;3.1;34
05.12.2021;11:15:00;2279;3.5;35
05.12.2021;11:25:00;984;3.8;34
05.12.2021;11:35:00;1756;4.0;34
05.12.2021;11:45:00;1811;4.3;34
05.12.2021;11:55:00;2174;4.7;35
05.12.2021;12:05:00;2134;5.0;35
05.12.2021;12:15:00;1866;5.3;35
05.12.2021;12:25:00;1182;5.6;35
05.12.2021;12:35:00;2867;5.9;35
05.12.2021;12:45:00;862;6.1;35
05.12.2021;12:55:00;772;6.2;34
05.12.2021;13:05:00;886;6.4;34
05.12.2021;13:15:00;774;6.5;34
05.12.2021;13:25:00;1076;6.7;34
05.12.2021;13:35:00;879;6.8;34
05.12.2021;13:45:00;1032;7.0;34
05.12.2021;13:55:00;634;7.1;34
05.12.2021;14:05:00;1494;7.3;34
05.12.2021;14:15:00;546;7.4;34
05.12.2021;14:25:00;1057;7.6;34
05.12.2021;14:35:00;514;7.7;34
05.12.2021;14:45:00;403;7.8;34
05.12.2021;14:55:00;336;7.8;34
05.12.2021;15:05:00;604;7.9;34
05.12.2021;15:15:00;629;8.0;34
05.12.2021;15:25:00;890;8.2;34
05.12.2021;15:35:00;559;8.3;34
05.12.2021;15:45:00;509;8.3;33
05.12.2021;15:55:00;344;8.4;33
05.12.2021;16:05:00;210;8.4;33
05.12.2021;16:15:00;159;8.5;33
05.12.2021;16:25:00;39;8.5;33
05.12.2021;16:35:00;0;8.5;33
06.12.2021;08:25:00;162;0;27
06.12.2021;08:35:00;218;0;28
06.12.2021;08:45:00;283;0;28
06.12.2021;08:55:00;292;0.1;29
06.12.2021;09:05:00;370;0.2;29
06.12.2021;09:15:00;434;0.2;29
06.12.2021;09:25:00;531;0.3;30
06.12.2021;09:35:00;601;0.4;30
06.12.2021;09:45:00;709;0.5;30
06.12.2021;09:55:00;757;0.6;30
06.12.2021;10:05:00;901;0.8;31
06.12.2021;10:15:00;753;0.9;31
06.12.2021;10:25:00;676;1.0;31
06.12.2021;10:35:00;666;1.1;31
06.12.2021;10:45:00;713;1.3;31
06.12.2021;10:55:00;699;1.4;31
06.12.2021;11:05:00;712;1.5;32
06.12.2021;11:15:00;843;1.6;32
06.12.2021;11:25:00;833;1.8;32
06.12.2021;11:35:00;887;1.9;32
06.12.2021;11:45:00;1160;2.1;32
06.12.2021;11:55:00;1120;2.3;32
06.12.2021;12:05:00;1014;2.4;32
06.12.2021;12:15:00;864;2.6;32
06.12.2021;12:25:00;947;2.7;32
06.12.2021;12:35:00;1003;2.9;32
06.12.2021;12:45:00;1194;3.1;33
06.12.2021;12:55:00;1362;3.3;33
06.12.2021;13:05:00;1372;3.5;33
06.12.2021;13:15:00;1526;3.8;33
06.12.2021;13:25:00;1435;4.1;33
06.12.2021;13:35:00;1195;4.3;33
06.12.2021;13:45:00;1010;4.4;33
06.12.2021;13:55:00;1444;4.6;33
06.12.2021;14:05:00;1550;4.9;33
06.12.2021;14:15:00;1290;5.1;33
06.12.2021;14:25:00;1546;5.3;33
06.12.2021;14:35:00;1116;5.5;33
06.12.2021;14:45:00;1036;5.7;33
06.12.2021;14:55:00;878;5.9;33
06.12.2021;15:05:00;792;6.0;33
06.12.2021;15:15:00;636;6.1;33
06.12.2021;15:25:00;303;6.2;33
06.12.2021;15:35:00;398;6.2;33
06.12.2021;15:45:00;331;6.3;33
06.12.2021;15:55:00;230;6.3;33
06.12.2021;16:05:00;197;6.4;33
06.12.2021;16:15:00;155;6.4;33
06.12.2021;16:25:00;103;6.4;33
06.12.2021;16:35:00;109;6.4;33
06.12.2021;16:45:00;93;6.5;33
07.12.2021;09:25:00;97;0;27
07.12.2021;09:35:00;144;0;28
07.12.2021;09:45:00;104;0;28
07.12.2021;09:55:00;131;0;28
07.12.2021;10:05:00;126;0;29
07.12.2021;10:15:00;223;0.1;29
07.12.2021;10:25:00;200;0.1;29
07.12.2021;10:35:00;282;0.1;30
07.12.2021;10:45:00;304;0.2;30
07.12.2021;10:55:00;437;0.3;30
07.12.2021;11:05:00;521;0.3;30
07.12.2021;11:15:00;605;0.4;30
07.12.2021;11:25:00;428;0.5;31
07.12.2021;11:35:00;821;0.6;31
07.12.2021;11:45:00;1043;0.8;31
07.12.2021;11:55:00;1327;1.0;31
07.12.2021;12:05:00;1695;1.3;31
07.12.2021;12:15:00;2035;1.6;31
07.12.2021;12:25:00;1674;1.9;32
07.12.2021;12:35:00;2884;2.3;33
07.12.2021;12:45:00;2172;2.7;34
07.12.2021;12:55:00;2597;3.1;34
07.12.2021;13:05:00;2986;3.6;35
07.12.2021;13:15:00;2883;4.1;36
07.12.2021;13:25:00;2654;4.5;36
07.12.2021;13:35:00;2417;4.9;37
07.12.2021;13:45:00;2120;5.3;36
07.12.2021;13:55:00;1534;5.6;36
07.12.2021;14:05:00;951;5.7;35
07.12.2021;14:15:00;669;5.9;34
07.12.2021;14:25:00;481;6.0;34
07.12.2021;14:35:00;428;6.0;34
07.12.2021;14:45:00;683;6.1;34
07.12.2021;14:55:00;525;6.2;34
07.12.2021;15:05:00;246;6.3;34
07.12.2021;15:15:00;267;6.3;34
07.12.2021;15:25:00;244;6.4;34
07.12.2021;15:35:00;236;6.4;33
07.12.2021;15:45:00;226;6.4;33
07.12.2021;15:55:00;194;6.5;33
07.12.2021;16:05:00;170;6.5;33
07.12.2021;16:15:00;153;6.5;33
07.12.2021;16:25:00;129;6.6;33
07.12.2021;16:35:00;85;6.6;33
07.12.2021;16:45:00;0;6.6;0
08.12.2021;09:05:00;94;0;27
08.12.2021;09:15:00;133;0;28
08.12.2021;09:25:00;146;0;28
08.12.2021;09:35:00;156;0;28
08.12.2021;09:45:00;159;0.1;29
08.12.2021;09:55:00;160;0.1;29
08.12.2021;10:05:00;183;0.1;29
08.12.2021;10:15:00;166;0.1;30
08.12.2021;10:25:00;149;0.2;30
08.12.2021;10:35:00;156;0.2;30
08.12.2021;10:45:00;179;0.2;30
08.12.2021;10:55:00;221;0.3;30
08.12.2021;11:05:00;234;0.3;31
08.12.2021;11:15:00;214;0.3;31
08.12.2021;11:25:00;259;0.4;31
08.12.2021;11:35:00;318;0.4;31
08.12.2021;11:45:00;206;0.5;31
08.12.2021;11:55:00;276;0.5;31
08.12.2021;12:05:00;225;0.5;31
08.12.2021;12:15:00;278;0.6;31
08.12.2021;12:25:00;332;0.6;31
08.12.2021;12:35:00;346;0.7;31
08.12.2021;12:45:00;272;0.7;31
08.12.2021;12:55:00;307;0.8;31
08.12.2021;13:05:00;410;0.9;32
08.12.2021;13:15:00;430;0.9;32
08.12.2021;13:25:00;345;1.0;32
08.12.2021;13:35:00;368;1.0;32
08.12.2021;13:45:00;335;1.1;32
08.12.2021;13:55:00;329;1.2;32
08.12.2021;14:05:00;294;1.2;32
08.12.2021;14:15:00;322;1.3;32
08.12.2021;14:25:00;237;1.3;32
08.12.2021;14:35:00;230;1.3;32
08.12.2021;14:45:00;285;1.4;32
08.12.2021;14:55:00;339;1.4;32
08.12.2021;15:05:00;253;1.5;32
08.12.2021;15:15:00;240;1.5;32
08.12.2021;15:25:00;209;1.6;32
08.12.2021;15:35:00;193;1.6;32
08.12.2021;15:45:00;142;1.6;32
08.12.2021;15:55:00;95;1.6;32
08.12.2021;16:05:00;100;1.7;32
08.12.2021;16:15:00;93;1.7;32
08.12.2021;16:25:00;89;1.7;32
09.12.2021;09:25:00;113;0;28
09.12.2021;09:35:00;140;0;28
09.12.2021;09:45:00;157;0;28
09.12.2021;09:55:00;164;0;29
09.12.2021;10:05:00;180;0.1;29
09.12.2021;10:15:00;207;0.1;29
09.12.2021;10:25:00;226;0.1;29
09.12.2021;10:35:00;222;0.2;30
09.12.2021;10:45:00;219;0.2;30
09.12.2021;10:55:00;233;0.3;30
09.12.2021;11:05:00;229;0.3;30
09.12.2021;11:15:00;239;0.3;30
09.12.2021;11:25:00;208;0.4;30
09.12.2021;11:35:00;238;0.4;31
09.12.2021;11:45:00;212;0.4;31
09.12.2021;11:55:00;220;0.5;31
09.12.2021;12:05:00;209;0.5;31
09.12.2021;12:15:00;228;0.5;31
09.12.2021;12:25:00;239;0.6;31
09.12.2021;12:35:00;277;0.6;31
09.12.2021;12:45:00;281;0.7;31
09.12.2021;12:55:00;252;0.7;31
09.12.2021;13:05:00;231;0.8;31
09.12.2021;13:15:00;220;0.8;31
09.12.2021;13:25:00;256;0.8;31
09.12.2021;13:35:00;268;0.9;32
09.12.2021;13:45:00;220;0.9;32
09.12.2021;13:55:00;179;1.0;32
09.12.2021;14:05:00;234;1.0;32
09.12.2021;14:15:00;249;1.0;32
09.12.2021;14:25:00;211;1.1;32
09.12.2021;14:35:00;218;1.1;32
09.12.2021;14:45:00;180;1.1;32
09.12.2021;14:55:00;204;1.2;32
09.12.2021;15:05:00;169;1.2;32
09.12.2021;15:15:00;120;1.2;32
09.12.2021;15:25:00;145;1.2;32
09.12.2021;15:35:00;122;1.3;32
09.12.2021;15:45:00;113;1.3;32
09.12.2021;15:55:00;105;1.3;32
09.12.2021;16:05:00;100;1.3;32
09.12.2021;16:15:00;94;1.3;32
09.12.2021;16:25:00;91;1.3;32
10.12.2021;09:15:00;18;0;27
10.12.2021;09:25:00;110;0;27
10.12.2021;09:35:00;128;0;28
10.12.2021;09:45:00;122;0;28
10.12.2021;09:55:00;132;0;28
10.12.2021;10:05:00;132;0.1;29
10.12.2021;10:15:00;134;0.1;29
10.12.2021;10:25:00;128;0.1;29
10.12.2021;10:35:00;136;0.1;29
10.12.2021;10:45:00;148;0.1;30
10.12.2021;10:55:00;153;0.2;30
10.12.2021;11:05:00;170;0.2;30
10.12.2021;11:15:00;163;0.2;30
10.12.2021;11:25:00;179;0.3;30
10.12.2021;11:35:00;176;0.3;30
10.12.2021;11:45:00;182;0.3;31
10.12.2021;11:55:00;171;0.3;31
10.12.2021;12:05:00;153;0.4;31
10.12.2021;12:15:00;135;0.4;31
10.12.2021;12:25:00;134;0.4;31
10.12.2021;12:35:00;134;0.4;31
10.12.2021;12:45:00;124;0.5;31
10.12.2021;12:55:00;115;0.5;31
10.12.2021;13:05:00;107;0.5;31
10.12.2021;13:15:00;109;0.5;31
10.12.2021;13:25:00;102;0.5;31
10.12.2021;13:35:00;95;0.5;31
10.12.2021;13:45:00;93;0.6;31
10.12.2021;13:55:00;93;0.6;31
10.12.2021;14:05:00;91;0.6;31
10.12.2021;14:15:00;95;0.6;31
10.12.2021;14:25:00;99;0.6;31
10.12.2021;14:35:00;102;0.6;31
10.12.2021;14:45:00;100;0.7;31
10.12.2021;14:55:00;99;0.7;31
10.12.2021;15:05:00;98;0.7;31
10.12.2021;15:15:00;97;0.7;31
10.12.2021;15:25:00;94;0.7;32
10.12.2021;15:35:00;93;0.7;32
10.12.2021;15:45:00;91;0.8;32
10.12.2021;15:55:00;91;0.8;32
10.12.2021;16:05:00;93;0.8;31
10.12.2021;16:15:00;91;0.8;31
11.12.2021;09:10:00;122;0;26
11.12.2021;09:20:00;0;0;27
11.12.2021;09:30:00;0;0;28
11.12.2021;09:40:00;0;0;28
11.12.2021;09:50:00;0;0;28
11.12.2021;10:00:00;95;0;28
11.12.2021;10:10:00;126;0;28
11.12.2021;10:20:00;158;0;29
11.12.2021;10:30:00;161;0.1;29
11.12.2021;10:40:00;167;0.1;29
11.12.2021;10:50:00;182;0.1;29
11.12.2021;11:00:00;155;0.1;30
11.12.2021;11:10:00;176;0.2;30
11.12.2021;11:20:00;204;0.2;30
11.12.2021;11:30:00;208;0.2;30
11.12.2021;11:40:00;219;0.3;30
11.12.2021;11:50:00;257;0.3;30
11.12.2021;12:00:00;286;0.3;31
11.12.2021;12:10:00;278;0.4;31
11.12.2021;12:20:00;237;0.4;31
11.12.2021;12:30:00;316;0.5;31
11.12.2021;12:40:00;350;0.5;31
11.12.2021;12:50:00;264;0.6;31
11.12.2021;13:00:00;194;0.6;31
11.12.2021;13:10:00;187;0.7;31
11.12.2021;13:20:00;227;0.7;31
11.12.2021;13:30:00;259;0.7;31
11.12.2021;13:40:00;261;0.8;31
11.12.2021;13:50:00;311;0.8;31
11.12.2021;14:00:00;267;0.9;31
11.12.2021;14:10:00;255;0.9;31
11.12.2021;14:20:00;268;1.0;31
11.12.2021;14:30:00;233;1.0;31
11.12.2021;14:40:00;201;1.0;32
11.12.2021;14:50:00;180;1.1;32
11.12.2021;15:00:00;188;1.1;32
11.12.2021;15:10:00;165;1.1;32
11.12.2021;15:20:00;166;1.1;32
11.12.2021;15:30:00;132;1.2;32
11.12.2021;15:40:00;48;1.2;32
11.12.2021;15:50:00;129;1.2;32
11.12.2021;16:00:00;112;1.2;32
11.12.2021;16:10:00;14;1.2;32
11.12.2021;16:20:00;0;1.2;31
11.12.2021;16:30:00;0;1.2;0
12.12.2021;08:30:00;0;0;27
12.12.2021;08:40:00;128;0;27
12.12.2021;08:50:00;135;0;28
12.12.2021;09:00:00;170;0;28
12.12.2021;09:10:00;254;0;29
12.12.2021;09:20:00;325;0.1;29
12.12.2021;09:30:00;384;0.2;29
12.12.2021;09:40:00;475;0.2;30
12.12.2021;09:50:00;593;0.3;30
12.12.2021;10:00:00;670;0.4;30
12.12.2021;10:10:00;742;0.6;30
12.12.2021;10:20:00;804;0.7;31
12.12.2021;10:30:00;884;0.8;31
12.12.2021;10:40:00;955;1.0;31
12.12.2021;10:50:00;1141;1.1;31
12.12.2021;11:00:00;894;1.3;31
12.12.2021;11:10:00;796;1.5;31
12.12.2021;11:20:00;629;1.6;32
12.12.2021;11:30:00;675;1.7;32
12.12.2021;11:40:00;678;1.8;32
12.12.2021;11:50:00;773;1.9;32
12.12.2021;12:00:00;765;2.0;32
12.12.2021;12:10:00;854;2.2;32
12.12.2021;12:20:00;815;2.3;32
12.12.2021;12:30:00;890;2.5;32
12.12.2021;12:40:00;932;2.6;32
12.12.2021;12:50:00;801;2.7;32
12.12.2021;13:00:00;939;2.9;32
12.12.2021;13:10:00;869;3.0;32
12.12.2021;13:20:00;937;3.2;33
12.12.2021;13:30:00;880;3.3;33
12.12.2021;13:40:00;796;3.5;33
12.12.2021;13:50:00;683;3.6;33
12.12.2021;14:00:00;773;3.7;33
12.12.2021;14:10:00;710;3.8;33
12.12.2021;14:20:00;648;3.9;33
12.12.2021;14:30:00;645;4.0;33
12.12.2021;14:40:00;594;4.1;33
12.12.2021;14:50:00;503;4.2;33
12.12.2021;15:00:00;451;4.3;33
12.12.2021;15:10:00;343;4.4;33
12.12.2021;15:20:00;287;4.4;33
12.12.2021;15:30:00;269;4.5;33
12.12.2021;15:40:00;253;4.5;33
12.12.2021;15:50:00;217;4.5;33
12.12.2021;16:00:00;198;4.6;33
12.12.2021;16:10:00;170;4.6;33
12.12.2021;16:20:00;18;4.6;32
12.12.2021;16:30:00;0;4.6;32
13.12.2021;08:25:00;130;0;26
13.12.2021;08:35:00;143;0;27
13.12.2021;08:45:00;213;0;28
13.12.2021;08:55:00;280;0.1;28
13.12.2021;09:05:00;327;0.1;29
13.12.2021;09:15:00;428;0.2;29
13.12.2021;09:25:00;547;0.3;29
13.12.2021;09:35:00;636;0.4;30
13.12.2021;09:45:00;701;0.5;30
13.12.2021;09:55:00;770;0.6;30
13.12.2021;10:05:00;578;0.7;30
13.12.2021;10:15:00;963;0.9;30
13.12.2021;10:25:00;1569;1.1;31
13.12.2021;10:35:00;1947;1.5;31
13.12.2021;10:45:00;1847;1.8;31
13.12.2021;10:55:00;2223;2.1;32
13.12.2021;11:05:00;2616;2.5;33
13.12.2021;11:15:00;2754;2.9;34
13.12.2021;11:25:00;2063;3.3;34
13.12.2021;11:35:00;2406;3.6;34
13.12.2021;11:45:00;2156;3.9;34
13.12.2021;11:55:00;2755;4.4;35
13.12.2021;12:05:00;2654;4.8;36
13.12.2021;12:15:00;2542;5.3;36
13.12.2021;12:25:00;2432;5.7;36
13.12.2021;12:35:00;2387;6.1;37
13.12.2021;12:45:00;2765;6.5;37
13.12.2021;12:55:00;2791;6.9;37
13.12.2021;13:05:00;2701;7.4;38
13.12.2021;13:15:00;2547;7.8;38
13.12.2021;13:25:00;2345;8.2;38
13.12.2021;13:35:00;2076;8.6;37
13.12.2021;13:45:00;1730;8.9;37
13.12.2021;13:55:00;1125;9.1;36
13.12.2021;14:05:00;829;9.2;35
13.12.2021;14:15:00;611;9.3;35
13.12.2021;14:25:00;466;9.4;35
13.12.2021;14:35:00;503;9.5;35
13.12.2021;14:45:00;666;9.6;35
13.12.2021;14:55:00;440;9.7;34
13.12.2021;15:05:00;318;9.8;34
13.12.2021;15:15:00;342;9.8;34
13.12.2021;15:25:00;318;9.9;34
13.12.2021;15:35:00;291;9.9;34
13.12.2021;15:45:00;262;10.0;34
13.12.2021;15:55:00;231;10.0;33
13.12.2021;16:05:00;199;10.0;33
13.12.2021;16:15:00;168;10.1;33
13.12.2021;16:25:00;114;10.1;33
13.12.2021;16:35:00;110;10.1;33
13.12.2021;16:45:00;94;10.1;33
13.12.2021;16:55:00;89;10.1;33
14.12.2021;08:25:00;141;0;27
14.12.2021;08:35:00;171;0;27
14.12.2021;08:45:00;187;0;28
14.12.2021;08:55:00;226;0.1;28
14.12.2021;09:05:00;295;0.1;29
14.12.2021;09:15:00;294;0.2;29
14.12.2021;09:25:00;263;0.2;29
14.12.2021;09:35:00;338;0.2;29
14.12.2021;09:45:00;489;0.3;30
14.12.2021;09:55:00;469;0.4;30
14.12.2021;10:05:00;300;0.5;30
14.12.2021;10:15:00;479;0.5;30
14.12.2021;10:25:00;1033;0.7;30
14.12.2021;10:35:00;1119;0.9;31
14.12.2021;10:45:00;1438;1.1;31
14.12.2021;10:55:00;922;1.2;31
14.12.2021;11:05:00;1674;1.5;31
14.12.2021;11:15:00;1023;1.7;31
14.12.2021;11:25:00;954;1.8;31
14.12.2021;11:35:00;1272;2.1;32
14.12.2021;11:45:00;917;2.2;32
14.12.2021;11:55:00;417;2.3;32
14.12.2021;12:05:00;918;2.4;32
14.12.2021;12:15:00;2315;2.7;32
14.12.2021;12:25:00;2465;3.1;32
14.12.2021;12:35:00;1729;3.4;33
14.12.2021;12:45:00;844;3.6;32
14.12.2021;12:55:00;1112;3.7;33
14.12.2021;13:05:00;882;3.9;33
14.12.2021;13:15:00;1136;4.1;33
14.12.2021;13:25:00;735;4.2;33
14.12.2021;13:35:00;959;4.3;33
14.12.2021;13:45:00;706;4.4;33
14.12.2021;13:55:00;982;4.6;33
14.12.2021;14:05:00;1109;4.8;33
14.12.2021;14:15:00;871;4.9;33
14.12.2021;14:25:00;873;5.1;33
14.12.2021;14:35:00;472;5.2;33
14.12.2021;14:45:00;549;5.3;33
14.12.2021;14:55:00;514;5.3;33
14.12.2021;15:05:00;568;5.4;33
14.12.2021;15:15:00;634;5.5;33
14.12.2021;15:25:00;485;5.6;33
14.12.2021;15:35:00;432;5.7;32
14.12.2021;15:45:00;331;5.8;32
14.12.2021;15:55:00;275;5.8;32
14.12.2021;16:05:00;244;5.8;32
14.12.2021;16:15:00;203;5.9;32
14.12.2021;16:25:00;32;5.9;32
15.12.2021;08:35:00;145;0;26
15.12.2021;08:45:00;179;0;27
15.12.2021;08:55:00;236;0;28
15.12.2021;09:05:00;273;0.1;28
15.12.2021;09:15:00;341;0.1;28
15.12.2021;09:25:00;353;0.2;29
15.12.2021;09:35:00;390;0.2;29
15.12.2021;09:45:00;440;0.3;29
15.12.2021;09:55:00;467;0.4;30
15.12.2021;10:05:00;424;0.5;30
15.12.2021;10:15:00;459;0.5;30
15.12.2021;10:25:00;434;0.6;30
15.12.2021;10:35:00;419;0.7;30
15.12.2021;10:45:00;453;0.8;30
15.12.2021;10:55:00;480;0.8;31
15.12.2021;11:05:00;504;0.9;31
15.12.2021;11:15:00;538;1.0;31
15.12.2021;11:25:00;540;1.1;31
15.12.2021;11:35:00;481;1.2;31
15.12.2021;11:45:00;438;1.2;31
15.12.2021;11:55:00;440;1.3;31
15.12.2021;12:05:00;469;1.4;31
15.12.2021;12:15:00;496;1.5;31
15.12.2021;12:25:00;578;1.6;31
15.12.2021;12:35:00;532;1.7;31
15.12.2021;12:45:00;503;1.7;31
15.12.2021;12:55:00;445;1.8;31
15.12.2021;13:05:00;433;1.9;32
15.12.2021;13:15:00;487;2.0;32
15.12.2021;13:25:00;419;2.0;32
15.12.2021;13:35:00;368;2.1;32
15.12.2021;13:45:00;341;2.2;32
15.12.2021;13:55:00;310;2.2;32
15.12.2021;14:05:00;353;2.3;32
15.12.2021;14:15:00;364;2.3;32
15.12.2021;14:25:00;404;2.4;32
15.12.2021;14:35:00;354;2.5;32
15.12.2021;14:45:00;312;2.5;32
15.12.2021;14:55:00;260;2.6;32
15.12.2021;15:05:00;249;2.6;32
15.12.2021;15:15:00;246;2.6;32
15.12.2021;15:25:00;202;2.7;32
15.12.2021;15:35:00;171;2.7;32
15.12.2021;15:45:00;158;2.7;32
15.12.2021;15:55:00;108;2.7;32
15.12.2021;16:05:00;107;2.8;32
15.12.2021;16:15:00;95;2.8;32
15.12.2021;16:25:00;92;2.8;32
16.12.2021;09:00:00;135;0;27
16.12.2021;09:10:00;156;0;27
16.12.2021;09:20:00;194;0;28
16.12.2021;09:30:00;231;0.1;28
16.12.2021;09:40:00;270;0.1;29
16.12.2021;09:50:00;281;0.1;29
16.12.2021;10:00:00;304;0.2;29
16.12.2021;10:10:00;336;0.3;29
16.12.2021;10:20:00;339;0.3;30
16.12.2021;10:30:00;374;0.4;30
16.12.2021;10:40:00;388;0.4;30
16.12.2021;10:50:00;538;0.5;30
16.12.2021;11:00:00;557;0.6;30
16.12.2021;11:10:00;599;0.7;30
16.12.2021;11:20:00;494;0.8;31
16.12.2021;11:30:00;639;0.9;31
16.12.2021;11:40:00;516;1.0;31
16.12.2021;11:50:00;516;1.1;31
16.12.2021;12:00:00;745;1.2;31
16.12.2021;12:10:00;949;1.3;31
16.12.2021;12:20:00;980;1.5;31
16.12.2021;12:30:00;869;1.6;31
16.12.2021;12:40:00;671;1.8;31
16.12.2021;12:50:00;569;1.8;31
16.12.2021;13:00:00;764;2.0;31
16.12.2021;13:10:00;869;2.1;31
16.12.2021;13:20:00;1087;2.3;32
16.12.2021;13:30:00;578;2.4;32
16.12.2021;13:40:00;568;2.5;32
16.12.2021;13:50:00;779;2.6;32
16.12.2021;14:00:00;541;2.7;32
16.12.2021;14:10:00;684;2.8;32
16.12.2021;14:20:00;628;2.9;32
16.12.2021;14:30:00;799;3.1;32
16.12.2021;14:40:00;555;3.1;32
16.12.2021;14:50:00;439;3.2;32
16.12.2021;15:00:00;453;3.3;32
16.12.2021;15:10:00;400;3.4;32
16.12.2021;15:20:00;438;3.5;32
16.12.2021;15:30:00;315;3.5;32
16.12.2021;15:40:00;233;3.6;32
16.12.2021;15:50:00;170;3.6;32
16.12.2021;16:00:00;198;3.6;32
16.12.2021;16:10:00;152;3.6;32
16.12.2021;16:20:00;125;3.7;32
16.12.2021;16:30:00;101;3.7;32
17.12.2021;08:35:00;36;0;25
17.12.2021;08:45:00;136;0;26
17.12.2021;08:55:00;163;0;27
17.12.2021;09:05:00;197;0;28
17.12.2021;09:15:00;199;0.1;28
17.12.2021;09:25:00;241;0.1;28
17.12.2021;09:35:00;268;0.1;29
17.12.2021;09:45:00;287;0.2;29
17.12.2021;09:55:00;316;0.2;29
17.12.2021;10:05:00;344;0.3;30
17.12.2021;10:15:00;339;0.3;30
17.12.2021;10:25:00;381;0.4;30
17.12.2021;10:35:00;373;0.5;30
17.12.2021;10:45:00;408;0.5;30
17.12.2021;10:55:00;430;0.6;30
17.12.2021;11:05:00;425;0.7;31
17.12.2021;11:15:00;407;0.7;31
17.12.2021;11:25:00;460;0.8;31
17.12.2021;11:35:00;485;0.9;31
17.12.2021;11:45:00;478;1.0;31
17.12.2021;11:55:00;523;1.1;31
17.12.2021;12:05:00;495;1.1;31
17.12.2021;12:15:00;501;1.2;31
17.12.2021;12:25:00;465;1.3;31
17.12.2021;12:35:00;497;1.4;31
17.12.2021;12:45:00;503;1.5;31
17.12.2021;12:55:00;499;1.6;31
17.12.2021;13:05:00;498;1.6;31
17.12.2021;13:15:00;477;1.7;32
17.12.2021;13:25:00;471;1.8;32
17.12.2021;13:35:00;479;1.9;32
17.12.2021;13:45:00;453;2.0;32
17.12.2021;13:55:00;463;2.0;32
17.12.2021;14:05:00;429;2.1;32
17.12.2021;14:15:00;387;2.2;32
17.12.2021;14:25:00;405;2.2;32
17.12.2021;14:35:00;373;2.3;32
17.12.2021;14:45:00;353;2.4;32
17.12.2021;14:55:00;365;2.4;32
17.12.2021;15:05:00;341;2.5;32
17.12.2021;15:15:00;311;2.5;32
17.12.2021;15:25:00;274;2.6;32
17.12.2021;15:35:00;243;2.6;32
17.12.2021;15:45:00;198;2.7;32
17.12.2021;15:55:00;166;2.7;32
17.12.2021;16:05:00;153;2.7;32
17.12.2021;16:15:00;50;2.7;32
17.12.2021;16:25:00;103;2.7;32
17.12.2021;16:35:00;92;2.8;32
17.12.2021;16:45:00;91;2.8;32
18.12.2021;08:40:00;134;0;26
18.12.2021;08:50:00;133;0;27
18.12.2021;09:00:00;190;0;28
18.12.2021;09:10:00;224;0;28
18.12.2021;09:20:00;266;0.1;29
18.12.2021;09:30:00;307;0.1;29
18.12.2021;09:40:00;336;0.2;29
18.12.2021;09:50:00;343;0.3;30
18.12.2021;10:00:00;421;0.3;30
18.12.2021;10:10:00;492;0.4;30
18.12.2021;10:20:00;506;0.5;30
18.12.2021;10:30:00;557;0.6;30
18.12.2021;10:40:00;546;0.7;30
18.12.2021;10:50:00;634;0.8;31
18.12.2021;11:00:00;711;0.9;31
18.12.2021;11:10:00;596;1.0;31
18.12.2021;11:20:00;714;1.1;31
18.12.2021;11:30:00;874;1.2;31
18.12.2021;11:40:00;1097;1.4;31
18.12.2021;11:50:00;729;1.5;31
18.12.2021;12:00:00;703;1.6;31
18.12.2021;12:10:00;739;1.8;31
18.12.2021;12:20:00;1071;1.9;32
18.12.2021;12:30:00;881;2.1;32
18.12.2021;12:40:00;753;2.2;32
18.12.2021;12:50:00;761;2.3;32
18.12.2021;13:00:00;717;2.4;32
18.12.2021;13:10:00;629;2.6;32
18.12.2021;13:20:00;624;2.7;32
18.12.2021;13:30:00;662;2.8;32
18.12.2021;13:40:00;673;2.9;32
18.12.2021;13:50:00;658;3.0;32
18.12.2021;14:00:00;778;3.1;32
18.12.2021;14:10:00;817;3.2;32
18.12.2021;14:20:00;823;3.4;32
18.12.2021;14:30:00;605;3.5;32
18.12.2021;14:40:00;580;3.6;32
18.12.2021;14:50:00;415;3.7;32
18.12.2021;15:00:00;435;3.7;32
18.12.2021;15:10:00;352;3.8;32
18.12.2021;15:20:00;240;3.8;32
18.12.2021;15:30:00;314;3.9;32
18.12.2021;15:40:00;307;3.9;32
18.12.2021;15:50:00;309;4.0;32
18.12.2021;16:00:00;228;4.0;32
18.12.2021;16:10:00;163;4.1;32
18.12.2021;16:20:00;119;4.1;32
18.12.2021;16:30:00;103;4.1;32
18.12.2021;16:40:00;92;4.1;32
18.12.2021;16:50:00;88;4.1;32
19.12.2021;08:40:00;98;0;26
19.12.2021;08:50:00;127;0;27
19.12.2021;09:00:00;165;0;28
19.12.2021;09:10:00;215;0;28
19.12.2021;09:20:00;280;0.1;29
19.12.2021;09:30:00;281;0.1;29
19.12.2021;09:40:00;323;0.2;29
19.12.2021;09:50:00;374;0.2;30
19.12.2021;10:00:00;430;0.3;30
19.12.2021;10:10:00;556;0.4;30
19.12.2021;10:20:00;619;0.5;30
19.12.2021;10:30:00;511;0.6;31
19.12.2021;10:40:00;507;0.7;31
19.12.2021;10:50:00;592;0.8;31
19.12.2021;11:00:00;716;0.9;31
19.12.2021;11:10:00;738;1.0;31
19.12.2021;11:20:00;777;1.1;31
19.12.2021;11:30:00;770;1.3;31
19.12.2021;11:40:00;765;1.4;31
19.12.2021;11:50:00;742;1.5;31
19.12.2021;12:00:00;792;1.6;31
19.12.2021;12:10:00;795;1.8;32
19.12.2021;12:20:00;909;1.9;32
19.12.2021;12:30:00;1005;2.1;32
19.12.2021;12:40:00;1000;2.2;32
19.12.2021;12:50:00;972;2.4;32
19.12.2021;13:00:00;890;2.5;32
19.12.2021;13:10:00;952;2.7;32
19.12.2021;13:20:00;966;2.9;32
19.12.2021;13:30:00;924;3.0;32
19.12.2021;13:40:00;829;3.2;32
19.12.2021;13:50:00;754;3.3;32
19.12.2021;14:00:00;698;3.4;32
19.12.2021;14:10:00;750;3.5;32
19.12.2021;14:20:00;757;3.6;32
19.12.2021;14:30:00;722;3.8;32
19.12.2021;14:40:00;631;3.9;32
19.12.2021;14:50:00;567;4.0;33
19.12.2021;15:00:00;517;4.1;33
19.12.2021;15:10:00;434;4.1;33
19.12.2021;15:20:00;388;4.2;32
19.12.2021;15:30:00;342;4.3;32
19.12.2021;15:40:00;285;4.3;32
19.12.2021;15:50:00;243;4.4;32
19.12.2021;16:00:00;192;4.4;32
19.12.2021;16:10:00;151;4.4;32
19.12.2021;16:20:00;123;4.4;32
19.12.2021;16:30:00;103;4.5;32
20.12.2021;08:30:00;156;0;25
20.12.2021;08:40:00;236;0;27
20.12.2021;08:50:00;389;0.1;28
20.12.2021;09:00:00;497;0.1;28
20.12.2021;09:10:00;556;0.2;29
20.12.2021;09:20:00;596;0.3;29
20.12.2021;09:30:00;510;0.4;29
20.12.2021;09:40:00;787;0.6;30
20.12.2021;09:50:00;1051;0.7;30
20.12.2021;10:00:00;1145;0.9;30
20.12.2021;10:10:00;1273;1.1;30
20.12.2021;10:20:00;1343;1.3;31
20.12.2021;10:30:00;1342;1.5;31
20.12.2021;10:40:00;1506;1.8;31
20.12.2021;10:50:00;1182;2.0;31
20.12.2021;11:00:00;1203;2.2;31
20.12.2021;11:10:00;760;2.3;32
20.12.2021;11:20:00;1028;2.4;32
20.12.2021;11:30:00;1025;2.6;32
20.12.2021;11:40:00;643;2.8;32
20.12.2021;11:50:00;1039;2.9;32
20.12.2021;12:00:00;984;3.1;32
20.12.2021;12:10:00;1081;3.2;32
20.12.2021;12:20:00;1054;3.4;32
20.12.2021;12:30:00;1384;3.6;32
20.12.2021;12:40:00;786;3.8;32
20.12.2021;12:50:00;994;3.9;32
20.12.2021;13:00:00;1569;4.1;32
20.12.2021;13:10:00;902;4.4;32
20.12.2021;13:20:00;902;4.5;33
20.12.2021;13:30:00;753;4.7;33
20.12.2021;13:40:00;852;4.8;33
20.12.2021;13:50:00;926;5.0;33
20.12.2021;14:00:00;668;5.1;33
20.12.2021;14:10:00;641;5.2;33
20.12.2021;14:20:00;513;5.3;33
20.12.2021;14:30:00;554;5.4;33
20.12.2021;14:40:00;587;5.5;33
20.12.2021;14:50:00;425;5.6;33
20.12.2021;15:00:00;531;5.6;33
20.12.2021;15:10:00;444;5.7;33
20.12.2021;15:20:00;375;5.8;32
20.12.2021;15:30:00;371;5.9;32
20.12.2021;15:40:00;319;5.9;32
20.12.2021;15:50:00;285;6.0;32
20.12.2021;16:00:00;251;6.0;32
20.12.2021;16:10:00;218;6.0;32
20.12.2021;16:20:00;160;6.1;32
20.12.2021;16:30:00;133;6.1;32
20.12.2021;16:40:00;107;6.1;32
20.12.2021;16:50:00;89;6.1;32
20.12.2021;17:00:00;89;6.1;32
21.12.2021;08:45:00;135;0;26
21.12.2021;08:55:00;121;0;27
21.12.2021;09:05:00;172;0;28
21.12.2021;09:15:00;193;0;28
21.12.2021;09:25:00;214;0.1;28
21.12.2021;09:35:00;255;0.1;29
21.12.2021;09:45:00;293;0.2;29
21.12.2021;09:55:00;296;0.2;29
21.12.2021;10:05:00;329;0.3;30
21.12.2021;10:15:00;341;0.3;30
21.12.2021;10:25:00;411;0.4;30
21.12.2021;10:35:00;445;0.5;30
21.12.2021;10:45:00;431;0.5;30
21.12.2021;10:55:00;442;0.6;30
21.12.2021;11:05:00;484;0.7;31
21.12.2021;11:15:00;504;0.8;31
21.12.2021;11:25:00;538;0.9;31
21.12.2021;11:35:00;602;1.0;31
21.12.2021;11:45:00;603;1.1;31
21.12.2021;11:55:00;601;1.2;31
21.12.2021;12:05:00;589;1.3;31
21.12.2021;12:15:00;553;1.3;31
21.12.2021;12:25:00;550;1.4;31
21.12.2021;12:35:00;538;1.5;31
21.12.2021;12:45:00;532;1.6;31
21.12.2021;12:55:00;555;1.7;31
21.12.2021;13:05:00;548;1.8;32
21.12.2021;13:15:00;569;1.9;32
21.12.2021;13:25:00;540;2.0;32
21.12.2021;13:35:00;542;2.1;32
21.12.2021;13:45:00;514;2.1;32
21.12.2021;13:55:00;515;2.2;32
21.12.2021;14:05:00;477;2.3;32
21.12.2021;14:15:00;421;2.4;32
21.12.2021;14:25:00;404;2.5;32
21.12.2021;14:35:00;373;2.5;32
21.12.2021;14:45:00;333;2.6;32
21.12.2021;14:55:00;312;2.6;32
21.12.2021;15:05:00;291;2.7;32
21.12.2021;15:15:00;266;2.7;32
21.12.2021;15:25:00;218;2.8;32
21.12.2021;15:35:00;188;2.8;32
21.12.2021;15:45:00;159;2.8;32
21.12.2021;15:55:00;116;2.8;32
21.12.2021;16:05:00;122;2.9;32
21.12.2021;16:15:00;105;2.9;32
21.12.2021;16:25:00;91;2.9;32
21.12.2021;16:35:00;89;2.9;32
21.12.2021;16:45:00;88;2.9;32
22.12.2021;08:45:00;139;0;26
22.12.2021;08:55:00;170;0;27
22.12.2021;09:05:00;196;0;28
22.12.2021;09:15:00;230;0.1;28
22.12.2021;09:25:00;248;0.1;28
22.12.2021;09:35:00;280;0.1;29
22.12.2021;09:45:00;303;0.2;29
22.12.2021;09:55:00;349;0.3;29
22.12.2021;10:05:00;418;0.3;30
22.12.2021;10:15:00;459;0.4;30
22.12.2021;10:25:00;510;0.5;30
22.12.2021;10:35:00;516;0.6;30
22.12.2021;10:45:00;596;0.7;30
22.12.2021;10:55:00;580;0.7;30
22.12.2021;11:05:00;690;0.9;31
22.12.2021;11:15:00;698;1.0;31
22.12.2021;11:25:00;864;1.1;31
22.12.2021;11:35:00;839;1.2;31
22.12.2021;11:45:00;873;1.4;31
22.12.2021;11:55:00;923;1.5;31
22.12.2021;12:05:00;946;1.7;31
22.12.2021;12:15:00;991;1.9;31
22.12.2021;12:25:00;926;2.0;32
22.12.2021;12:35:00;945;2.2;32
22.12.2021;12:45:00;1026;2.3;32
22.12.2021;12:55:00;963;2.5;32
22.12.2021;13:05:00;1054;2.7;32
22.12.2021;13:15:00;1065;2.8;32
22.12.2021;13:25:00;1006;3.0;32
22.12.2021;13:35:00;952;3.2;32
22.12.2021;13:45:00;832;3.3;32
22.12.2021;13:55:00;904;3.5;32
22.12.2021;14:05:00;939;3.6;32
22.12.2021;14:15:00;848;3.8;32
22.12.2021;14:25:00;876;3.9;32
22.12.2021;14:35:00;892;4.0;32
22.12.2021;14:45:00;855;4.2;32
22.12.2021;14:55:00;874;4.3;32
22.12.2021;15:05:00;868;4.5;32
22.12.2021;15:15:00;913;4.6;32
22.12.2021;15:25:00;798;4.8;32
22.12.2021;15:35:00;594;4.9;32
22.12.2021;15:45:00;602;5.0;32
22.12.2021;15:55:00;429;5.0;32
22.12.2021;16:05:00;357;5.1;32
22.12.2021;16:15:00;248;5.1;32
22.12.2021;16:25:00;172;5.2;32
22.12.2021;16:35:00;124;5.2;32
22.12.2021;16:45:00;97;5.2;32
22.12.2021;16:55:00;89;5.2;32
23.12.2021;08:15:00;137;0;24
23.12.2021;08:25:00;248;0;26
23.12.2021;08:35:00;348;0;27
23.12.2021;08:45:00;385;0.1;28
23.12.2021;08:55:00;441;0.2;28
23.12.2021;09:05:00;520;0.3;28
23.12.2021;09:15:00;601;0.4;29
23.12.2021;09:25:00;579;0.5;29
23.12.2021;09:35:00;584;0.6;29
23.12.2021;09:45:00;961;0.7;30
23.12.2021;09:55:00;1251;0.9;30
23.12.2021;10:05:00;1325;1.1;30
23.12.2021;10:15:00;1328;1.3;30
23.12.2021;10:25:00;1101;1.5;31
23.12.2021;10:35:00;1202;1.7;31
23.12.2021;10:45:00;1005;1.9;31
23.12.2021;10:55:00;998;2.0;31
23.12.2021;11:05:00;1030;2.2;31
23.12.2021;11:15:00;1220;2.4;31
23.12.2021;11:25:00;1351;2.6;32
23.12.2021;11:35:00;1209;2.8;32
23.12.2021;11:45:00;1476;3.1;32
23.12.2021;11:55:00;1500;3.3;32
23.12.2021;12:05:00;1452;3.5;32
23.12.2021;12:15:00;1736;3.8;32
23.12.2021;12:25:00;1713;4.1;33
23.12.2021;12:35:00;1431;4.4;33
23.12.2021;12:45:00;1545;4.6;33
23.12.2021;12:55:00;1577;4.9;33
23.12.2021;13:05:00;1597;5.1;33
23.12.2021;13:15:00;1349;5.4;33
23.12.2021;13:25:00;1341;5.6;33
23.12.2021;13:35:00;1293;5.8;33
23.12.2021;13:45:00;1129;6.0;33
23.12.2021;13:55:00;1222;6.2;33
23.12.2021;14:05:00;1648;6.4;33
23.12.2021;14:15:00;1437;6.7;33
23.12.2021;14:25:00;1410;6.9;33
23.12.2021;14:35:00;964;7.1;33
23.12.2021;14:45:00;1149;7.3;33
23.12.2021;14:55:00;1049;7.5;33
23.12.2021;15:05:00;792;7.6;33
23.12.2021;15:15:00;495;7.7;33
23.12.2021;15:25:00;368;7.8;33
23.12.2021;15:35:00;334;7.8;33
23.12.2021;15:45:00;343;7.9;33
23.12.2021;15:55:00;330;7.9;33
23.12.2021;16:05:00;261;8.0;33
23.12.2021;16:15:00;186;8.0;33
23.12.2021;16:25:00;113;8.0;33
23.12.2021;16:35:00;93;8.0;33
23.12.2021;16:45:00;87;8.1;33
24.12.2021;08:25:00;63;0;25
24.12.2021;08:35:00;148;0;27
24.12.2021;08:45:00;186;0;28
24.12.2021;08:55:00;156;0;28
24.12.2021;09:05:00;158;0.1;29
24.12.2021;09:15:00;352;0.1;29
24.12.2021;09:25:00;435;0.2;29
24.12.2021;09:35:00;456;0.2;30
24.12.2021;09:45:00;540;0.3;30
24.12.2021;09:55:00;430;0.4;30
24.12.2021;10:05:00;386;0.5;30
24.12.2021;10:15:00;428;0.5;30
24.12.2021;10:25:00;361;0.6;31
24.12.2021;10:35:00;304;0.7;31
24.12.2021;10:55:00;333;0.7;31
24.12.2021;11:05:00;575;0.8;31
24.12.2021;11:15:00;775;0.9;31
24.12.2021;11:25:00;686;1.1;31
24.12.2021;11:35:00;743;1.2;31
24.12.2021;11:45:00;1055;1.3;32
24.12.2021;11:55:00;883;1.5;32
24.12.2021;12:05:00;1398;1.7;32
24.12.2021;12:15:00;1356;1.9;32
24.12.2021;12:25:00;948;2.1;32
24.12.2021;12:35:00;1050;2.3;32
24.12.2021;12:45:00;621;2.4;32
24.12.2021;12:55:00;490;2.5;32
24.12.2021;13:05:00;601;2.6;32
24.12.2021;13:15:00;942;2.7;32
24.12.2021;13:25:00;817;2.9;32
24.12.2021;13:35:00;1150;3.0;33
24.12.2021;13:45:00;871;3.2;33
24.12.2021;13:55:00;793;3.3;33
24.12.2021;14:05:00;828;3.5;33
24.12.2021;14:15:00;664;3.6;33
24.12.2021;14:25:00;653;3.7;33
24.12.2021;14:35:00;570;3.8;33
24.12.2021;14:45:00;517;3.9;33
24.12.2021;14:55:00;384;4.0;33
24.12.2021;15:05:00;391;4.0;33
24.12.2021;15:15:00;311;4.1;33
24.12.2021;15:25:00;275;4.1;33
24.12.2021;15:35:00;201;4.2;33
24.12.2021;15:45:00;185;4.2;33
24.12.2021;15:55:00;234;4.2;33
24.12.2021;16:05:00;183;4.3;33
24.12.2021;16:15:00;31;4.3;33
24.12.2021;16:25:00;109;4.3;32
24.12.2021;16:35:00;93;4.3;32
24.12.2021;16:45:00;89;4.3;32
25.12.2021;08:45:00;165;0;26
25.12.2021;08:55:00;183;0;27
25.12.2021;09:05:00;277;0;28
25.12.2021;09:15:00;220;0.1;29
25.12.2021;09:25:00;208;0.1;29
25.12.2021;09:35:00;304;0.2;29
25.12.2021;09:45:00;442;0.2;30
25.12.2021;09:55:00;216;0.3;30
25.12.2021;10:05:00;230;0.3;30
25.12.2021;10:15:00;487;0.4;30
25.12.2021;10:25:00;331;0.4;31
25.12.2021;10:35:00;255;0.5;31
25.12.2021;10:45:00;656;0.6;31
25.12.2021;10:55:00;674;0.7;31
25.12.2021;11:05:00;232;0.7;31
25.12.2021;11:15:00;281;0.8;31
25.12.2021;11:25:00;274;0.8;31
25.12.2021;11:35:00;361;0.9;32
25.12.2021;11:45:00;321;0.9;32
25.12.2021;11:55:00;375;1.0;32
25.12.2021;12:05:00;546;1.1;32
25.12.2021;12:15:00;456;1.2;32
25.12.2021;12:25:00;396;1.2;32
25.12.2021;12:35:00;479;1.3;32
25.12.2021;12:45:00;486;1.4;32
25.12.2021;12:55:00;278;1.5;32
25.12.2021;13:05:00;434;1.5;32
25.12.2021;13:15:00;332;1.6;32
25.12.2021;13:25:00;409;1.6;32
25.12.2021;13:35:00;698;1.7;32
25.12.2021;13:45:00;673;1.9;32
25.12.2021;13:55:00;750;2.0;32
25.12.2021;14:05:00;862;2.1;32
25.12.2021;14:15:00;1013;2.3;32
25.12.2021;14:25:00;860;2.4;33
25.12.2021;14:35:00;994;2.6;33
25.12.2021;14:45:00;845;2.7;33
25.12.2021;14:55:00;882;2.9;33
25.12.2021;15:05:00;761;3.0;33
25.12.2021;15:15:00;697;3.1;33
25.12.2021;15:25:00;649;3.2;33
25.12.2021;15:35:00;480;3.3;33
25.12.2021;15:45:00;323;3.4;33
25.12.2021;15:55:00;252;3.4;33
25.12.2021;16:05:00;207;3.5;33
25.12.2021;16:15:00;159;3.5;33
25.12.2021;16:25:00;0;3.5;33
26.12.2021;08:35:00;138;0;26
26.12.2021;08:45:00;165;0;28
26.12.2021;08:55:00;245;0;28
26.12.2021;09:05:00;505;0.1;29
26.12.2021;09:15:00;416;0.2;29
26.12.2021;09:25:00;402;0.2;30
26.12.2021;09:35:00;318;0.3;30
26.12.2021;09:45:00;362;0.4;30
26.12.2021;09:55:00;336;0.4;30
26.12.2021;10:05:00;258;0.5;31
26.12.2021;10:15:00;298;0.5;31
26.12.2021;10:25:00;310;0.6;31
26.12.2021;10:35:00;418;0.6;31
26.12.2021;10:45:00;1182;0.8;31
26.12.2021;10:55:00;1483;1.0;31
26.12.2021;11:05:00;1063;1.2;32
26.12.2021;11:15:00;655;1.3;32
26.12.2021;11:25:00;945;1.5;32
26.12.2021;11:35:00;860;1.6;32
26.12.2021;11:45:00;910;1.8;32
26.12.2021;11:55:00;2032;2.1;32
26.12.2021;12:05:00;1490;2.3;33
26.12.2021;12:15:00;1327;2.6;33
26.12.2021;12:25:00;1195;2.8;33
26.12.2021;12:35:00;1638;3.0;33
26.12.2021;12:45:00;2089;3.3;33
26.12.2021;12:55:00;1806;3.7;34
26.12.2021;13:05:00;1621;3.9;34
26.12.2021;13:15:00;1139;4.1;34
26.12.2021;13:25:00;765;4.3;34
26.12.2021;13:35:00;1105;4.4;34
26.12.2021;13:45:00;894;4.6;34
26.12.2021;13:55:00;871;4.7;34
26.12.2021;14:05:00;1190;4.9;34
26.12.2021;14:15:00;967;5.1;34
26.12.2021;14:25:00;827;5.2;34
26.12.2021;14:35:00;636;5.3;34
26.12.2021;14:45:00;623;5.4;34
26.12.2021;14:55:00;574;5.5;34
26.12.2021;15:05:00;452;5.6;34
26.12.2021;15:15:00;412;5.7;33
26.12.2021;15:25:00;339;5.7;33
26.12.2021;15:35:00;380;5.8;33
26.12.2021;15:45:00;239;5.8;33
26.12.2021;15:55:00;183;5.9;33
26.12.2021;16:05:00;0;5.9;33
26.12.2021;16:15:00;0;5.9;33
27.12.2021;08:25:00;33;0;26
27.12.2021;08:35:00;120;0;27
27.12.2021;08:45:00;249;0;28
27.12.2021;08:55:00;306;0.1;29
27.12.2021;09:05:00;350;0.1;29
27.12.2021;09:15:00;472;0.2;29
27.12.2021;09:25:00;525;0.3;30
27.12.2021;09:35:00;530;0.4;30
27.12.2021;09:45:00;628;0.5;30
27.12.2021;09:55:00;567;0.6;31
27.12.2021;10:05:00;559;0.7;31
27.12.2021;10:15:00;976;0.8;31
27.12.2021;10:25:00;1108;1.0;31
27.12.2021;10:35:00;1272;1.2;31
27.12.2021;10:45:00;1090;1.4;32
27.12.2021;10:55:00;1298;1.6;32
27.12.2021;11:05:00;1283;1.8;32
27.12.2021;11:15:00;1372;2.0;32
27.12.2021;11:25:00;1529;2.3;32
27.12.2021;11:35:00;1209;2.5;33
27.12.2021;11:45:00;1230;2.7;33
27.12.2021;11:55:00;1280;2.9;33
27.12.2021;12:05:00;1288;3.1;33
27.12.2021;12:15:00;1316;3.3;33
27.12.2021;12:25:00;1429;3.5;33
27.12.2021;12:35:00;1485;3.8;33
27.12.2021;12:45:00;1328;4.0;33
27.12.2021;12:55:00;1148;4.2;34
27.12.2021;13:05:00;1074;4.4;34
27.12.2021;13:15:00;1219;4.6;34
27.12.2021;13:25:00;1431;4.8;34
27.12.2021;13:35:00;1357;5.0;34
27.12.2021;13:45:00;1442;5.3;34
27.12.2021;13:55:00;1222;5.5;34
27.12.2021;14:05:00;1027;5.7;34
27.12.2021;14:15:00;890;5.8;34
27.12.2021;14:25:00;975;6.0;34
27.12.2021;14:35:00;1113;6.1;34
27.12.2021;14:45:00;1086;6.3;34
27.12.2021;14:55:00;927;6.5;34
27.12.2021;15:05:00;985;6.7;34
27.12.2021;15:15:00;775;6.8;34
27.12.2021;15:25:00;539;6.9;34
27.12.2021;15:35:00;372;7.0;34
27.12.2021;15:45:00;334;7.0;34
27.12.2021;15:55:00;308;7.1;34
27.12.2021;16:05:00;275;7.1;33
27.12.2021;16:15:00;207;7.1;33
27.12.2021;16:25:00;18;7.2;33
28.12.2021;08:45:00;176;0;26
28.12.2021;08:55:00;292;0;28
28.12.2021;09:05:00;312;0.1;28
28.12.2021;09:15:00;221;0.1;29
28.12.2021;09:25:00;310;0.1;29
28.12.2021;09:35:00;457;0.2;30
28.12.2021;09:45:00;414;0.3;30
28.12.2021;09:55:00;838;0.4;30
28.12.2021;10:05:00;1009;0.6;31
28.12.2021;10:15:00;695;0.7;31
28.12.2021;10:25:00;1005;0.8;31
28.12.2021;10:35:00;1257;1.0;31
28.12.2021;10:45:00;543;1.2;31
28.12.2021;10:55:00;380;1.3;32
28.12.2021;11:05:00;942;1.4;32
28.12.2021;11:15:00;669;1.6;32
28.12.2021;11:25:00;1186;1.7;32
28.12.2021;11:35:00;1248;2.0;32
28.12.2021;11:45:00;1458;2.2;32
28.12.2021;11:55:00;1061;2.4;33
28.12.2021;12:05:00;1296;2.6;33
28.12.2021;12:15:00;1247;2.8;33
28.12.2021;12:25:00;1011;3.0;33
28.12.2021;12:35:00;647;3.1;33
28.12.2021;12:45:00;699;3.2;33
28.12.2021;12:55:00;684;3.3;33
28.12.2021;13:05:00;567;3.4;33
28.12.2021;13:15:00;438;3.5;33
28.12.2021;13:25:00;667;3.6;33
28.12.2021;13:35:00;513;3.7;33
28.12.2021;13:45:00;548;3.8;33
28.12.2021;13:55:00;623;3.9;33
28.12.2021;14:05:00;526;4.0;33
28.12.2021;14:15:00;500;4.1;33
28.12.2021;14:25:00;514;4.1;33
28.12.2021;14:35:00;549;4.2;33
28.12.2021;14:45:00;378;4.3;33
28.12.2021;14:55:00;323;4.3;33
28.12.2021;15:05:00;272;4.4;33
28.12.2021;15:15:00;169;4.4;33
28.12.2021;15:25:00;187;4.4;33
28.12.2021;15:35:00;123;4.5;33
28.12.2021;15:45:00;155;4.5;33
28.12.2021;15:55:00;123;4.5;33
28.12.2021;16:05:00;104;4.5;33
28.12.2021;16:15:00;96;4.6;33
28.12.2021;16:25:00;91;4.6;33
28.12.2021;16:35:00;90;4.6;33
29.12.2021;08:35:00;0;0;26
29.12.2021;08:45:00;163;0;27
29.12.2021;08:55:00;338;0;28
29.12.2021;09:05:00;340;0.1;29
29.12.2021;09:15:00;300;0.1;29
29.12.2021;09:25:00;312;0.2;29
29.12.2021;09:35:00;306;0.2;30
29.12.2021;09:45:00;342;0.3;30
29.12.2021;09:55:00;326;0.3;30
29.12.2021;10:05:00;410;0.4;31
29.12.2021;10:15:00;424;0.5;31
29.12.2021;10:25:00;394;0.5;31
29.12.2021;10:35:00;380;0.6;31
29.12.2021;10:45:00;349;0.7;31
29.12.2021;10:55:00;339;0.7;31
29.12.2021;11:05:00;336;0.8;32
29.12.2021;11:15:00;320;0.8;32
29.12.2021;11:25:00;332;0.9;32
29.12.2021;11:35:00;353;0.9;32
29.12.2021;11:45:00;336;1.0;32
29.12.2021;11:55:00;352;1.1;32
29.12.2021;12:05:00;340;1.1;32
29.12.2021;12:15:00;376;1.2;32
29.12.2021;12:25:00;420;1.2;32
29.12.2021;12:35:00;429;1.3;32
29.12.2021;12:45:00;532;1.4;32
29.12.2021;12:55:00;573;1.5;32
29.12.2021;13:05:00;562;1.6;32
29.12.2021;13:15:00;553;1.7;33
29.12.2021;13:25:00;367;1.7;33
29.12.2021;13:35:00;305;1.8;33
29.12.2021;13:45:00;295;1.8;33
29.12.2021;13:55:00;295;1.9;33
29.12.2021;14:05:00;313;1.9;33
29.12.2021;14:15:00;363;2.0;33
29.12.2021;14:25:00;273;2.0;33
29.12.2021;14:35:00;235;2.1;33
29.12.2021;14:45:00;253;2.1;33
29.12.2021;14:55:00;238;2.2;33
29.12.2021;15:05:00;202;2.2;33
29.12.2021;15:15:00;233;2.2;33
29.12.2021;15:25:00;301;2.3;33
29.12.2021;15:35:00;266;2.3;33
29.12.2021;15:45:00;253;2.4;33
29.12.2021;15:55:00;201;2.4;33
29.12.2021;16:05:00;162;2.4;33
29.12.2021;16:15:00;116;2.5;33
29.12.2021;16:25:00;105;2.5;33
29.12.2021;16:35:00;88;2.5;33
30.12.2021;08:30:00;127;0;27
30.12.2021;08:40:00;215;0;28
30.12.2021;08:50:00;263;0;29
30.12.2021;09:00:00;337;0.1;29
30.12.2021;09:10:00;416;0.2;29
30.12.2021;09:20:00;584;0.3;30
30.12.2021;09:30:00;648;0.4;30
30.12.2021;09:40:00;776;0.5;30
30.12.2021;09:50:00;561;0.6;31
30.12.2021;10:00:00;653;0.7;31
30.12.2021;10:10:00;939;0.8;31
30.12.2021;10:20:00;719;1.0;31
30.12.2021;10:30:00;819;1.1;31
30.12.2021;10:40:00;838;1.2;32
30.12.2021;10:50:00;1513;1.5;32
30.12.2021;11:00:00;1314;1.7;32
30.12.2021;11:10:00;1220;1.9;32
30.12.2021;11:20:00;1366;2.1;32
30.12.2021;11:30:00;1162;2.3;32
30.12.2021;11:40:00;1301;2.5;33
30.12.2021;11:50:00;1325;2.7;33
30.12.2021;12:00:00;1423;2.9;33
30.12.2021;12:10:00;1384;3.2;33
30.12.2021;12:20:00;1752;3.4;33
30.12.2021;12:30:00;1985;3.7;33
30.12.2021;12:40:00;1355;4.0;34
30.12.2021;12:50:00;1748;4.3;34
30.12.2021;13:00:00;1461;4.5;34
30.12.2021;13:10:00;1368;4.7;34
30.12.2021;13:20:00;1397;5.0;34
30.12.2021;13:30:00;1344;5.2;34
30.12.2021;13:40:00;1387;5.4;34
30.12.2021;13:50:00;1302;5.6;34
30.12.2021;14:00:00;1359;5.9;34
30.12.2021;14:10:00;1229;6.1;34
30.12.2021;14:20:00;1067;6.3;34
30.12.2021;14:30:00;454;6.4;34
30.12.2021;14:40:00;532;6.4;34
30.12.2021;14:50:00;861;6.6;34
30.12.2021;15:00:00;620;6.7;34
30.12.2021;15:10:00;788;6.8;34
30.12.2021;15:20:00;517;6.9;34
30.12.2021;15:30:00;431;7.0;34
30.12.2021;15:40:00;354;7.0;34
30.12.2021;15:50:00;356;7.1;34
30.12.2021;16:00:00;343;7.1;34
30.12.2021;16:10:00;353;7.2;34
30.12.2021;16:20:00;252;7.3;33
30.12.2021;16:30:00;169;7.3;33
30.12.2021;16:40:00;107;7.3;33
30.12.2021;16:50:00;119;7.3;33
30.12.2021;17:00:00;95;7.3;33
31.12.2021;08:25:00;110;0;27
31.12.2021;08:35:00;182;0;28
31.12.2021;08:45:00;225;0;28
31.12.2021;08:55:00;223;0.1;29
31.12.2021;09:05:00;275;0.1;29
31.12.2021;09:15:00;487;0.2;30
31.12.2021;09:25:00;687;0.3;30
31.12.2021;09:35:00;610;0.4;30
31.12.2021;09:45:00;881;0.5;30
31.12.2021;09:55:00;788;0.7;31
31.12.2021;10:05:00;1028;0.8;31
31.12.2021;10:15:00;881;1.0;31
31.12.2021;10:25:00;743;1.1;31
31.12.2021;10:35:00;435;1.2;32
31.12.2021;10:45:00;1307;1.4;32
31.12.2021;10:55:00;1987;1.7;32
31.12.2021;11:05:00;2778;2.1;32
31.12.2021;11:15:00;2849;2.6;34
31.12.2021;11:25:00;2914;3.1;35
31.12.2021;11:35:00;2995;3.5;36
31.12.2021;11:45:00;3050;4.1;37
31.12.2021;11:55:00;3059;4.6;37
31.12.2021;12:05:00;3002;5.1;38
31.12.2021;12:15:00;2896;5.5;38
31.12.2021;12:25:00;2741;6.0;39
31.12.2021;12:35:00;2538;6.4;39
31.12.2021;12:45:00;2405;6.8;38
31.12.2021;12:55:00;2897;7.3;38
31.12.2021;13:05:00;2896;7.7;39
31.12.2021;13:15:00;2804;8.2;39
31.12.2021;13:25:00;2647;8.6;39
31.12.2021;13:35:00;2447;9.1;39
31.12.2021;13:45:00;2164;9.4;39
31.12.2021;13:55:00;1838;9.7;39
31.12.2021;14:05:00;1163;10.0;38
31.12.2021;14:15:00;796;10.1;37
31.12.2021;14:25:00;549;10.2;36
31.12.2021;14:35:00;409;10.3;36
31.12.2021;14:45:00;677;10.4;36
31.12.2021;14:55:00;647;10.5;36
31.12.2021;15:05:00;405;10.6;35
31.12.2021;15:15:00;225;10.6;35
31.12.2021;15:25:00;253;10.6;35
31.12.2021;15:35:00;238;10.7;35
31.12.2021;15:45:00;224;10.7;35
31.12.2021;15:55:00;223;10.8;35
31.12.2021;16:05:00;197;10.8;35
31.12.2021;16:15:00;172;10.8;34
31.12.2021;16:25:00;151;10.9;34
31.12.2021;16:35:00;130;10.9;34
31.12.2021;16:45:00;108;10.9;34
31.12.2021;16:55:00;94;10.9;34
31.12.2021;17:05:00;89;10.9;34
